Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.5,4.15,3.0,8.5,7.73,0.0
2016,1,1,8,0,0.0,17.0,4.2,3.0,17.0,14.96,6.11
2016,1,1,8,15,0.0,31.5,4.25,3.0,31.5,27.79,18.41
2016,1,1,8,30,0.0,46.0,4.3,3.0,46.0,42.3,31.66
2016,1,1,8,45,0.0,62.0,4.4,3.0,62.0,58.49,46.33
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,74.43,60.63
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,89.03,73.56
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,103.59,86.28
2016,1,1,9,45,0.0,121.0,4.55,3.5,121.0,115.83,96.66
2016,1,1,10,0,0.0,134.0,4.6,4.0,134.0,128.12,106.94
2016,1,1,10,15,2.0,148.0,4.5,4.0,149.0,143.32,119.92
2016,1,1,10,30,4.0,162.0,4.4,4.0,164.0,158.58,132.84
2016,1,1,10,45,2.0,154.5,4.35,4.5,155.5,147.05,122.33
2016,1,1,11,0,0.0,147.0,4.3,5.0,147.0,136.32,112.63
2016,1,1,11,15,23.5,192.5,4.25,5.0,206.0,204.15,171.17
2016,1,1,11,30,47.0,238.0,4.2,5.0,265.0,289.92,243.44
2016,1,1,11,45,126.5,256.0,4.2,5.0,329.5,394.21,331.65
2016,1,1,12,0,206.0,274.0,4.2,5.0,394.0,479.51,402.45
2016,1,1,12,15,151.0,274.5,4.15,5.0,363.5,426.04,356.74
2016,1,1,12,30,96.0,275.0,4.1,5.0,333.0,360.08,301.22
2016,1,1,12,45,75.0,266.0,4.05,5.0,311.0,328.19,274.44
2016,1,1,13,0,54.0,257.0,4.0,5.0,289.0,297.67,248.62
2016,1,1,13,15,61.5,256.0,3.95,5.0,292.0,298.58,249.64
2016,1,1,13,30,69.0,255.0,3.9,5.0,295.0,298.87,250.07
2016,1,1,13,45,92.5,252.0,3.85,5.5,303.5,307.16,257.01
2016,1,1,14,0,116.0,249.0,3.8,6.0,312.0,313.38,262.05
2016,1,1,14,15,58.0,196.5,3.7,6.0,228.0,219.55,183.16
2016,1,1,14,30,0.0,144.0,3.6,6.0,144.0,129.18,106.16
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,103.79,84.7
2016,1,1,15,0,0.0,89.0,3.4,6.0,89.0,78.86,63.35
2016,1,1,15,15,0.0,81.0,3.2,5.5,81.0,71.68,57.38
2016,1,1,15,30,0.0,73.0,3.0,5.0,73.0,64.55,51.38
2016,1,1,15,45,0.0,64.0,2.8,5.0,64.0,56.55,44.44
2016,1,1,16,0,0.0,55.0,2.6,5.0,55.0,48.56,37.44
2016,1,1,16,15,0.0,45.5,2.35,4.5,45.5,40.14,30.03
2016,1,1,16,30,0.0,36.0,2.1,4.0,36.0,31.73,22.51
2016,1,1,16,45,0.0,26.5,1.85,4.0,26.5,23.33,14.87
2016,1,1,17,0,0.0,17.0,1.6,4.0,17.0,14.94,7.77
2016,1,1,17,15,0.0,10.0,1.55,4.0,10.0,8.78,1.08
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.73,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,3.5,8.0,7.28,0.0
2016,1,2,8,0,0.0,16.0,0.8,4.0,16.0,14.08,5.38
2016,1,2,8,15,0.0,29.5,0.8,4.0,29.5,26.01,16.87
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,38.66,28.43
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,53.08,41.37
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,67.33,53.95
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,80.89,65.83
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,94.42,77.49
2016,1,2,9,45,0.0,110.0,0.8,5.0,110.0,103.46,85.13
2016,1,2,10,0,0.0,120.0,0.8,5.0,120.0,112.62,92.78
2016,1,2,10,15,0.0,137.0,0.8,5.0,137.0,129.43,106.91
2016,1,2,10,30,0.0,154.0,0.8,5.0,154.0,146.22,120.85
2016,1,2,10,45,1.0,161.0,0.8,5.5,161.5,153.08,126.14
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,160.07,131.54
2016,1,2,11,15,1.0,144.5,0.8,6.0,145.0,133.92,109.36
2016,1,2,11,30,0.0,121.0,0.8,6.0,121.0,109.31,88.5
2016,1,2,11,45,0.0,138.0,0.8,6.5,138.0,125.61,102.06
2016,1,2,12,0,0.0,155.0,0.8,7.0,155.0,141.96,115.41
2016,1,2,12,15,9.5,189.5,0.85,7.0,195.5,184.01,150.56
2016,1,2,12,30,19.0,224.0,0.9,7.0,236.0,226.07,185.14
2016,1,2,12,45,10.5,201.0,0.95,7.5,208.0,194.66,158.71
2016,1,2,13,0,2.0,178.0,1.0,8.0,180.0,164.52,133.54
2016,1,2,13,15,4.0,182.5,0.95,8.0,185.5,169.96,138.25
2016,1,2,13,30,6.0,187.0,0.9,8.0,191.0,175.23,142.69
2016,1,2,13,45,3.0,156.5,0.9,8.0,158.5,143.49,116.43
2016,1,2,14,0,0.0,126.0,0.9,8.0,126.0,112.77,90.88
2016,1,2,14,15,89.0,176.5,0.8,8.0,221.0,225.7,186.34
2016,1,2,14,30,178.0,227.0,0.7,8.0,316.0,317.93,260.26
2016,1,2,14,45,106.0,202.5,0.6,8.0,254.5,241.21,196.95
2016,1,2,15,0,34.0,178.0,0.5,8.0,193.0,178.98,146.15
2016,1,2,15,15,31.0,163.0,0.4,7.5,176.0,160.65,131.46
2016,1,2,15,30,28.0,148.0,0.3,7.0,159.0,142.84,116.8
2016,1,2,15,45,24.0,131.0,0.25,7.0,140.0,122.03,99.32
2016,1,2,16,0,20.0,114.0,0.2,7.0,121.0,104.05,84.11
2016,1,2,16,15,13.5,96.0,0.2,6.5,100.5,85.44,68.48
2016,1,2,16,30,7.0,78.0,0.2,6.0,80.0,67.8,53.48
2016,1,2,16,45,3.5,59.0,0.2,6.0,60.0,50.53,38.32
2016,1,2,17,0,0.0,40.0,0.2,6.0,40.0,34.32,25.03
2016,1,2,17,15,0.0,24.0,0.25,5.5,24.0,20.93,10.73
2016,1,2,17,30,0.0,8.0,0.3,5.0,8.0,7.28,0.0
2016,1,2,17,45,0.0,4.0,0.4,5.0,4.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.5,14.5,2.65,4.5,28.0,106.96,0.0
2016,1,3,8,0,323.0,29.0,3.0,5.0,56.0,276.61,209.81
2016,1,3,8,15,427.5,39.0,3.0,5.5,99.5,371.24,312.15
2016,1,3,8,30,532.0,49.0,3.0,6.0,143.0,473.22,403.14
2016,1,3,8,45,327.0,79.0,3.05,6.5,142.0,374.49,321.57
2016,1,3,9,0,122.0,109.0,3.1,7.0,141.0,235.51,201.43
2016,1,3,9,15,134.0,127.0,3.1,7.5,168.5,267.65,229.14
2016,1,3,9,30,146.0,145.0,3.1,8.0,196.0,299.98,255.81
2016,1,3,9,45,99.0,158.5,3.15,9.0,195.0,275.88,232.77
2016,1,3,10,0,52.0,172.0,3.2,10.0,194.0,233.74,194.9
2016,1,3,10,15,32.5,173.5,3.15,10.5,187.5,214.39,177.38
2016,1,3,10,30,13.0,175.0,3.1,11.0,181.0,181.1,148.28
2016,1,3,10,45,38.0,202.0,3.05,11.5,222.0,248.03,203.86
2016,1,3,11,0,63.0,229.0,3.0,12.0,263.0,300.53,246.33
2016,1,3,11,15,84.0,244.5,2.95,12.0,291.0,334.76,273.9
2016,1,3,11,30,105.0,260.0,2.9,12.0,319.0,368.45,300.78
2016,1,3,11,45,509.5,174.0,2.9,12.5,471.0,672.74,546.3
2016,1,3,12,0,914.0,88.0,2.9,13.0,623.0,912.57,719.45
2016,1,3,12,15,917.0,88.5,2.9,13.0,630.0,898.61,706.94
2016,1,3,12,30,920.0,89.0,2.9,13.0,637.0,881.08,694.4
2016,1,3,12,45,922.5,87.5,2.9,13.5,635.5,857.33,676.28
2016,1,3,13,0,925.0,86.0,2.9,14.0,634.0,830.19,655.9
2016,1,3,13,15,922.0,85.5,2.9,14.0,624.0,796.72,632.21
2016,1,3,13,30,919.0,85.0,2.9,14.0,614.0,760.4,606.4
2016,1,3,13,45,916.0,83.0,2.95,14.0,596.0,719.75,577.07
2016,1,3,14,0,913.0,81.0,3.0,14.0,578.0,676.61,543.77
2016,1,3,14,15,903.0,79.5,3.0,14.0,552.0,627.53,504.87
2016,1,3,14,30,893.0,78.0,3.0,14.0,526.0,576.96,463.8
2016,1,3,14,45,880.5,75.5,3.0,14.0,493.5,524.28,419.9
2016,1,3,15,0,868.0,73.0,3.0,14.0,461.0,468.83,372.51
2016,1,3,15,15,847.0,70.0,2.75,13.5,421.5,409.11,320.6
2016,1,3,15,30,826.0,67.0,2.5,13.0,382.0,350.18,267.99
2016,1,3,15,45,799.5,62.5,2.3,13.0,338.0,289.31,212.62
2016,1,3,16,0,773.0,58.0,2.1,13.0,294.0,230.48,158.96
2016,1,3,16,15,726.0,53.5,1.9,12.0,246.5,170.62,107.43
2016,1,3,16,30,679.0,49.0,1.7,11.0,199.0,115.83,64.41
2016,1,3,16,45,607.5,42.0,1.5,10.0,151.5,63.01,32.36
2016,1,3,17,0,536.0,35.0,1.3,9.0,104.0,30.77,21.55
2016,1,3,17,15,390.0,24.5,1.3,8.5,63.0,21.81,11.54
2016,1,3,17,30,244.0,14.0,1.3,8.0,22.0,12.73,0.0
2016,1,3,17,45,122.0,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.0,2.65,0.5,31.5,145.16,0.0
2016,1,4,8,0,463.0,24.0,3.0,1.0,63.0,349.47,268.36
2016,1,4,8,15,565.0,31.5,2.95,1.5,110.5,446.02,379.05
2016,1,4,8,30,667.0,39.0,2.9,2.0,158.0,548.75,470.15
2016,1,4,8,45,725.0,44.0,2.9,3.0,207.5,621.4,530.96
2016,1,4,9,0,783.0,49.0,2.9,4.0,257.0,695.49,589.43
2016,1,4,9,15,819.5,52.5,2.9,5.0,304.5,751.15,630.56
2016,1,4,9,30,856.0,56.0,2.9,6.0,352.0,797.84,663.03
2016,1,4,9,45,880.5,58.5,2.95,7.0,395.0,839.16,690.57
2016,1,4,10,0,905.0,61.0,3.0,8.0,438.0,878.29,715.69
2016,1,4,10,15,921.5,62.5,2.95,8.5,475.0,906.41,732.75
2016,1,4,10,30,938.0,64.0,2.9,9.0,512.0,931.44,747.37
2016,1,4,10,45,949.0,65.5,2.9,9.5,542.5,948.16,756.35
2016,1,4,11,0,960.0,67.0,2.9,10.0,573.0,961.24,762.84
2016,1,4,11,15,967.5,68.5,2.85,10.0,596.0,967.37,765.49
2016,1,4,11,30,975.0,70.0,2.8,10.0,619.0,969.61,765.61
2016,1,4,11,45,976.0,72.0,2.75,10.5,633.0,962.72,758.11
2016,1,4,12,0,977.0,74.0,2.7,11.0,647.0,951.96,748.2
2016,1,4,12,15,978.5,74.0,2.65,11.0,653.0,935.37,735.78
2016,1,4,12,30,980.0,74.0,2.6,11.0,659.0,915.05,720.93
2016,1,4,12,45,978.0,74.5,2.6,11.5,656.5,888.79,701.16
2016,1,4,13,0,976.0,75.0,2.6,12.0,654.0,859.13,679.11
2016,1,4,13,15,972.0,74.5,2.6,12.0,643.0,823.54,654.08
2016,1,4,13,30,968.0,74.0,2.6,12.0,632.0,784.99,626.82
2016,1,4,13,45,960.0,73.5,2.6,12.0,612.5,740.93,595.33
2016,1,4,14,0,952.0,73.0,2.6,12.0,593.0,694.6,559.64
2016,1,4,14,15,941.5,71.5,2.6,12.0,566.5,643.66,519.41
2016,1,4,14,30,931.0,70.0,2.6,12.0,540.0,591.18,476.9
2016,1,4,14,45,914.0,69.0,2.6,12.0,505.5,534.67,429.99
2016,1,4,15,0,897.0,68.0,2.6,12.0,471.0,477.76,381.34
2016,1,4,15,15,875.5,65.5,2.45,11.5,431.0,417.45,328.86
2016,1,4,15,30,854.0,63.0,2.3,11.0,391.0,357.45,275.18
2016,1,4,15,45,822.5,60.0,2.15,10.5,345.5,295.07,218.7
2016,1,4,16,0,791.0,57.0,2.0,10.0,300.0,235.21,164.12
2016,1,4,16,15,744.0,52.5,1.8,9.0,251.5,174.2,110.92
2016,1,4,16,30,697.0,48.0,1.6,8.0,203.0,118.22,66.27
2016,1,4,16,45,619.0,41.5,1.45,7.0,154.5,64.31,33.03
2016,1,4,17,0,541.0,35.0,1.3,6.0,106.0,30.68,21.81
2016,1,4,17,15,396.0,24.5,1.35,5.5,64.5,21.73,11.96
2016,1,4,17,30,251.0,14.0,1.4,5.0,23.0,12.73,0.0
2016,1,4,17,45,125.5,7.0,1.45,4.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,126.5,14.5,2.95,1.5,25.0,86.44,0.0
2016,1,5,8,0,253.0,29.0,3.1,2.0,50.0,231.99,176.56
2016,1,5,8,15,337.0,42.5,3.1,2.0,90.5,313.99,267.61
2016,1,5,8,30,421.0,56.0,3.1,2.0,131.0,402.08,348.79
2016,1,5,8,45,475.5,66.0,3.1,2.5,174.0,469.95,409.02
2016,1,5,9,0,530.0,76.0,3.1,3.0,217.0,539.68,467.6
2016,1,5,9,15,583.5,77.5,3.0,3.5,258.5,599.87,515.46
2016,1,5,9,30,637.0,79.0,2.9,4.0,300.0,660.09,561.46
2016,1,5,9,45,711.5,80.5,2.85,4.5,355.0,738.03,619.83
2016,1,5,10,0,786.0,82.0,2.8,5.0,410.0,810.99,672.28
2016,1,5,10,15,643.0,121.5,2.75,5.0,405.0,748.88,622.55
2016,1,5,10,30,500.0,161.0,2.7,5.0,400.0,666.24,556.74
2016,1,5,10,45,677.5,126.0,2.65,5.5,471.0,793.66,653.53
2016,1,5,11,0,855.0,91.0,2.6,6.0,542.0,906.48,733.11
2016,1,5,11,15,864.0,92.0,2.6,6.5,564.0,913.14,734.37
2016,1,5,11,30,873.0,93.0,2.6,7.0,586.0,916.22,734.29
2016,1,5,11,45,890.5,89.5,2.6,7.5,602.5,909.21,727.16
2016,1,5,12,0,908.0,86.0,2.6,8.0,619.0,907.24,723.97
2016,1,5,12,15,685.0,158.5,2.6,8.5,563.5,793.72,639.71
2016,1,5,12,30,462.0,231.0,2.6,9.0,508.0,661.32,535.89
2016,1,5,12,45,442.0,235.5,2.6,9.5,500.0,634.45,514.74
2016,1,5,13,0,422.0,240.0,2.6,10.0,492.0,606.72,492.11
2016,1,5,13,15,350.0,251.0,2.6,10.0,458.0,535.15,435.78
2016,1,5,13,30,278.0,262.0,2.6,10.0,424.0,479.04,390.79
2016,1,5,13,45,342.0,240.5,2.6,10.5,433.0,485.89,396.78
2016,1,5,14,0,406.0,219.0,2.6,11.0,442.0,487.28,397.65
2016,1,5,14,15,381.0,213.0,2.55,11.0,414.5,445.15,363.46
2016,1,5,14,30,356.0,207.0,2.5,11.0,387.0,404.38,330.17
2016,1,5,14,45,234.0,203.5,2.5,11.0,319.0,318.98,260.48
2016,1,5,15,0,112.0,200.0,2.5,11.0,251.0,240.01,195.86
2016,1,5,15,15,105.0,184.5,2.35,10.5,229.0,210.11,171.32
2016,1,5,15,30,98.0,169.0,2.2,10.0,207.0,185.94,151.07
2016,1,5,15,45,89.0,149.5,2.05,10.0,181.0,158.5,127.67
2016,1,5,16,0,80.0,130.0,1.9,10.0,155.0,132.34,105.27
2016,1,5,16,15,70.0,110.0,1.8,9.5,129.5,106.91,83.75
2016,1,5,16,30,60.0,90.0,1.7,9.0,104.0,83.0,63.66
2016,1,5,16,45,42.0,69.0,1.65,8.5,78.0,59.58,44.62
2016,1,5,17,0,24.0,48.0,1.6,8.0,52.0,39.86,29.79
2016,1,5,17,15,12.0,29.5,1.75,8.0,31.5,25.11,14.8
2016,1,5,17,30,0.0,11.0,1.9,8.0,11.0,10.01,0.0
2016,1,5,17,45,0.0,5.5,2.05,8.0,5.5,5.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,16.5,2.35,5.0,24.0,65.9,0.0
2016,1,6,8,0,176.0,33.0,2.5,5.0,48.0,190.71,142.19
2016,1,6,8,15,275.0,48.0,2.55,5.5,88.5,280.18,235.16
2016,1,6,8,30,374.0,63.0,2.6,6.0,129.0,377.1,321.89
2016,1,6,8,45,431.5,75.0,2.65,6.5,173.0,445.9,381.93
2016,1,6,9,0,489.0,87.0,2.7,7.0,217.0,517.61,441.94
2016,1,6,9,15,535.0,94.5,2.65,7.0,260.5,580.22,492.27
2016,1,6,9,30,581.0,102.0,2.6,7.0,304.0,641.18,539.43
2016,1,6,9,45,608.5,109.5,2.6,7.5,343.5,686.02,571.93
2016,1,6,10,0,636.0,117.0,2.6,8.0,383.0,729.32,602.52
2016,1,6,10,15,318.0,90.0,2.6,8.0,223.0,411.86,349.51
2016,1,6,10,30,0.0,63.0,2.6,8.0,63.0,55.69,42.49
2016,1,6,10,45,0.0,53.5,2.65,8.5,53.5,47.27,35.33
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,38.86,27.95
2016,1,6,11,15,0.0,79.5,2.7,9.0,79.5,70.38,54.92
2016,1,6,11,30,0.0,115.0,2.7,9.0,115.0,103.47,82.9
2016,1,6,11,45,0.0,99.0,2.7,9.5,99.0,88.13,69.65
2016,1,6,12,0,0.0,83.0,2.7,10.0,83.0,73.53,57.14
2016,1,6,12,15,4.5,143.0,2.65,10.0,146.0,133.7,107.9
2016,1,6,12,30,9.0,203.0,2.6,10.0,209.0,196.24,159.68
2016,1,6,12,45,4.5,115.0,2.55,10.0,118.0,106.55,84.95
2016,1,6,13,0,0.0,27.0,2.5,10.0,27.0,23.84,14.8
2016,1,6,13,15,0.0,62.5,2.45,10.0,62.5,55.3,41.72
2016,1,6,13,30,0.0,98.0,2.4,10.0,98.0,87.04,68.64
2016,1,6,13,45,0.0,120.0,2.35,10.0,120.0,107.26,85.72
2016,1,6,14,0,0.0,142.0,2.3,10.0,142.0,127.6,102.87
2016,1,6,14,15,0.0,98.0,2.3,10.0,98.0,87.01,68.8
2016,1,6,14,30,0.0,54.0,2.3,10.0,54.0,47.71,35.46
2016,1,6,14,45,0.0,35.5,2.3,10.5,35.5,31.32,21.41
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,14.97,7.31
2016,1,6,15,15,0.0,15.5,2.1,10.5,15.5,13.64,6.21
2016,1,6,15,30,0.0,14.0,1.9,10.0,14.0,12.32,5.1
2016,1,6,15,45,0.0,12.0,1.75,10.0,12.0,10.55,3.58
2016,1,6,16,0,0.0,10.0,1.6,10.0,10.0,8.79,2.05
2016,1,6,16,15,0.0,8.5,1.35,9.5,8.5,7.46,0.9
2016,1,6,16,30,0.0,7.0,1.1,9.0,7.0,6.14,0.0
2016,1,6,16,45,0.0,5.0,0.85,9.0,5.0,4.38,0.0
2016,1,6,17,0,0.0,3.0,0.6,9.0,3.0,2.63,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.0,1.5,1.31,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.0,13.5,2.2,7.0,28.0,114.52,0.0
2016,1,7,8,0,354.0,27.0,2.3,7.0,56.0,292.41,217.84
2016,1,7,8,15,461.0,36.0,2.35,7.5,101.0,388.94,323.29
2016,1,7,8,30,568.0,45.0,2.4,8.0,146.0,492.56,414.23
2016,1,7,8,45,632.0,50.5,2.5,8.5,193.5,559.85,470.9
2016,1,7,9,0,696.0,56.0,2.6,9.0,241.0,636.81,532.45
2016,1,7,9,15,735.5,60.0,2.6,9.5,287.0,693.59,575.24
2016,1,7,9,30,775.0,64.0,2.6,10.0,333.0,749.72,615.91
2016,1,7,9,45,807.5,65.5,2.65,11.0,376.0,795.57,646.68
2016,1,7,10,0,840.0,67.0,2.7,12.0,419.0,839.57,675.24
2016,1,7,10,15,858.5,69.5,2.65,13.0,455.5,870.31,692.75
2016,1,7,10,30,877.0,72.0,2.6,14.0,492.0,889.2,701.53
2016,1,7,10,45,894.0,72.0,2.6,15.0,523.0,909.17,711.49
2016,1,7,11,0,911.0,72.0,2.6,16.0,554.0,925.83,719.06
2016,1,7,11,15,920.0,73.0,2.7,16.5,577.0,933.0,722.32
2016,1,7,11,30,929.0,74.0,2.8,17.0,600.0,936.46,723.23
2016,1,7,11,45,936.5,74.0,2.95,18.0,616.0,933.55,718.94
2016,1,7,12,0,944.0,74.0,3.1,19.0,632.0,926.83,712.19
2016,1,7,12,15,947.0,74.0,3.1,19.0,639.0,912.39,701.85
2016,1,7,12,30,950.0,74.0,3.1,19.0,646.0,894.25,689.15
2016,1,7,12,45,953.5,72.5,3.15,19.5,645.0,871.12,672.13
2016,1,7,13,0,957.0,71.0,3.2,20.0,644.0,844.42,652.73
2016,1,7,13,15,954.0,70.5,3.2,20.0,634.5,810.44,629.16
2016,1,7,13,30,951.0,70.0,3.2,20.0,625.0,773.48,603.42
2016,1,7,13,45,946.5,69.0,3.2,20.0,607.0,732.1,574.35
2016,1,7,14,0,942.0,68.0,3.2,20.0,589.0,688.21,541.56
2016,1,7,14,15,932.5,67.0,3.1,20.0,563.0,639.0,503.06
2016,1,7,14,30,923.0,66.0,3.0,20.0,537.0,588.14,462.42
2016,1,7,14,45,909.0,64.0,2.95,20.0,504.0,532.54,417.27
2016,1,7,15,0,895.0,62.0,2.9,20.0,471.0,476.27,370.29
2016,1,7,15,15,875.5,60.0,2.5,19.5,432.0,417.39,319.94
2016,1,7,15,30,856.0,58.0,2.1,19.0,393.0,358.98,268.66
2016,1,7,15,45,827.0,55.5,1.75,18.5,348.5,298.06,214.76
2016,1,7,16,0,798.0,53.0,1.4,18.0,304.0,237.95,161.34
2016,1,7,16,15,753.5,49.0,1.35,16.5,256.5,177.16,109.93
2016,1,7,16,30,709.0,45.0,1.3,15.0,209.0,121.04,65.91
2016,1,7,16,45,636.0,39.5,1.3,14.0,160.5,67.04,32.41
2016,1,7,17,0,563.0,34.0,1.3,13.0,112.0,29.48,20.21
2016,1,7,17,15,426.5,25.0,1.35,12.5,70.0,22.0,12.43
2016,1,7,17,30,290.0,16.0,1.4,12.0,28.0,14.36,0.0
2016,1,7,17,45,145.0,8.0,1.5,11.5,14.0,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,27.5,104.07,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,55.0,269.6,199.96
2016,1,8,8,15,423.5,39.0,2.3,8.5,99.0,367.37,304.45
2016,1,8,8,30,532.0,49.0,2.2,9.0,143.0,472.1,395.92
2016,1,8,8,45,592.5,56.5,2.15,9.5,190.5,544.99,456.28
2016,1,8,9,0,653.0,64.0,2.1,10.0,238.0,620.04,515.21
2016,1,8,9,15,563.5,86.5,2.35,10.5,255.5,594.54,495.37
2016,1,8,9,30,474.0,109.0,2.6,11.0,273.0,556.19,464.89
2016,1,8,9,45,332.0,145.5,2.85,12.0,267.5,472.88,394.63
2016,1,8,10,0,190.0,182.0,3.1,13.0,262.0,383.21,317.83
2016,1,8,10,15,520.0,132.0,3.25,13.5,376.0,646.02,531.16
2016,1,8,10,30,850.0,82.0,3.4,14.0,490.0,887.47,707.91
2016,1,8,10,45,465.5,160.0,3.55,14.5,385.5,636.02,516.07
2016,1,8,11,0,81.0,238.0,3.7,15.0,281.0,327.92,265.28
2016,1,8,11,15,219.5,240.0,3.7,15.5,363.0,468.78,380.53
2016,1,8,11,30,358.0,242.0,3.7,16.0,445.0,608.53,488.88
2016,1,8,11,45,179.0,127.0,3.7,16.5,228.5,307.39,251.11
2016,1,8,12,0,0.0,12.0,3.7,17.0,12.0,10.59,3.19
2016,1,8,12,15,0.0,71.0,3.6,17.5,71.0,62.86,46.67
2016,1,8,12,30,0.0,130.0,3.5,18.0,130.0,117.12,91.0
2016,1,8,12,45,0.0,71.5,3.45,18.5,71.5,63.31,46.76
2016,1,8,13,0,0.0,13.0,3.4,19.0,13.0,11.47,3.88
2016,1,8,13,15,327.5,86.5,3.25,19.0,278.5,360.58,294.42
2016,1,8,13,30,655.0,160.0,3.1,19.0,544.0,664.95,526.36
2016,1,8,13,45,780.5,122.0,3.0,19.0,565.5,683.42,538.64
2016,1,8,14,0,906.0,84.0,2.9,19.0,587.0,684.19,539.12
2016,1,8,14,15,896.0,82.5,2.7,19.0,561.5,635.48,500.37
2016,1,8,14,30,886.0,81.0,2.5,19.0,536.0,587.47,461.6
2016,1,8,14,45,869.5,79.5,2.3,19.0,502.5,532.02,416.38
2016,1,8,15,0,853.0,78.0,2.1,19.0,469.0,476.23,369.81
2016,1,8,15,15,831.5,75.0,1.75,18.5,430.0,416.86,319.58
2016,1,8,15,30,810.0,72.0,1.4,18.0,391.0,358.33,268.76
2016,1,8,15,45,785.0,67.0,1.1,18.0,347.5,297.95,215.35
2016,1,8,16,0,760.0,62.0,0.8,18.0,304.0,239.45,163.31
2016,1,8,16,15,712.5,57.5,0.75,17.0,256.0,179.67,113.19
2016,1,8,16,30,665.0,53.0,0.7,16.0,208.0,125.0,70.55
2016,1,8,16,45,594.5,45.5,0.7,15.5,160.5,71.75,36.89
2016,1,8,17,0,524.0,38.0,0.7,15.0,113.0,30.36,20.84
2016,1,8,17,15,262.0,33.5,0.7,14.5,71.0,27.69,17.17
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,23.26,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.19,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,171.5,14.0,6.05,4.0,28.0,111.61,0.0
2016,1,9,8,0,343.0,28.0,6.4,4.0,56.0,286.07,217.35
2016,1,9,8,15,451.5,37.5,6.55,4.5,101.5,384.08,327.58
2016,1,9,8,30,560.0,47.0,6.7,5.0,147.0,489.2,424.39
2016,1,9,8,45,630.5,52.5,6.85,5.5,196.5,567.73,493.83
2016,1,9,9,0,701.0,58.0,7.0,6.0,246.0,643.04,557.74
2016,1,9,9,15,742.0,62.5,7.0,6.0,293.0,702.1,606.67
2016,1,9,9,30,783.0,67.0,7.0,6.0,340.0,760.56,653.61
2016,1,9,9,45,814.0,69.5,7.05,6.5,383.5,806.94,688.58
2016,1,9,10,0,845.0,72.0,7.1,7.0,427.0,851.37,721.27
2016,1,9,10,15,864.0,74.5,7.1,7.0,464.5,882.86,744.38
2016,1,9,10,30,883.0,77.0,7.1,7.0,502.0,911.39,765.03
2016,1,9,10,45,895.5,79.0,7.1,7.5,533.0,921.13,769.59
2016,1,9,11,0,908.0,81.0,7.1,8.0,564.0,936.4,778.59
2016,1,9,11,15,917.0,82.5,7.05,8.0,587.5,944.26,783.17
2016,1,9,11,30,926.0,84.0,7.0,8.0,611.0,948.41,785.09
2016,1,9,11,45,530.0,183.0,6.95,8.5,486.5,705.37,591.33
2016,1,9,12,0,134.0,282.0,6.9,9.0,362.0,427.03,355.0
2016,1,9,12,15,537.0,184.5,6.85,9.0,509.0,691.48,579.59
2016,1,9,12,30,940.0,87.0,6.8,9.0,656.0,904.14,746.43
2016,1,9,12,45,718.5,154.5,6.75,9.0,589.0,784.44,652.41
2016,1,9,13,0,497.0,222.0,6.7,9.0,522.0,650.79,542.44
2016,1,9,13,15,713.5,154.0,6.65,9.0,577.0,730.95,610.37
2016,1,9,13,30,930.0,86.0,6.6,9.0,632.0,779.67,649.72
2016,1,9,13,45,473.5,146.5,6.55,9.0,424.5,492.67,414.84
2016,1,9,14,0,17.0,207.0,6.5,9.0,217.0,200.14,164.6
2016,1,9,14,15,25.5,208.0,6.45,9.0,221.5,204.96,169.26
2016,1,9,14,30,34.0,209.0,6.4,9.0,226.0,215.12,178.04
2016,1,9,14,45,102.5,207.5,6.4,9.0,255.5,245.5,204.1
2016,1,9,15,0,171.0,206.0,6.4,9.0,285.0,273.6,227.2
2016,1,9,15,15,85.5,143.0,6.25,8.5,182.5,168.57,138.86
2016,1,9,15,30,0.0,80.0,6.1,8.0,80.0,70.77,56.07
2016,1,9,15,45,0.0,70.5,6.0,7.5,70.5,62.33,48.98
2016,1,9,16,0,0.0,61.0,5.9,7.0,61.0,53.89,41.77
2016,1,9,16,15,0.0,51.5,5.55,6.5,51.5,45.46,34.45
2016,1,9,16,30,0.0,42.0,5.2,6.0,42.0,37.04,27.02
2016,1,9,16,45,0.0,32.5,4.9,5.5,32.5,28.63,19.49
2016,1,9,17,0,0.0,23.0,4.6,5.0,23.0,20.24,12.66
2016,1,9,17,15,0.0,14.5,4.35,4.5,14.5,12.74,5.3
2016,1,9,17,30,0.0,6.0,4.1,4.0,6.0,5.26,0.0
2016,1,9,17,45,0.0,3.0,3.9,3.5,3.0,2.73,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.0,2.7,-0.5,29.5,120.17,0.0
2016,1,10,8,0,373.0,28.0,3.0,0.0,59.0,304.63,233.32
2016,1,10,8,15,480.5,37.5,3.1,0.0,105.5,403.16,345.02
2016,1,10,8,30,588.0,47.0,3.2,0.0,152.0,508.77,441.59
2016,1,10,8,45,652.5,53.5,3.3,0.5,201.5,585.31,507.93
2016,1,10,9,0,717.0,60.0,3.4,1.0,251.0,657.75,567.84
2016,1,10,9,15,757.0,64.5,3.35,1.5,299.0,716.72,613.78
2016,1,10,9,30,797.0,69.0,3.3,2.0,347.0,774.93,657.24
2016,1,10,9,45,825.5,72.0,3.25,2.5,390.5,820.3,689.27
2016,1,10,10,0,854.0,75.0,3.2,3.0,434.0,863.57,718.86
2016,1,10,10,15,872.5,77.5,3.05,3.5,472.0,894.89,738.07
2016,1,10,10,30,891.0,80.0,2.9,4.0,510.0,923.17,754.65
2016,1,10,10,45,905.0,81.5,2.8,4.5,541.5,942.83,765.06
2016,1,10,11,0,919.0,83.0,2.7,5.0,573.0,949.88,766.35
2016,1,10,11,15,927.5,84.5,2.55,5.5,596.5,957.36,767.66
2016,1,10,11,30,936.0,86.0,2.4,6.0,620.0,961.08,766.33
2016,1,10,11,45,939.0,87.5,2.3,6.5,635.5,956.04,759.46
2016,1,10,12,0,942.0,89.0,2.2,7.0,651.0,947.2,750.21
2016,1,10,12,15,944.0,89.5,2.1,7.0,657.5,932.56,738.42
2016,1,10,12,30,946.0,90.0,2.0,7.0,664.0,914.24,724.26
2016,1,10,12,45,945.0,90.0,1.9,7.5,662.5,889.26,704.29
2016,1,10,13,0,944.0,90.0,1.8,8.0,661.0,860.92,682.17
2016,1,10,13,15,940.0,89.5,1.7,8.0,650.5,826.47,657.04
2016,1,10,13,30,936.0,89.0,1.6,8.0,640.0,789.12,629.87
2016,1,10,13,45,927.0,88.5,1.55,8.0,621.0,745.58,598.65
2016,1,10,14,0,918.0,88.0,1.5,8.0,602.0,699.89,563.56
2016,1,10,14,15,907.0,86.5,1.5,8.0,575.5,653.02,527.04
2016,1,10,14,30,896.0,85.0,1.5,8.0,549.0,600.98,485.67
2016,1,10,14,45,882.0,82.0,1.5,8.0,516.0,544.66,439.78
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,487.76,391.95
2016,1,10,15,15,846.5,76.5,1.45,7.5,443.0,427.99,340.75
2016,1,10,15,30,825.0,74.0,1.4,7.0,403.0,369.0,288.53
2016,1,10,15,45,793.0,70.5,1.4,7.0,358.0,307.0,232.46
2016,1,10,16,0,761.0,67.0,1.4,7.0,313.0,247.63,178.11
2016,1,10,16,15,714.0,61.5,1.25,6.5,264.5,186.64,124.18
2016,1,10,16,30,667.0,56.0,1.1,6.0,216.0,128.37,76.09
2016,1,10,16,45,591.0,49.0,1.0,5.5,167.0,74.46,40.1
2016,1,10,17,0,515.0,42.0,0.9,5.0,118.0,33.68,24.87
2016,1,10,17,15,257.5,37.5,0.95,4.5,75.5,29.33,19.77
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,26.13,0.0
2016,1,10,17,45,0.0,16.5,1.05,3.5,16.5,15.01,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,55.0,15.0,1.1,0.5,19.5,45.3,0.0
2016,1,11,8,0,110.0,30.0,1.2,1.0,39.0,129.12,96.35
2016,1,11,8,15,151.0,49.0,1.25,1.5,70.5,185.11,156.28
2016,1,11,8,30,192.0,68.0,1.3,2.0,102.0,242.13,208.77
2016,1,11,8,45,216.5,87.0,1.4,3.0,136.0,289.07,250.25
2016,1,11,9,0,241.0,106.0,1.5,4.0,170.0,336.76,290.78
2016,1,11,9,15,264.0,121.0,1.5,4.5,203.0,378.03,324.92
2016,1,11,9,30,287.0,136.0,1.5,5.0,236.0,419.83,358.39
2016,1,11,9,45,480.0,115.5,1.55,5.5,307.5,578.56,487.82
2016,1,11,10,0,673.0,95.0,1.6,6.0,379.0,737.04,606.31
2016,1,11,10,15,470.5,152.0,1.55,6.5,359.0,627.96,518.06
2016,1,11,10,30,268.0,209.0,1.5,7.0,339.0,501.25,413.73
2016,1,11,10,45,333.5,211.0,1.5,7.5,382.5,561.24,461.25
2016,1,11,11,0,399.0,213.0,1.5,8.0,426.0,620.91,505.82
2016,1,11,11,15,642.5,154.5,1.45,8.0,515.0,796.15,637.38
2016,1,11,11,30,886.0,96.0,1.4,8.0,604.0,938.1,734.02
2016,1,11,11,45,634.0,174.0,1.4,8.5,542.0,796.43,630.5
2016,1,11,12,0,382.0,252.0,1.4,9.0,480.0,627.91,502.12
2016,1,11,12,15,293.0,271.0,1.4,9.0,447.5,562.36,451.95
2016,1,11,12,30,204.0,290.0,1.4,9.0,415.0,483.66,390.14
2016,1,11,12,45,272.0,278.5,1.45,9.5,444.5,532.57,428.97
2016,1,11,13,0,340.0,267.0,1.5,10.0,474.0,562.72,452.18
2016,1,11,13,15,210.5,269.0,1.5,10.0,396.5,438.91,354.71
2016,1,11,13,30,81.0,271.0,1.5,10.0,319.0,325.03,263.24
2016,1,11,13,45,194.0,259.5,1.5,10.5,370.0,396.38,322.05
2016,1,11,14,0,307.0,248.0,1.5,11.0,421.0,456.93,369.47
2016,1,11,14,15,234.5,244.0,1.45,11.0,373.0,383.19,310.28
2016,1,11,14,30,162.0,240.0,1.4,11.0,325.0,324.67,263.27
2016,1,11,14,45,496.5,162.5,1.4,11.0,399.0,424.0,343.05
2016,1,11,15,0,831.0,85.0,1.4,11.0,473.0,478.52,381.39
