Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,560.0,57.0,1.9,12.0,175.0,506.27,420.41
2016,2,1,8,45,280.0,68.5,2.1,13.0,127.5,324.17,272.38
2016,2,1,9,0,0.0,80.0,2.3,14.0,80.0,74.22,57.67
2016,2,1,9,15,0.0,99.5,2.6,14.5,99.5,93.7,74.22
2016,2,1,9,30,0.0,119.0,2.9,15.0,119.0,113.07,90.14
2016,2,1,9,45,4.0,141.0,3.25,16.0,143.0,138.67,110.95
2016,2,1,10,0,8.0,163.0,3.6,17.0,167.0,164.36,131.46
2016,2,1,10,15,11.5,178.5,3.9,17.5,185.0,182.38,145.66
2016,2,1,10,30,15.0,194.0,4.2,18.0,203.0,200.47,159.82
2016,2,1,10,45,457.5,141.5,4.5,18.5,410.0,619.12,501.13
2016,2,1,11,0,900.0,89.0,4.8,19.0,617.0,968.27,755.14
2016,2,1,11,15,908.5,90.5,5.05,19.5,642.5,977.49,758.48
2016,2,1,11,30,917.0,92.0,5.3,20.0,668.0,982.93,761.59
2016,2,1,11,45,919.0,94.5,5.55,20.5,685.0,979.61,758.61
2016,2,1,12,0,921.0,97.0,5.8,21.0,702.0,972.43,753.03
2016,2,1,12,15,923.5,97.5,5.95,21.0,711.0,959.59,744.39
2016,2,1,12,30,926.0,98.0,6.1,21.0,720.0,943.0,733.18
2016,2,1,12,45,925.0,98.5,6.35,21.0,720.0,919.67,717.7
2016,2,1,13,0,924.0,99.0,6.6,21.0,720.0,892.88,699.63
2016,2,1,13,15,921.0,98.5,6.75,21.0,711.5,860.05,676.6
2016,2,1,13,30,918.0,98.0,6.9,21.0,703.0,824.17,651.22
2016,2,1,13,45,910.0,98.0,7.05,21.0,685.0,782.24,621.16
2016,2,1,14,0,902.0,98.0,7.2,21.0,667.0,737.97,588.88
2016,2,1,14,15,892.0,96.5,7.2,21.0,642.0,692.11,552.56
2016,2,1,14,30,882.0,95.0,7.2,21.0,617.0,640.47,511.18
2016,2,1,14,45,864.0,94.5,7.2,21.0,583.0,584.02,465.11
2016,2,1,15,0,846.0,94.0,7.2,21.0,549.0,527.22,417.69
2016,2,1,15,15,826.0,91.5,6.9,21.0,509.5,467.55,366.55
2016,2,1,15,30,806.0,89.0,6.6,21.0,470.0,408.44,314.78
2016,2,1,15,45,768.5,87.5,6.3,21.0,423.0,345.27,259.22
2016,2,1,16,0,731.0,86.0,6.0,21.0,376.0,283.17,204.2
2016,2,1,16,15,691.0,81.0,5.45,20.5,327.5,222.63,151.36
2016,2,1,16,30,651.0,76.0,4.9,20.0,279.0,166.35,104.14
2016,2,1,16,45,584.0,69.5,4.4,19.5,227.5,110.86,63.66
2016,2,1,17,0,517.0,63.0,3.9,19.0,176.0,63.64,38.58
2016,2,1,17,15,423.5,52.0,3.75,18.5,128.5,41.44,30.35
2016,2,1,17,30,330.0,41.0,3.6,18.0,81.0,33.66,22.89
2016,2,1,17,45,165.0,20.5,3.45,17.5,40.5,16.08,4.66
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,43.5,186.54,88.95
2016,2,2,8,0,479.0,33.0,3.5,9.0,87.0,378.67,308.99
2016,2,2,8,15,576.5,40.5,3.75,9.5,139.0,466.88,392.26
2016,2,2,8,30,674.0,48.0,4.0,10.0,191.0,570.53,480.45
2016,2,2,8,45,729.0,53.5,4.3,11.0,245.0,645.24,541.08
2016,2,2,9,0,784.0,59.0,4.6,12.0,299.0,721.35,600.15
2016,2,2,9,15,820.0,63.0,4.95,12.5,350.5,780.78,645.62
2016,2,2,9,30,856.0,67.0,5.3,13.0,402.0,839.3,689.28
2016,2,2,9,45,878.5,70.0,5.7,14.0,449.0,883.31,720.03
2016,2,2,10,0,901.0,73.0,6.1,15.0,496.0,915.89,741.73
2016,2,2,10,15,918.5,75.5,6.05,15.0,537.0,949.24,764.22
2016,2,2,10,30,936.0,78.0,6.0,15.0,578.0,979.48,784.22
2016,2,2,10,45,946.0,80.5,5.95,15.5,612.0,999.25,794.99
2016,2,2,11,0,956.0,83.0,5.9,16.0,646.0,1015.25,803.11
2016,2,2,11,15,964.5,84.0,5.85,16.0,672.5,1024.08,807.73
2016,2,2,11,30,973.0,85.0,5.8,16.0,699.0,1028.91,809.69
2016,2,2,11,45,976.0,87.0,5.8,16.5,717.0,1025.69,804.89
2016,2,2,12,0,979.0,89.0,5.8,17.0,735.0,1018.38,797.43
2016,2,2,12,15,981.0,89.0,5.7,17.0,744.0,1003.76,785.84
2016,2,2,12,30,983.0,89.0,5.6,17.0,753.0,985.19,771.66
2016,2,2,12,45,982.5,89.5,5.55,17.5,753.0,961.12,752.59
2016,2,2,13,0,982.0,90.0,5.5,18.0,753.0,933.34,731.08
2016,2,2,13,15,979.0,89.5,5.4,18.0,744.0,898.85,705.97
2016,2,2,13,30,976.0,89.0,5.3,18.0,735.0,861.1,678.56
2016,2,2,13,45,970.5,88.0,5.25,18.0,717.5,817.87,647.4
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,771.95,614.11
2016,2,2,14,15,956.0,86.0,5.05,18.0,674.0,721.26,574.69
2016,2,2,14,30,947.0,85.0,4.9,18.0,648.0,668.62,532.56
2016,2,2,14,45,935.5,83.0,4.8,18.0,614.5,611.89,486.56
2016,2,2,15,0,924.0,81.0,4.7,18.0,581.0,554.02,438.49
2016,2,2,15,15,906.5,78.5,4.35,17.5,540.0,492.06,386.12
2016,2,2,15,30,889.0,76.0,4.0,17.0,499.0,429.66,332.14
2016,2,2,15,45,864.5,73.0,3.7,17.0,453.0,364.73,274.52
2016,2,2,16,0,840.0,70.0,3.4,17.0,407.0,301.38,217.37
2016,2,2,16,15,804.5,66.0,2.95,15.5,356.0,236.6,160.56
2016,2,2,16,30,769.0,62.0,2.5,14.0,305.0,175.38,108.49
2016,2,2,16,45,712.0,57.0,2.1,13.0,251.5,115.16,63.49
2016,2,2,17,0,655.0,52.0,1.7,12.0,198.0,61.88,35.39
2016,2,2,17,15,560.5,44.0,1.7,11.0,146.0,34.62,25.34
2016,2,2,17,30,466.0,36.0,1.7,10.0,94.0,29.14,19.91
2016,2,2,17,45,283.0,23.5,1.75,9.5,53.5,19.24,7.88
2016,2,2,18,0,100.0,11.0,1.8,9.0,13.0,10.01,0.0
2016,2,2,18,15,50.0,5.5,1.85,9.0,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.0,193.8,105.33
2016,2,3,8,0,504.0,32.0,5.2,3.0,90.0,384.96,324.19
2016,2,3,8,15,596.0,39.5,5.35,3.5,142.5,479.69,415.11
2016,2,3,8,30,688.0,47.0,5.5,4.0,195.0,580.18,503.62
2016,2,3,8,45,747.5,51.0,5.65,4.5,250.0,656.93,568.66
2016,2,3,9,0,807.0,55.0,5.8,5.0,305.0,735.33,632.24
2016,2,3,9,15,840.5,58.5,5.7,5.5,356.5,792.76,675.65
2016,2,3,9,30,874.0,62.0,5.6,6.0,408.0,840.76,710.09
2016,2,3,9,45,898.0,64.5,5.55,6.5,455.0,885.56,741.3
2016,2,3,10,0,922.0,67.0,5.5,7.0,502.0,928.12,770.07
2016,2,3,10,15,938.0,69.0,5.45,7.5,543.5,960.02,790.26
2016,2,3,10,30,954.0,71.0,5.4,8.0,585.0,988.68,807.83
2016,2,3,10,45,964.5,73.0,5.4,8.5,619.0,1008.66,819.23
2016,2,3,11,0,975.0,75.0,5.4,9.0,653.0,1024.82,827.92
2016,2,3,11,15,982.5,76.0,5.35,9.0,679.0,1032.91,832.0
2016,2,3,11,30,990.0,77.0,5.3,9.0,705.0,1036.92,833.32
2016,2,3,11,45,991.5,79.0,5.3,9.5,722.5,1032.35,827.47
2016,2,3,12,0,993.0,81.0,5.3,10.0,740.0,1023.65,818.91
2016,2,3,12,15,995.0,81.5,5.2,10.0,749.0,1009.53,807.39
2016,2,3,12,30,997.0,82.0,5.1,10.0,758.0,991.39,793.17
2016,2,3,12,45,996.0,82.5,5.1,10.5,758.0,966.67,773.66
2016,2,3,13,0,995.0,83.0,5.1,11.0,758.0,938.21,751.6
2016,2,3,13,15,992.5,82.5,5.05,11.0,749.5,903.8,726.34
2016,2,3,13,30,990.0,82.0,5.0,11.0,741.0,866.05,698.64
2016,2,3,13,45,984.0,81.5,4.95,11.5,723.5,822.53,665.31
2016,2,3,14,0,978.0,81.0,4.9,12.0,706.0,776.29,629.93
2016,2,3,14,15,970.5,80.0,4.85,12.0,680.5,726.05,590.9
2016,2,3,14,30,963.0,79.0,4.8,12.0,655.0,673.68,548.49
2016,2,3,14,45,949.5,78.0,4.8,12.0,621.0,616.08,501.11
2016,2,3,15,0,936.0,77.0,4.8,12.0,587.0,557.47,451.59
2016,2,3,15,15,920.0,75.0,4.7,11.5,547.0,496.02,398.89
2016,2,3,15,30,904.0,73.0,4.6,11.0,507.0,434.43,344.4
2016,2,3,15,45,880.0,70.5,4.5,11.0,460.5,368.63,284.55
2016,2,3,16,0,856.0,68.0,4.4,11.0,414.0,304.91,225.51
2016,2,3,16,15,822.5,64.0,3.95,10.0,363.0,239.52,166.07
2016,2,3,16,30,789.0,60.0,3.5,9.0,312.0,177.42,111.59
2016,2,3,16,45,737.0,55.0,3.05,8.5,258.5,116.29,64.49
2016,2,3,17,0,685.0,50.0,2.6,8.0,205.0,61.44,34.68
2016,2,3,17,15,598.0,42.5,2.45,7.0,152.5,36.39,27.4
2016,2,3,17,30,511.0,35.0,2.3,6.0,100.0,30.83,21.83
2016,2,3,17,45,341.0,23.5,2.2,5.5,57.5,19.2,8.7
2016,2,3,18,0,171.0,12.0,2.1,5.0,15.0,10.91,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.0,197.23,116.06
2016,2,4,8,0,526.0,32.0,1.3,3.0,94.0,399.5,331.23
2016,2,4,8,15,615.0,39.5,1.3,3.5,147.0,493.18,415.95
2016,2,4,8,30,704.0,47.0,1.3,4.0,200.0,592.43,497.83
2016,2,4,8,45,755.5,52.0,1.35,5.0,254.5,665.11,553.92
2016,2,4,9,0,807.0,57.0,1.4,6.0,309.0,738.94,607.85
2016,2,4,9,15,841.0,60.5,1.45,6.5,360.5,796.94,648.63
2016,2,4,9,30,875.0,64.0,1.5,7.0,412.0,845.53,681.28
2016,2,4,9,45,897.5,67.0,1.6,8.0,459.5,889.78,709.4
2016,2,4,10,0,920.0,70.0,1.7,9.0,507.0,931.68,735.25
2016,2,4,10,15,936.5,72.0,1.8,9.5,548.5,964.03,755.37
2016,2,4,10,30,953.0,74.0,1.9,10.0,590.0,993.16,773.25
2016,2,4,10,45,965.0,75.5,2.0,10.5,624.5,1013.91,785.38
2016,2,4,11,0,977.0,77.0,2.1,11.0,659.0,1030.88,795.08
2016,2,4,11,15,984.5,78.0,2.1,11.0,686.0,1038.98,799.07
2016,2,4,11,30,992.0,79.0,2.1,11.0,713.0,1042.99,800.59
2016,2,4,11,45,988.5,84.0,2.15,11.5,729.5,1037.28,795.0
2016,2,4,12,0,985.0,89.0,2.2,12.0,746.0,1027.41,786.9
2016,2,4,12,15,988.0,89.0,2.15,12.0,755.5,1013.64,776.58
2016,2,4,12,30,991.0,89.0,2.1,12.0,765.0,995.84,763.75
2016,2,4,12,45,994.0,88.0,2.1,12.0,766.5,972.92,748.24
2016,2,4,13,0,997.0,87.0,2.1,12.0,768.0,946.11,730.19
2016,2,4,13,15,994.5,86.5,2.0,12.0,759.0,911.56,705.74
2016,2,4,13,30,992.0,86.0,1.9,12.0,750.0,873.66,679.05
2016,2,4,13,45,989.0,84.5,1.85,12.5,733.0,831.11,648.4
2016,2,4,14,0,986.0,83.0,1.8,13.0,716.0,785.62,615.64
2016,2,4,14,15,978.0,82.0,1.75,13.0,690.0,734.6,578.3
2016,2,4,14,30,970.0,81.0,1.7,13.0,664.0,681.49,537.63
2016,2,4,14,45,949.0,82.5,1.65,13.0,628.5,621.76,490.86
2016,2,4,15,0,928.0,84.0,1.6,13.0,593.0,561.67,442.49
2016,2,4,15,15,911.0,81.5,1.45,12.5,552.0,499.51,391.33
2016,2,4,15,30,894.0,79.0,1.3,12.0,511.0,436.85,338.09
2016,2,4,15,45,871.0,75.5,1.2,12.0,464.5,371.42,280.8
2016,2,4,16,0,848.0,72.0,1.1,12.0,418.0,307.4,223.5
2016,2,4,16,15,813.5,68.0,1.0,11.0,366.5,242.1,166.08
2016,2,4,16,30,779.0,64.0,0.9,10.0,315.0,180.25,113.1
2016,2,4,16,45,726.5,58.5,0.85,9.5,261.5,119.11,66.68
2016,2,4,17,0,674.0,53.0,0.8,9.0,208.0,64.35,36.93
2016,2,4,17,15,586.5,45.0,0.9,8.0,155.0,35.32,26.39
2016,2,4,17,30,499.0,37.0,1.0,7.0,102.0,29.87,20.99
2016,2,4,17,45,333.0,24.5,1.15,6.5,59.5,20.01,9.8
2016,2,4,18,0,167.0,12.0,1.3,6.0,17.0,10.91,0.0
2016,2,4,18,15,83.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,226.0,18.0,2.25,2.0,45.5,183.97,115.38
2016,2,5,8,0,452.0,36.0,2.6,3.0,91.0,366.14,307.07
2016,2,5,8,15,544.0,45.0,2.6,4.0,142.5,459.38,392.38
2016,2,5,8,30,636.0,54.0,2.6,5.0,194.0,559.32,476.88
2016,2,5,8,45,687.0,60.5,2.65,6.0,246.5,630.49,533.5
2016,2,5,9,0,738.0,67.0,2.7,7.0,299.0,697.47,584.0
2016,2,5,9,15,774.0,71.5,3.15,7.5,350.0,756.6,629.53
2016,2,5,9,30,810.0,76.0,3.6,8.0,401.0,814.88,673.23
2016,2,5,9,45,832.0,80.0,4.05,9.0,447.0,858.9,704.01
2016,2,5,10,0,854.0,84.0,4.5,10.0,493.0,900.58,733.62
2016,2,5,10,15,717.0,124.0,4.45,10.5,486.5,842.95,686.69
2016,2,5,10,30,580.0,164.0,4.4,11.0,480.0,761.78,622.66
2016,2,5,10,45,746.0,129.5,4.4,11.5,561.0,890.13,716.55
2016,2,5,11,0,912.0,95.0,4.4,12.0,642.0,992.93,787.42
2016,2,5,11,15,683.5,174.5,4.35,12.0,594.5,882.85,705.31
2016,2,5,11,30,455.0,254.0,4.3,12.0,547.0,743.02,596.88
2016,2,5,11,45,529.5,233.5,4.25,12.5,582.5,784.15,628.2
2016,2,5,12,0,604.0,213.0,4.2,13.0,618.0,821.41,655.06
2016,2,5,12,15,587.0,222.5,4.15,13.0,620.5,803.57,640.31
2016,2,5,12,30,570.0,232.0,4.1,13.0,623.0,783.49,624.38
2016,2,5,12,45,594.0,224.0,4.05,13.5,631.5,778.69,619.79
2016,2,5,13,0,618.0,216.0,4.0,14.0,640.0,775.03,615.81
2016,2,5,13,15,569.0,229.5,3.95,14.0,617.0,721.43,574.68
2016,2,5,13,30,520.0,243.0,3.9,14.0,594.0,672.83,537.13
2016,2,5,13,45,721.0,172.0,3.9,14.0,645.5,731.91,585.04
2016,2,5,14,0,922.0,101.0,3.9,14.0,697.0,760.94,608.87
2016,2,5,14,15,913.5,99.5,3.85,14.0,671.5,711.58,570.25
2016,2,5,14,30,905.0,98.0,3.8,14.0,646.0,662.96,531.66
2016,2,5,14,45,881.5,100.0,3.75,14.0,611.0,604.41,484.5
2016,2,5,15,0,858.0,102.0,3.7,14.0,576.0,545.93,436.22
2016,2,5,15,15,839.5,99.0,3.55,13.5,536.0,485.35,385.59
2016,2,5,15,30,821.0,96.0,3.4,13.0,496.0,425.15,333.71
2016,2,5,15,45,794.0,92.0,3.3,13.0,450.0,361.8,277.57
2016,2,5,16,0,767.0,88.0,3.2,13.0,404.0,298.23,220.39
2016,2,5,16,15,729.5,83.0,2.75,12.0,353.5,235.6,164.88
2016,2,5,16,30,692.0,78.0,2.3,11.0,303.0,176.9,114.41
2016,2,5,16,45,635.0,71.0,1.9,10.0,250.5,118.83,70.23
2016,2,5,17,0,578.0,64.0,1.5,9.0,198.0,67.78,41.56
2016,2,5,17,15,489.5,53.5,1.5,8.0,147.5,42.31,32.7
2016,2,5,17,30,401.0,43.0,1.5,7.0,97.0,35.0,25.59
2016,2,5,17,45,252.5,28.0,1.5,6.5,56.5,23.05,12.62
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,11.82,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.0,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,10.0,5.5,3.0,13.0,78.64,0.0
2016,2,6,7,45,304.0,23.0,5.65,4.0,53.5,237.65,157.56
2016,2,6,8,0,478.0,36.0,5.8,5.0,94.0,382.97,322.85
2016,2,6,8,15,568.5,44.0,6.2,5.5,146.5,475.16,410.33
2016,2,6,8,30,659.0,52.0,6.6,6.0,199.0,567.34,492.25
2016,2,6,8,45,714.5,57.5,7.0,7.0,253.5,642.53,555.41
2016,2,6,9,0,770.0,63.0,7.4,8.0,308.0,719.14,617.1
2016,2,6,9,15,805.5,67.0,7.5,8.5,359.5,778.2,662.87
2016,2,6,9,30,841.0,71.0,7.6,9.0,411.0,836.34,706.64
2016,2,6,9,45,869.5,73.0,7.75,9.5,459.0,884.35,741.61
2016,2,6,10,0,898.0,75.0,7.9,10.0,507.0,921.1,767.3
2016,2,6,10,15,915.0,77.0,7.85,10.0,548.5,953.59,790.14
2016,2,6,10,30,932.0,79.0,7.8,10.0,590.0,982.95,810.47
2016,2,6,10,45,946.5,80.0,7.75,10.5,625.5,1005.27,823.88
2016,2,6,11,0,961.0,81.0,7.7,11.0,661.0,1023.92,834.54
2016,2,6,11,15,969.0,82.0,7.6,11.0,688.0,1032.5,839.06
2016,2,6,11,30,977.0,83.0,7.5,11.0,715.0,1037.03,840.77
2016,2,6,11,45,982.0,84.0,7.45,11.5,733.0,1034.59,836.16
2016,2,6,12,0,987.0,85.0,7.4,12.0,751.0,1028.01,828.72
2016,2,6,12,15,989.5,85.5,7.25,12.0,761.0,1014.4,817.35
2016,2,6,12,30,992.0,86.0,7.1,12.0,771.0,996.75,803.19
2016,2,6,12,45,993.0,85.5,7.0,12.5,771.5,972.65,783.2
2016,2,6,13,0,994.0,85.0,6.9,13.0,772.0,944.74,760.61
2016,2,6,13,15,991.5,85.0,6.75,13.0,763.5,910.81,734.88
2016,2,6,13,30,989.0,85.0,6.6,13.0,755.0,873.49,706.69
2016,2,6,13,45,985.5,83.5,6.45,13.0,738.0,830.62,674.32
2016,2,6,14,0,982.0,82.0,6.3,13.0,721.0,784.84,639.69
2016,2,6,14,15,974.5,81.0,6.15,13.0,695.0,734.23,599.84
2016,2,6,14,30,967.0,80.0,6.0,13.0,669.0,681.48,556.45
2016,2,6,14,45,948.0,81.5,5.85,13.0,634.0,622.86,507.44
2016,2,6,15,0,929.0,83.0,5.7,13.0,599.0,563.69,456.89
2016,2,6,15,15,913.0,80.5,5.45,12.5,558.5,501.79,403.54
2016,2,6,15,30,897.0,78.0,5.2,12.0,518.0,439.18,348.09
2016,2,6,15,45,876.0,74.5,5.0,12.0,472.0,374.09,288.78
2016,2,6,16,0,855.0,71.0,4.8,12.0,426.0,310.15,229.55
2016,2,6,16,15,822.0,67.0,4.2,11.0,374.5,244.57,170.01
2016,2,6,16,30,789.0,63.0,3.6,10.0,323.0,182.23,115.3
2016,2,6,16,45,742.5,57.5,3.05,9.5,269.5,120.81,67.56
2016,2,6,17,0,696.0,52.0,2.5,9.0,216.0,64.98,36.5
2016,2,6,17,15,613.5,44.5,2.25,8.0,162.5,37.96,28.79
2016,2,6,17,30,531.0,37.0,2.0,7.0,109.0,32.46,23.37
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.0,20.78,11.22
2016,2,6,18,0,226.0,14.0,1.6,5.0,21.0,12.73,0.0
2016,2,6,18,15,113.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,63.42,0.0
2016,2,7,7,45,268.5,26.0,3.05,2.5,54.5,221.37,153.12
2016,2,7,8,0,439.0,40.0,3.1,3.0,95.0,362.94,306.22
2016,2,7,8,15,531.0,49.5,3.15,3.5,147.5,457.07,392.83
2016,2,7,8,30,623.0,59.0,3.2,4.0,200.0,557.64,479.45
2016,2,7,8,45,688.0,63.5,3.3,5.0,254.5,636.79,543.12
2016,2,7,9,0,753.0,68.0,3.4,6.0,309.0,712.61,601.11
2016,2,7,9,15,788.5,72.0,3.55,7.0,361.0,771.41,643.74
2016,2,7,9,30,824.0,76.0,3.7,8.0,413.0,829.25,684.25
2016,2,7,9,45,852.5,78.5,3.9,9.0,460.5,877.65,716.83
2016,2,7,10,0,881.0,81.0,4.1,10.0,508.0,923.91,747.18
2016,2,7,10,15,898.0,83.5,4.25,10.5,549.5,957.04,768.84
2016,2,7,10,30,915.0,86.0,4.4,11.0,591.0,977.34,781.4
2016,2,7,10,45,928.0,87.0,4.6,12.0,625.5,998.03,793.34
2016,2,7,11,0,941.0,88.0,4.8,13.0,660.0,1015.09,802.68
2016,2,7,11,15,949.0,89.5,4.9,13.5,686.5,1024.16,807.08
2016,2,7,11,30,957.0,91.0,5.0,14.0,713.0,1029.26,808.86
2016,2,7,11,45,959.0,93.5,5.1,14.5,730.5,1025.77,804.75
2016,2,7,12,0,961.0,96.0,5.2,15.0,748.0,1018.23,798.0
2016,2,7,12,15,963.0,96.5,5.2,15.5,757.0,1004.38,786.17
2016,2,7,12,30,965.0,97.0,5.2,16.0,766.0,986.61,771.8
2016,2,7,12,45,967.5,95.5,5.2,16.5,767.0,963.17,753.6
2016,2,7,13,0,970.0,94.0,5.2,17.0,768.0,935.96,732.89
2016,2,7,13,15,967.5,93.5,5.1,17.0,759.5,902.05,708.22
2016,2,7,13,30,965.0,93.0,5.0,17.0,751.0,864.85,681.24
2016,2,7,13,45,962.5,91.0,4.95,17.5,734.0,822.95,649.87
2016,2,7,14,0,960.0,89.0,4.9,18.0,717.0,778.15,616.37
2016,2,7,14,15,952.0,88.0,4.75,18.0,691.0,728.01,577.97
2016,2,7,14,30,944.0,87.0,4.6,18.0,665.0,675.83,536.49
2016,2,7,14,45,931.5,85.5,4.45,18.0,631.5,618.82,490.44
2016,2,7,15,0,919.0,84.0,4.3,18.0,598.0,560.73,442.45
2016,2,7,15,15,902.5,81.5,3.95,17.5,557.5,499.04,390.91
2016,2,7,15,30,886.0,79.0,3.6,17.0,517.0,436.72,337.44
2016,2,7,15,45,864.0,75.5,3.25,17.0,470.5,371.82,280.05
2016,2,7,16,0,842.0,72.0,2.9,17.0,424.0,308.21,222.82
2016,2,7,16,15,808.5,68.0,2.65,16.0,373.0,243.19,165.65
2016,2,7,16,30,775.0,64.0,2.4,15.0,322.0,181.51,112.9
2016,2,7,16,45,723.5,59.0,2.2,14.0,268.5,120.82,67.03
2016,2,7,17,0,672.0,54.0,2.0,13.0,215.0,66.4,37.35
2016,2,7,17,15,589.0,46.0,2.0,12.0,162.0,35.84,26.45
2016,2,7,17,30,506.0,38.0,2.0,11.0,109.0,30.42,21.22
2016,2,7,17,45,350.5,26.5,2.0,10.5,65.0,21.55,11.86
2016,2,7,18,0,195.0,15.0,2.0,10.0,21.0,13.64,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,10.91,0.0
2016,2,8,7,45,120.0,28.0,4.45,4.5,43.5,137.94,96.31
2016,2,8,8,0,240.0,44.0,4.6,5.0,75.0,241.14,203.03
2016,2,8,8,15,283.0,61.0,4.9,5.5,114.0,300.87,259.47
2016,2,8,8,30,326.0,78.0,5.2,6.0,153.0,363.76,316.33
2016,2,8,8,45,346.5,95.5,5.55,7.0,192.5,412.64,358.45
2016,2,8,9,0,367.0,113.0,5.9,8.0,232.0,461.74,399.12
2016,2,8,9,15,495.5,107.0,5.9,8.5,295.0,570.61,490.35
2016,2,8,9,30,624.0,101.0,5.9,9.0,358.0,695.05,588.85
2016,2,8,9,45,583.5,127.0,5.95,9.5,388.0,704.83,593.6
2016,2,8,10,0,543.0,153.0,6.0,10.0,418.0,703.38,589.84
2016,2,8,10,15,554.0,163.0,5.95,10.5,452.5,733.23,610.56
2016,2,8,10,30,565.0,173.0,5.9,11.0,487.0,760.95,629.26
2016,2,8,10,45,770.0,123.5,5.9,11.5,578.0,909.19,739.74
2016,2,8,11,0,975.0,74.0,5.9,12.0,669.0,1031.78,826.89
2016,2,8,11,15,982.5,75.0,5.95,12.0,696.0,1040.07,831.23
2016,2,8,11,30,990.0,76.0,6.0,12.0,723.0,1044.26,833.45
2016,2,8,11,45,990.0,79.5,6.1,12.5,740.5,1040.16,828.63
2016,2,8,12,0,990.0,83.0,6.2,13.0,758.0,1031.85,821.0
2016,2,8,12,15,993.0,83.0,6.2,13.0,768.0,1018.1,810.52
2016,2,8,12,30,996.0,83.0,6.2,13.0,778.0,1000.28,797.27
2016,2,8,12,45,998.5,82.0,6.25,13.5,779.0,976.85,778.88
2016,2,8,13,0,1001.0,81.0,6.3,14.0,780.0,949.52,757.79
2016,2,8,13,15,999.0,80.5,6.25,14.0,772.0,915.21,732.54
2016,2,8,13,30,997.0,80.0,6.2,14.0,764.0,877.48,704.79
2016,2,8,13,45,995.0,78.0,6.2,14.0,747.0,834.86,673.55
2016,2,8,14,0,993.0,76.0,6.2,14.0,730.0,789.19,639.85
2016,2,8,14,15,986.0,75.0,6.15,14.0,704.5,738.39,600.85
2016,2,8,14,30,979.0,74.0,6.1,14.0,679.0,685.36,557.75
2016,2,8,14,45,971.5,71.5,6.1,14.0,645.5,628.54,510.79
2016,2,8,15,0,964.0,69.0,6.1,14.0,612.0,570.07,461.2
2016,2,8,15,15,949.0,67.0,5.95,13.5,571.5,507.27,407.23
2016,2,8,15,30,934.0,65.0,5.8,13.0,531.0,444.17,351.35
2016,2,8,15,45,915.5,62.0,5.7,13.0,484.5,378.9,291.67
2016,2,8,16,0,897.0,59.0,5.6,13.0,438.0,314.35,231.59
2016,2,8,16,15,867.5,56.0,5.1,12.0,386.5,248.35,171.27
2016,2,8,16,30,838.0,53.0,4.6,11.0,335.0,184.95,115.2
2016,2,8,16,45,794.0,49.0,4.1,10.5,281.0,119.14,63.59
2016,2,8,17,0,750.0,45.0,3.6,10.0,227.0,61.29,31.53
2016,2,8,17,15,674.5,39.0,3.3,9.0,173.0,32.9,24.15
2016,2,8,17,30,599.0,33.0,3.0,8.0,119.0,28.52,19.85
2016,2,8,17,45,450.5,24.0,2.7,7.5,72.5,21.08,11.9
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,13.64,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,111.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,223.0,12.0,3.3,3.0,18.0,130.74,0.0
2016,2,9,7,45,386.5,22.0,3.55,4.0,61.5,282.29,208.07
2016,2,9,8,0,550.0,32.0,3.8,5.0,105.0,418.12,352.23
2016,2,9,8,15,631.5,38.5,3.7,6.0,158.0,506.75,432.24
2016,2,9,8,30,713.0,45.0,3.6,7.0,211.0,600.58,510.08
2016,2,9,8,45,761.5,49.5,3.5,8.0,265.0,670.99,564.85
2016,2,9,9,0,810.0,54.0,3.4,9.0,319.0,742.48,617.42
2016,2,9,9,15,841.0,57.0,3.6,10.0,370.5,789.66,650.48
2016,2,9,9,30,872.0,60.0,3.8,11.0,422.0,843.45,687.53
2016,2,9,9,45,893.0,62.5,4.05,12.0,468.5,886.19,715.64
2016,2,9,10,0,914.0,65.0,4.3,13.0,515.0,926.52,741.76
2016,2,9,10,15,929.0,67.0,4.4,13.5,556.0,957.84,761.64
2016,2,9,10,30,944.0,69.0,4.5,14.0,597.0,985.9,779.13
2016,2,9,10,45,954.0,70.5,4.6,15.0,631.0,1005.03,788.76
2016,2,9,11,0,964.0,72.0,4.7,16.0,665.0,1020.36,795.8
2016,2,9,11,15,971.0,73.0,4.75,16.0,691.5,1028.22,800.39
2016,2,9,11,30,978.0,74.0,4.8,16.0,718.0,1032.02,802.36
2016,2,9,11,45,973.0,80.0,4.85,16.5,734.0,1026.3,796.33
2016,2,9,12,0,968.0,86.0,4.9,17.0,750.0,1016.41,787.65
2016,2,9,12,15,970.0,86.5,4.9,17.0,759.5,1002.6,777.54
2016,2,9,12,30,972.0,87.0,4.9,17.0,769.0,984.82,764.82
2016,2,9,12,45,973.5,86.0,4.9,17.5,769.5,960.99,746.52
2016,2,9,13,0,975.0,85.0,4.9,18.0,770.0,933.4,725.74
2016,2,9,13,15,972.5,84.5,4.85,18.0,761.5,899.39,701.55
2016,2,9,13,30,970.0,84.0,4.8,18.0,753.0,862.07,675.01
2016,2,9,13,45,966.5,82.5,4.75,18.5,736.0,819.79,643.57
2016,2,9,14,0,963.0,81.0,4.7,19.0,719.0,774.65,610.05
2016,2,9,14,15,955.0,80.0,4.6,19.0,693.5,724.37,572.47
2016,2,9,14,30,947.0,79.0,4.5,19.0,668.0,672.05,531.33
2016,2,9,14,45,933.0,78.5,4.45,19.0,634.0,615.01,485.83
2016,2,9,15,0,919.0,78.0,4.4,19.0,600.0,557.02,438.38
2016,2,9,15,15,903.5,76.0,4.05,18.5,560.0,496.22,387.58
2016,2,9,15,30,888.0,74.0,3.7,18.0,520.0,435.25,335.3
2016,2,9,15,45,868.0,70.5,3.4,18.0,474.0,371.43,278.93
2016,2,9,16,0,848.0,67.0,3.1,18.0,428.0,306.66,220.89
2016,2,9,16,15,816.5,63.5,2.7,17.0,377.5,242.07,163.95
2016,2,9,16,30,785.0,60.0,2.3,16.0,327.0,180.53,111.21
2016,2,9,16,45,739.5,55.0,1.9,15.0,274.0,119.62,64.9
2016,2,9,17,0,694.0,50.0,1.5,14.0,221.0,64.16,34.39
2016,2,9,17,15,616.5,43.5,1.5,13.0,168.0,36.69,27.14
2016,2,9,17,30,539.0,37.0,1.5,12.0,115.0,32.09,22.7
2016,2,9,17,45,396.0,26.0,1.5,11.5,70.5,22.86,13.35
2016,2,9,18,0,253.0,15.0,1.5,11.0,26.0,13.35,0.0
2016,2,9,18,15,126.5,7.5,1.45,10.5,13.0,6.82,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,120.0,0.0
2016,2,10,7,45,360.0,24.0,1.75,6.0,62.0,277.94,206.93
2016,2,10,8,0,519.0,35.0,2.0,7.0,105.0,401.93,334.36
2016,2,10,8,15,601.5,42.0,2.1,7.5,158.0,491.16,413.82
2016,2,10,8,30,684.0,49.0,2.2,8.0,211.0,585.46,491.61
2016,2,10,8,45,734.0,54.0,2.3,9.0,264.5,656.85,546.67
2016,2,10,9,0,784.0,59.0,2.4,10.0,318.0,729.42,599.95
2016,2,10,9,15,816.5,62.5,2.65,11.0,369.5,786.01,640.04
2016,2,10,9,30,849.0,66.0,2.9,12.0,421.0,841.55,678.2
2016,2,10,9,45,871.5,69.0,3.2,13.0,468.0,877.15,701.26
2016,2,10,10,0,894.0,72.0,3.5,14.0,515.0,918.97,728.51
2016,2,10,10,15,910.0,74.0,3.45,14.5,556.5,950.8,747.23
2016,2,10,10,30,926.0,76.0,3.4,15.0,598.0,979.46,763.57
2016,2,10,10,45,936.5,78.0,3.4,15.5,632.0,999.44,774.16
2016,2,10,11,0,947.0,80.0,3.4,16.0,666.0,1015.66,782.28
2016,2,10,11,15,955.0,81.0,3.35,16.5,692.5,1024.35,784.95
2016,2,10,11,30,963.0,82.0,3.3,17.0,719.0,1029.04,785.1
2016,2,10,11,45,967.0,83.5,3.25,17.5,737.0,1026.4,780.5
2016,2,10,12,0,971.0,85.0,3.2,18.0,755.0,1019.67,773.4
2016,2,10,12,15,973.5,85.0,3.2,18.5,764.5,1005.7,762.07
2016,2,10,12,30,976.0,85.0,3.2,19.0,774.0,987.74,748.3
2016,2,10,12,45,975.0,85.5,3.2,19.5,774.0,963.31,730.33
2016,2,10,13,0,974.0,86.0,3.2,20.0,774.0,935.19,710.01
2016,2,10,13,15,972.0,86.0,3.15,20.0,766.0,902.11,687.38
2016,2,10,13,30,970.0,86.0,3.1,20.0,758.0,865.67,662.44
2016,2,10,13,45,964.0,85.5,3.1,20.5,740.5,822.5,631.81
2016,2,10,14,0,958.0,85.0,3.1,21.0,723.0,776.64,599.21
2016,2,10,14,15,951.0,84.0,3.1,21.0,698.0,727.12,563.77
2016,2,10,14,30,944.0,83.0,3.1,21.0,673.0,675.47,524.72
2016,2,10,14,45,931.0,82.0,3.1,21.0,639.5,618.5,480.64
2016,2,10,15,0,918.0,81.0,3.1,21.0,606.0,560.5,434.47
2016,2,10,15,15,902.5,78.5,2.85,20.5,565.5,499.14,384.47
2016,2,10,15,30,887.0,76.0,2.6,20.0,525.0,437.62,332.79
2016,2,10,15,45,862.0,74.0,2.4,20.0,478.5,372.05,276.17
2016,2,10,16,0,837.0,72.0,2.2,20.0,432.0,308.87,220.47
2016,2,10,16,15,805.0,68.5,2.1,19.0,381.0,244.66,164.88
2016,2,10,16,30,773.0,65.0,2.0,18.0,330.0,183.6,113.28
2016,2,10,16,45,720.0,60.5,1.95,17.0,276.0,123.02,67.96
2016,2,10,17,0,667.0,56.0,1.9,16.0,222.0,68.91,38.51
2016,2,10,17,15,589.0,48.0,2.05,15.0,169.0,37.19,27.36
2016,2,10,17,30,511.0,40.0,2.2,14.0,116.0,31.85,22.31
2016,2,10,17,45,367.0,28.0,2.4,13.5,71.0,22.62,13.17
2016,2,10,18,0,223.0,16.0,2.6,13.0,26.0,13.06,0.0
2016,2,10,18,15,111.5,8.0,2.75,13.0,13.0,7.28,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,8.5,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,9.0,21.0,19.1,0.0
2016,2,11,7,45,270.5,28.5,4.15,10.0,66.0,231.52,174.0
2016,2,11,8,0,541.0,36.0,4.3,11.0,111.0,417.6,346.43
2016,2,11,8,15,622.5,43.0,4.15,12.0,165.0,507.41,425.04
2016,2,11,8,30,704.0,50.0,4.0,13.0,219.0,602.1,501.62
2016,2,11,8,45,753.5,55.0,3.85,14.0,273.5,674.06,556.21
2016,2,11,9,0,803.0,60.0,3.7,15.0,328.0,747.08,608.57
2016,2,11,9,15,835.0,63.5,3.85,16.0,380.0,803.98,647.75
2016,2,11,9,30,867.0,67.0,4.0,17.0,432.0,859.74,684.84
2016,2,11,9,45,889.5,69.5,4.2,18.0,479.5,895.18,706.55
2016,2,11,10,0,912.0,72.0,4.4,19.0,527.0,936.81,732.46
2016,2,11,10,15,927.5,74.0,4.55,20.0,568.5,968.55,750.99
2016,2,11,10,30,943.0,76.0,4.7,21.0,610.0,997.04,767.15
2016,2,11,10,45,954.0,77.5,4.85,22.0,644.5,1017.07,777.4
2016,2,11,11,0,965.0,79.0,5.0,23.0,679.0,1033.29,785.13
2016,2,11,11,15,972.0,80.0,4.9,23.0,705.5,1041.08,788.21
2016,2,11,11,30,979.0,81.0,4.8,23.0,732.0,1044.79,788.71
2016,2,11,11,45,976.5,85.0,4.7,23.5,748.5,1038.84,781.29
2016,2,11,12,0,974.0,89.0,4.6,24.0,765.0,1028.75,771.38
2016,2,11,12,15,975.5,89.5,4.5,24.0,774.5,1014.31,760.31
2016,2,11,12,30,977.0,90.0,4.4,24.0,784.0,995.88,747.17
2016,2,11,12,45,974.5,91.0,4.35,24.5,783.5,970.55,728.29
2016,2,11,13,0,972.0,92.0,4.3,25.0,783.0,941.58,707.13
2016,2,11,13,15,969.0,91.5,4.2,25.0,774.0,907.06,683.42
2016,2,11,13,30,966.0,91.0,4.1,25.0,765.0,869.27,657.48
2016,2,11,13,45,958.5,91.0,4.05,25.0,747.0,825.5,627.56
2016,2,11,14,0,951.0,91.0,4.0,25.0,729.0,779.17,595.68
2016,2,11,14,15,942.5,90.0,3.85,25.0,703.0,728.81,559.06
2016,2,11,14,30,934.0,89.0,3.7,25.0,677.0,676.47,519.29
2016,2,11,14,45,921.0,87.5,3.6,25.0,643.0,619.33,475.23
2016,2,11,15,0,908.0,86.0,3.5,25.0,609.0,561.19,429.24
2016,2,11,15,15,891.5,83.5,3.25,24.5,568.5,499.75,379.92
2016,2,11,15,30,875.0,81.0,3.0,24.0,528.0,437.59,328.53
2016,2,11,15,45,850.0,79.0,2.75,23.5,481.0,373.32,274.17
2016,2,11,16,0,825.0,77.0,2.5,23.0,434.0,310.69,220.0
2016,2,11,16,15,792.0,72.5,2.35,22.0,383.0,245.91,164.62
2016,2,11,16,30,759.0,68.0,2.2,21.0,332.0,184.46,113.31
2016,2,11,16,45,708.0,63.0,2.1,20.0,278.0,124.4,68.72
2016,2,11,17,0,657.0,58.0,2.0,19.0,224.0,66.89,36.38
2016,2,11,17,15,578.5,50.0,2.1,18.0,171.0,38.72,28.36
2016,2,11,17,30,500.0,42.0,2.2,17.0,118.0,33.46,23.45
2016,2,11,17,45,359.5,30.0,2.3,16.0,73.0,24.31,14.56
