Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,0,219.0,18.0,2.4,15.0,28.0,14.84,0.0
2016,2,11,18,15,109.5,9.0,2.45,15.0,14.0,8.19,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.0,2.15,8.0,10.5,0.0,0.0
2016,2,12,7,30,178.0,14.0,2.5,9.0,21.0,108.87,0.0
2016,2,12,7,45,331.5,27.0,2.85,10.0,64.5,266.18,203.15
2016,2,12,8,0,485.0,40.0,3.2,11.0,108.0,394.86,326.63
2016,2,12,8,15,568.5,48.0,3.05,11.5,161.0,483.75,404.83
2016,2,12,8,30,652.0,56.0,2.9,12.0,214.0,578.44,482.02
2016,2,12,8,45,704.5,61.5,2.75,13.0,268.5,645.4,532.22
2016,2,12,9,0,757.0,67.0,2.6,14.0,323.0,720.0,585.3
2016,2,12,9,15,790.5,71.0,2.6,15.0,374.5,777.56,623.97
2016,2,12,9,30,824.0,75.0,2.6,16.0,426.0,834.11,660.51
2016,2,12,9,45,848.0,78.5,2.65,17.0,473.0,880.11,688.76
2016,2,12,10,0,872.0,82.0,2.7,18.0,520.0,923.81,714.79
2016,2,12,10,15,888.0,84.0,2.8,18.5,561.5,955.47,733.86
2016,2,12,10,30,904.0,86.0,2.9,19.0,603.0,974.21,744.1
2016,2,12,10,45,915.0,88.0,3.0,20.0,637.0,994.35,754.02
2016,2,12,11,0,926.0,90.0,3.1,21.0,671.0,1010.82,761.47
2016,2,12,11,15,933.5,91.5,3.15,21.5,697.0,1019.48,764.84
2016,2,12,11,30,941.0,93.0,3.2,22.0,723.0,1024.19,765.82
2016,2,12,11,45,944.5,94.5,3.25,22.5,740.5,1021.04,761.77
2016,2,12,12,0,948.0,96.0,3.3,23.0,758.0,1013.87,755.31
2016,2,12,12,15,950.0,96.5,3.3,23.0,767.0,1000.16,745.78
2016,2,12,12,30,952.0,97.0,3.3,23.0,776.0,982.55,733.84
2016,2,12,12,45,950.5,97.5,3.3,23.5,776.0,957.98,715.98
2016,2,12,13,0,949.0,98.0,3.3,24.0,776.0,929.81,695.88
2016,2,12,13,15,946.0,97.5,3.3,24.0,767.0,895.87,673.28
2016,2,12,13,30,943.0,97.0,3.3,24.0,758.0,858.74,648.46
2016,2,12,13,45,936.0,97.0,3.3,24.0,740.0,816.07,619.71
2016,2,12,14,0,929.0,97.0,3.3,24.0,722.0,770.86,588.97
2016,2,12,14,15,920.0,95.5,3.3,23.5,696.5,720.48,553.94
2016,2,12,14,30,911.0,94.0,3.3,23.0,671.0,668.24,515.79
2016,2,12,14,45,888.0,96.0,3.3,23.0,635.0,611.46,472.04
2016,2,12,15,0,865.0,98.0,3.3,23.0,599.0,552.34,425.41
2016,2,12,15,15,847.0,95.5,3.2,22.5,559.0,491.56,376.78
2016,2,12,15,30,829.0,93.0,3.1,22.0,519.0,431.08,326.78
2016,2,12,15,45,803.0,90.0,3.05,22.0,472.5,367.94,272.9
2016,2,12,16,0,777.0,87.0,3.0,22.0,426.0,306.68,219.52
2016,2,12,16,15,742.5,82.0,2.75,21.0,375.5,241.11,163.5
2016,2,12,16,30,708.0,77.0,2.5,20.0,325.0,181.47,113.61
2016,2,12,16,45,655.5,71.0,2.25,19.0,272.0,123.02,69.98
2016,2,12,17,0,603.0,65.0,2.0,18.0,219.0,71.02,41.03
2016,2,12,17,15,524.0,55.5,2.05,17.0,167.5,43.09,32.34
2016,2,12,17,30,445.0,46.0,2.1,16.0,116.0,36.76,26.46
2016,2,12,17,45,312.0,32.5,2.15,15.0,72.0,26.41,16.52
2016,2,12,18,0,179.0,19.0,2.2,14.0,28.0,15.64,0.0
2016,2,12,18,15,89.5,9.5,2.25,14.0,14.0,8.64,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,42.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,85.0,15.0,2.3,8.0,18.0,59.64,0.0
2016,2,13,7,45,210.5,32.5,2.3,8.5,58.5,200.37,155.01
2016,2,13,8,0,336.0,50.0,2.3,9.0,99.0,310.67,258.98
2016,2,13,8,15,418.0,63.0,2.3,9.5,149.0,396.25,334.48
2016,2,13,8,30,500.0,76.0,2.3,10.0,199.0,491.85,414.63
2016,2,13,8,45,559.5,84.0,2.3,11.0,251.5,568.08,474.5
2016,2,13,9,0,619.0,92.0,2.3,12.0,304.0,646.38,532.51
2016,2,13,9,15,657.0,98.5,2.25,12.5,354.0,706.44,574.96
2016,2,13,9,30,695.0,105.0,2.2,13.0,404.0,766.15,615.74
2016,2,13,9,45,724.0,109.5,2.2,14.0,450.0,814.55,646.27
2016,2,13,10,0,753.0,114.0,2.2,15.0,496.0,861.26,674.83
2016,2,13,10,15,772.5,118.0,2.35,15.5,536.5,896.37,697.34
2016,2,13,10,30,792.0,122.0,2.5,16.0,577.0,928.75,717.9
2016,2,13,10,45,808.0,124.0,2.65,17.0,611.5,945.91,726.53
2016,2,13,11,0,824.0,126.0,2.8,18.0,646.0,966.47,737.66
2016,2,13,11,15,834.0,128.0,2.95,18.5,672.0,977.66,743.79
2016,2,13,11,30,844.0,130.0,3.1,19.0,698.0,985.13,747.59
2016,2,13,11,45,877.5,118.5,3.3,19.5,722.5,996.04,754.26
2016,2,13,12,0,911.0,107.0,3.5,20.0,747.0,992.87,751.44
2016,2,13,12,15,914.0,107.5,3.6,20.0,756.5,980.47,743.28
2016,2,13,12,30,917.0,108.0,3.7,20.0,766.0,964.27,732.69
2016,2,13,12,45,919.0,107.5,3.8,20.5,767.0,942.33,716.88
2016,2,13,13,0,921.0,107.0,3.9,21.0,768.0,916.77,698.67
2016,2,13,13,15,918.5,106.5,4.0,21.0,760.0,883.93,676.75
2016,2,13,13,30,916.0,106.0,4.1,21.0,752.0,847.96,652.54
2016,2,13,13,45,913.0,104.0,4.25,21.5,735.5,807.09,623.68
2016,2,13,14,0,910.0,102.0,4.4,22.0,719.0,763.49,592.67
2016,2,13,14,15,901.5,100.5,4.45,22.0,694.0,714.16,556.55
2016,2,13,14,30,893.0,99.0,4.5,22.0,669.0,662.96,517.6
2016,2,13,14,45,877.0,99.0,4.55,22.0,635.0,609.03,475.43
2016,2,13,15,0,861.0,99.0,4.6,22.0,601.0,552.02,429.77
2016,2,13,15,15,844.0,96.0,4.5,21.5,561.0,491.34,380.43
2016,2,13,15,30,827.0,93.0,4.4,21.0,521.0,430.87,329.71
2016,2,13,15,45,805.0,89.0,4.35,20.5,475.5,368.23,275.97
2016,2,13,16,0,783.0,85.0,4.3,20.0,430.0,307.01,222.2
2016,2,13,16,15,749.5,80.5,3.85,19.5,380.0,244.44,167.34
2016,2,13,16,30,716.0,76.0,3.4,19.0,330.0,182.17,114.48
2016,2,13,16,45,668.5,69.5,3.0,18.5,277.5,123.23,69.77
2016,2,13,17,0,621.0,63.0,2.6,18.0,225.0,70.08,39.75
2016,2,13,17,15,543.5,54.5,2.5,17.0,172.5,42.16,31.54
2016,2,13,17,30,466.0,46.0,2.4,16.0,120.0,36.67,26.42
2016,2,13,17,45,335.0,33.0,2.3,15.0,75.5,26.78,16.96
2016,2,13,18,0,204.0,20.0,2.2,14.0,31.0,16.51,0.0
2016,2,13,18,15,102.0,10.0,2.3,14.0,15.5,9.1,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,59.0,8.5,4.2,10.5,11.0,7.73,0.0
2016,2,14,7,30,118.0,17.0,4.5,11.0,22.0,102.85,0.0
2016,2,14,7,45,260.5,32.0,4.8,12.0,64.5,229.65,178.67
2016,2,14,8,0,403.0,47.0,5.1,13.0,107.0,350.83,291.21
2016,2,14,8,15,486.5,57.0,5.5,13.5,158.0,439.56,370.3
2016,2,14,8,30,570.0,67.0,5.9,14.0,209.0,533.96,450.93
2016,2,14,8,45,626.5,73.0,6.35,15.0,262.0,607.58,510.08
2016,2,14,9,0,683.0,79.0,6.8,16.0,315.0,683.11,568.6
2016,2,14,9,15,718.5,84.5,6.85,16.5,365.5,741.67,612.09
2016,2,14,9,30,754.0,90.0,6.9,17.0,416.0,799.69,654.03
2016,2,14,9,45,467.5,163.0,7.0,17.5,372.0,642.07,527.23
2016,2,14,10,0,181.0,236.0,7.1,18.0,328.0,440.85,359.09
2016,2,14,10,15,182.5,255.0,7.0,18.5,354.5,464.35,376.2
2016,2,14,10,30,184.0,274.0,6.9,19.0,381.0,487.03,392.0
2016,2,14,10,45,184.5,290.0,6.8,19.5,402.5,504.15,403.36
2016,2,14,11,0,185.0,306.0,6.7,20.0,424.0,520.37,413.96
2016,2,14,11,15,186.0,318.5,6.5,20.0,441.0,531.95,421.69
2016,2,14,11,30,187.0,331.0,6.3,20.0,458.0,542.62,428.73
2016,2,14,11,45,294.0,319.0,6.1,20.5,524.0,643.36,506.0
2016,2,14,12,0,401.0,307.0,5.9,21.0,590.0,723.62,565.95
2016,2,14,12,15,350.5,325.0,5.7,21.0,575.0,685.96,535.17
2016,2,14,12,30,300.0,343.0,5.5,21.0,560.0,647.99,504.69
2016,2,14,12,45,389.0,313.5,5.3,21.5,595.0,683.68,531.85
2016,2,14,13,0,478.0,284.0,5.1,22.0,630.0,727.2,563.44
2016,2,14,13,15,500.0,272.0,5.0,22.0,630.5,713.53,553.22
2016,2,14,13,30,522.0,260.0,4.9,22.0,631.0,696.71,540.89
2016,2,14,13,45,518.5,254.5,4.85,22.0,615.5,663.67,516.24
2016,2,14,14,0,515.0,249.0,4.8,22.0,600.0,629.25,490.37
2016,2,14,14,15,442.0,263.0,4.7,22.0,557.0,565.21,440.85
2016,2,14,14,30,369.0,277.0,4.6,22.0,514.0,499.87,390.19
2016,2,14,14,45,449.0,238.0,4.6,22.0,512.0,492.23,384.68
2016,2,14,15,0,529.0,199.0,4.6,22.0,510.0,469.76,366.66
2016,2,14,15,15,540.0,181.0,4.45,21.5,480.5,424.96,330.48
2016,2,14,15,30,551.0,163.0,4.3,21.0,451.0,378.25,291.67
2016,2,14,15,45,423.5,172.5,4.2,21.0,382.5,305.17,232.89
2016,2,14,16,0,296.0,182.0,4.1,21.0,314.0,244.58,185.18
2016,2,14,16,15,274.5,165.5,3.55,20.0,277.0,203.49,151.48
2016,2,14,16,30,253.0,149.0,3.0,19.0,240.0,165.0,120.36
2016,2,14,16,45,234.5,127.0,2.55,18.5,201.0,125.4,89.48
2016,2,14,17,0,216.0,105.0,2.1,18.0,162.0,88.53,64.01
2016,2,14,17,15,183.5,83.5,2.0,17.0,124.0,63.69,50.41
2016,2,14,17,30,151.0,62.0,1.9,16.0,86.0,48.22,36.51
2016,2,14,17,45,89.0,41.0,1.85,15.5,54.0,32.52,21.88
2016,2,14,18,0,27.0,20.0,1.8,15.0,22.0,16.91,0.85
2016,2,14,18,15,13.5,10.0,1.85,15.0,11.0,9.1,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,15,7,15,73.0,9.0,4.0,8.5,12.0,44.29,0.0
2016,2,15,7,30,146.0,18.0,4.1,9.0,24.0,120.56,0.0
2016,2,15,7,45,288.0,32.0,4.2,10.0,67.5,246.37,195.02
2016,2,15,8,0,430.0,46.0,4.3,11.0,111.0,367.86,307.22
2016,2,15,8,15,513.0,55.5,4.55,11.5,163.5,456.78,386.22
2016,2,15,8,30,596.0,65.0,4.8,12.0,216.0,551.38,466.14
2016,2,15,8,45,654.5,70.5,5.05,13.0,270.5,626.88,525.92
2016,2,15,9,0,713.0,76.0,5.3,14.0,325.0,704.43,584.96
2016,2,15,9,15,748.5,81.0,5.35,14.5,377.0,763.37,627.98
2016,2,15,9,30,784.0,86.0,5.4,15.0,429.0,816.51,665.47
2016,2,15,9,45,814.0,88.5,5.5,16.0,477.0,865.96,698.32
2016,2,15,10,0,844.0,91.0,5.6,17.0,525.0,913.4,729.0
2016,2,15,10,15,860.5,93.5,5.6,17.5,566.0,945.8,749.05
2016,2,15,10,30,877.0,96.0,5.6,18.0,607.0,975.05,766.72
2016,2,15,10,45,891.5,97.0,5.6,18.5,642.0,997.14,779.22
2016,2,15,11,0,906.0,98.0,5.6,19.0,677.0,1005.5,782.05
2016,2,15,11,15,914.0,99.5,5.6,19.0,703.5,1014.51,787.12
2016,2,15,11,30,922.0,101.0,5.6,19.0,730.0,1019.64,789.63
2016,2,15,11,45,925.5,103.0,5.7,19.5,747.5,1017.03,786.07
2016,2,15,12,0,929.0,105.0,5.8,20.0,765.0,1010.44,779.93
2016,2,15,12,15,931.5,105.5,5.7,20.0,774.5,997.28,769.55
2016,2,15,12,30,934.0,106.0,5.6,20.0,784.0,980.25,756.66
2016,2,15,12,45,940.0,103.0,5.6,20.5,786.0,958.73,739.98
2016,2,15,13,0,946.0,100.0,5.6,21.0,788.0,933.35,720.74
2016,2,15,13,15,944.0,99.5,5.45,21.0,780.0,900.15,696.59
2016,2,15,13,30,942.0,99.0,5.3,21.0,772.0,863.69,670.22
2016,2,15,13,45,945.0,95.0,5.15,21.0,756.5,824.29,641.76
2016,2,15,14,0,948.0,91.0,5.0,21.0,741.0,781.61,610.91
2016,2,15,14,15,941.5,89.5,4.85,21.0,716.5,731.94,573.86
2016,2,15,14,30,935.0,88.0,4.7,21.0,692.0,680.12,533.29
2016,2,15,14,45,928.0,85.5,4.6,21.0,659.5,625.09,489.64
2016,2,15,15,0,921.0,83.0,4.5,21.0,627.0,568.46,443.6
2016,2,15,15,15,907.0,81.0,4.25,20.5,587.0,507.67,393.5
2016,2,15,15,30,893.0,79.0,4.0,20.0,547.0,446.54,341.76
2016,2,15,15,45,879.0,74.0,3.8,20.0,502.0,382.56,285.78
2016,2,15,16,0,865.0,69.0,3.6,20.0,457.0,318.88,228.89
2016,2,15,16,15,836.0,65.5,3.05,19.0,405.5,251.06,169.5
2016,2,15,16,30,807.0,62.0,2.5,18.0,354.0,188.15,115.66
2016,2,15,16,45,768.5,57.0,2.0,17.0,300.0,126.0,68.14
2016,2,15,17,0,730.0,52.0,1.5,16.0,246.0,68.41,36.03
2016,2,15,17,15,659.5,45.5,1.45,15.0,191.5,38.03,28.22
2016,2,15,17,30,589.0,39.0,1.4,14.0,137.0,33.45,23.92
2016,2,15,17,45,461.0,29.5,1.35,13.5,88.5,25.78,16.46
2016,2,15,18,0,333.0,20.0,1.3,13.0,40.0,17.95,2.96
2016,2,15,18,15,166.5,10.0,1.3,12.5,20.0,9.1,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,105.0,9.0,3.35,9.5,14.5,60.2,0.0
2016,2,16,7,30,210.0,18.0,3.6,10.0,29.0,158.24,0.0
2016,2,16,7,45,346.0,30.5,3.85,11.0,73.5,279.67,222.48
2016,2,16,8,0,482.0,43.0,4.1,12.0,118.0,398.66,331.66
2016,2,16,8,15,561.0,51.5,4.2,13.0,171.0,485.67,407.41
2016,2,16,8,30,640.0,60.0,4.3,14.0,224.0,578.11,482.51
2016,2,16,8,45,689.0,65.5,4.4,15.0,277.5,647.84,535.94
2016,2,16,9,0,738.0,71.0,4.5,16.0,331.0,713.91,584.22
2016,2,16,9,15,770.5,75.5,4.7,17.0,382.5,770.99,624.45
2016,2,16,9,30,803.0,80.0,4.9,18.0,434.0,827.04,662.81
2016,2,16,9,45,826.0,83.0,5.15,19.0,480.5,871.23,691.89
2016,2,16,10,0,849.0,86.0,5.4,20.0,527.0,913.11,718.89
2016,2,16,10,15,865.0,89.0,5.25,20.5,568.0,945.78,737.81
2016,2,16,10,30,881.0,92.0,5.1,21.0,609.0,975.28,754.19
2016,2,16,10,45,891.0,94.5,5.0,21.5,642.5,984.92,756.89
2016,2,16,11,0,901.0,97.0,4.9,22.0,676.0,1000.85,764.17
2016,2,16,11,15,909.0,98.5,4.65,22.5,702.0,1009.88,765.39
2016,2,16,11,30,917.0,100.0,4.4,23.0,728.0,1015.03,764.33
2016,2,16,11,45,911.0,106.0,4.2,23.5,743.5,1007.88,755.95
2016,2,16,12,0,905.0,112.0,4.0,24.0,759.0,996.81,745.22
2016,2,16,12,15,907.5,112.5,3.75,24.0,768.0,983.89,734.57
2016,2,16,12,30,910.0,113.0,3.5,24.0,777.0,967.19,721.51
2016,2,16,12,45,909.0,113.5,3.3,24.0,777.0,943.64,704.33
2016,2,16,13,0,908.0,114.0,3.1,24.0,777.0,916.6,684.97
2016,2,16,13,15,905.0,113.5,2.95,24.0,768.5,883.5,661.96
2016,2,16,13,30,902.0,113.0,2.8,24.0,760.0,847.34,636.93
2016,2,16,13,45,897.5,111.5,2.65,24.5,743.0,806.12,607.24
2016,2,16,14,0,893.0,110.0,2.5,25.0,726.0,762.31,575.83
2016,2,16,14,15,885.0,108.5,2.6,24.5,701.0,717.29,545.32
2016,2,16,14,30,877.0,107.0,2.7,24.0,676.0,666.02,509.02
2016,2,16,14,45,866.5,104.5,2.8,24.0,643.0,610.71,467.59
2016,2,16,15,0,856.0,102.0,2.9,24.0,610.0,554.35,423.98
2016,2,16,15,15,839.5,99.0,2.95,23.5,570.5,493.9,376.45
2016,2,16,15,30,823.0,96.0,3.0,23.0,531.0,433.61,327.3
2016,2,16,15,45,619.0,130.5,3.1,23.0,441.5,339.93,253.62
2016,2,16,16,0,415.0,165.0,3.2,23.0,352.0,266.19,197.01
2016,2,16,16,15,391.5,151.0,3.0,22.0,311.5,218.85,158.07
2016,2,16,16,30,368.0,137.0,2.8,21.0,271.0,174.29,121.92
2016,2,16,16,45,501.5,100.5,2.65,20.0,253.0,130.86,82.38
2016,2,16,17,0,635.0,64.0,2.5,19.0,235.0,71.57,40.26
2016,2,16,17,15,561.0,55.5,2.6,18.0,182.0,42.67,31.91
2016,2,16,17,30,487.0,47.0,2.7,17.0,129.0,37.2,26.87
2016,2,16,17,45,366.0,34.5,2.85,16.5,83.5,27.84,18.02
2016,2,16,18,0,245.0,22.0,3.0,16.0,38.0,18.11,4.22
2016,2,16,18,15,122.5,11.0,3.1,15.5,19.0,10.01,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.5,9.5,1.7,6.5,16.0,70.93,0.0
2016,2,17,7,30,251.0,19.0,1.9,7.0,32.0,183.27,29.77
2016,2,17,7,45,382.0,31.0,2.15,8.0,78.0,302.05,243.41
2016,2,17,8,0,513.0,43.0,2.4,9.0,124.0,419.27,350.3
2016,2,17,8,15,589.5,50.5,2.6,10.0,178.0,504.76,424.44
2016,2,17,8,30,666.0,58.0,2.8,11.0,232.0,595.37,497.28
2016,2,17,8,45,711.0,64.0,3.05,12.0,285.5,658.61,545.52
2016,2,17,9,0,756.0,70.0,3.3,13.0,339.0,728.47,596.84
2016,2,17,9,15,788.0,74.0,3.35,13.5,391.0,785.13,636.59
2016,2,17,9,30,820.0,78.0,3.4,14.0,443.0,840.68,674.45
2016,2,17,9,45,841.0,81.5,3.5,15.0,489.5,884.16,701.65
2016,2,17,10,0,862.0,85.0,3.6,16.0,536.0,925.2,726.64
2016,2,17,10,15,878.5,87.5,3.5,16.5,577.5,957.97,745.48
2016,2,17,10,30,895.0,90.0,3.4,17.0,619.0,977.66,755.01
2016,2,17,10,45,904.5,92.5,3.3,17.5,653.0,996.92,764.32
2016,2,17,11,0,914.0,95.0,3.2,18.0,687.0,1012.48,771.1
2016,2,17,11,15,922.0,96.5,3.15,18.5,713.5,1021.55,773.99
2016,2,17,11,30,930.0,98.0,3.1,19.0,740.0,1026.69,774.42
2016,2,17,11,45,933.5,100.0,3.05,19.5,757.5,1024.04,769.85
2016,2,17,12,0,937.0,102.0,3.0,20.0,775.0,1017.36,762.86
2016,2,17,12,15,939.0,102.5,3.0,20.0,784.5,1003.6,753.26
2016,2,17,12,30,941.0,103.0,3.0,20.0,794.0,985.94,741.26
2016,2,17,12,45,940.0,103.5,3.05,20.5,794.0,961.77,724.02
2016,2,17,13,0,939.0,104.0,3.1,21.0,794.0,933.99,704.48
2016,2,17,13,15,936.5,103.5,3.1,21.0,785.5,900.43,682.01
2016,2,17,13,30,934.0,103.0,3.1,21.0,777.0,863.66,657.31
2016,2,17,13,45,928.0,102.5,3.1,21.0,759.5,821.16,628.51
2016,2,17,14,0,922.0,102.0,3.1,21.0,742.0,776.08,597.69
2016,2,17,14,15,914.0,100.5,3.1,21.0,716.5,726.27,561.91
2016,2,17,14,30,906.0,99.0,3.1,21.0,691.0,674.51,523.0
2016,2,17,14,45,894.0,97.5,3.1,21.0,657.5,618.74,480.07
2016,2,17,15,0,882.0,96.0,3.1,21.0,624.0,562.7,435.64
2016,2,17,15,15,866.0,93.5,3.05,21.0,583.5,501.53,385.9
2016,2,17,15,30,850.0,91.0,3.0,21.0,543.0,440.41,334.68
2016,2,17,15,45,827.5,87.5,2.95,21.0,496.5,376.4,279.9
2016,2,17,16,0,805.0,84.0,2.9,21.0,450.0,313.83,225.16
2016,2,17,16,15,773.5,80.0,2.55,20.0,399.5,250.5,170.41
2016,2,17,16,30,742.0,76.0,2.2,19.0,349.0,190.35,119.66
2016,2,17,16,45,695.5,70.0,1.9,18.0,295.0,126.78,71.45
2016,2,17,17,0,649.0,64.0,1.6,17.0,241.0,72.08,40.63
2016,2,17,17,15,576.5,56.0,1.65,16.0,187.5,43.02,32.52
2016,2,17,17,30,504.0,48.0,1.7,15.0,134.0,38.01,27.86
2016,2,17,17,45,380.0,35.5,1.75,14.5,87.0,28.65,18.98
2016,2,17,18,0,256.0,23.0,1.8,14.0,40.0,18.96,5.87
2016,2,17,18,15,128.0,11.5,1.85,13.5,20.0,10.46,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,58.5,12.0,3.9,11.5,15.0,39.99,0.0
2016,2,18,7,30,117.0,24.0,4.1,12.0,30.0,117.54,33.39
2016,2,18,7,45,256.0,40.5,4.35,13.0,75.5,238.32,190.26
2016,2,18,8,0,395.0,57.0,4.6,14.0,121.0,358.94,297.77
2016,2,18,8,15,476.5,68.0,4.8,14.5,174.0,447.05,374.67
2016,2,18,8,30,558.0,79.0,5.0,15.0,227.0,541.87,454.03
2016,2,18,8,45,641.5,80.0,5.25,15.5,284.5,631.32,525.1
2016,2,18,9,0,725.0,81.0,5.5,16.0,342.0,723.68,595.9
2016,2,18,9,15,758.5,85.5,5.5,16.5,393.5,780.96,636.74
2016,2,18,9,30,792.0,90.0,5.5,17.0,445.0,831.97,671.86
2016,2,18,9,45,829.0,89.0,5.55,18.0,494.5,883.94,705.82
2016,2,18,10,0,866.0,88.0,5.6,19.0,544.0,934.02,737.6
2016,2,18,10,15,882.0,90.5,5.6,19.0,585.0,966.41,758.74
2016,2,18,10,30,898.0,93.0,5.6,19.0,626.0,985.58,770.47
2016,2,18,10,45,912.5,93.0,5.7,19.5,661.0,1006.65,782.87
2016,2,18,11,0,927.0,93.0,5.8,20.0,696.0,1024.13,792.8
2016,2,18,11,15,934.5,94.0,5.85,20.5,722.5,1032.17,795.88
2016,2,18,11,30,942.0,95.0,5.9,21.0,749.0,1036.23,796.4
2016,2,18,11,45,947.5,96.0,5.95,21.5,767.0,1034.3,792.94
2016,2,18,12,0,953.0,97.0,6.0,22.0,785.0,1028.28,786.86
2016,2,18,12,15,955.0,97.0,6.05,22.0,794.5,1013.74,776.59
2016,2,18,12,30,957.0,97.0,6.1,22.0,804.0,995.26,763.74
2016,2,18,12,45,956.0,97.5,6.15,22.5,804.0,970.76,745.28
2016,2,18,13,0,955.0,98.0,6.2,23.0,804.0,942.58,724.37
2016,2,18,13,15,952.5,97.5,6.2,23.0,795.0,908.55,700.54
2016,2,18,13,30,950.0,97.0,6.2,23.0,786.0,871.25,674.36
2016,2,18,13,45,944.5,96.0,6.2,23.0,768.5,828.03,643.82
2016,2,18,14,0,939.0,95.0,6.2,23.0,751.0,782.13,611.17
2016,2,18,14,15,931.5,94.0,6.15,23.0,725.0,732.43,574.3
2016,2,18,14,30,924.0,93.0,6.1,23.0,699.0,680.66,533.93
2016,2,18,14,45,906.0,93.5,6.05,23.0,664.0,622.47,487.72
2016,2,18,15,0,888.0,94.0,6.0,23.0,629.0,564.44,440.5
2016,2,18,15,15,872.0,91.5,5.85,23.0,588.5,502.89,389.25
2016,2,18,15,30,856.0,89.0,5.7,23.0,548.0,441.38,336.72
2016,2,18,15,45,830.0,87.0,5.55,23.0,500.5,377.13,280.97
2016,2,18,16,0,804.0,85.0,5.4,23.0,453.0,314.69,225.86
2016,2,18,16,15,772.5,80.5,5.0,22.0,402.0,250.88,170.49
2016,2,18,16,30,741.0,76.0,4.6,21.0,351.0,190.27,119.25
2016,2,18,16,45,690.5,71.0,4.2,20.5,297.0,127.11,71.39
2016,2,18,17,0,640.0,66.0,3.8,20.0,243.0,73.34,41.38
2016,2,18,17,15,567.5,57.5,3.65,19.0,189.5,44.11,33.06
2016,2,18,17,30,495.0,49.0,3.5,18.0,136.0,38.73,28.13
2016,2,18,17,45,369.0,36.5,3.4,17.5,88.5,29.42,19.41
2016,2,18,18,0,243.0,24.0,3.3,17.0,41.0,19.77,7.12
2016,2,18,18,15,121.5,12.0,3.5,17.0,20.5,10.91,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,65.5,12.0,4.4,14.5,15.5,43.53,0.0
2016,2,19,7,30,131.0,24.0,4.6,15.0,31.0,126.19,49.81
2016,2,19,7,45,263.5,39.5,4.8,15.5,76.0,240.79,191.71
2016,2,19,8,0,396.0,55.0,5.0,16.0,121.0,357.22,295.05
2016,2,19,8,15,474.5,65.5,5.1,16.5,173.0,444.01,370.18
2016,2,19,8,30,553.0,76.0,5.2,17.0,225.0,535.82,446.41
2016,2,19,8,45,276.5,87.0,5.3,17.5,161.5,348.93,291.59
2016,2,19,9,0,0.0,98.0,5.4,18.0,98.0,91.01,70.81
2016,2,19,9,15,11.5,135.5,5.35,18.5,140.5,139.86,111.55
2016,2,19,9,30,23.0,173.0,5.3,19.0,183.0,189.73,152.16
2016,2,19,9,45,24.5,191.0,5.25,19.5,202.5,208.58,166.61
2016,2,19,10,0,26.0,209.0,5.2,20.0,222.0,227.44,180.92
2016,2,19,10,15,32.0,228.5,5.1,20.5,246.5,269.97,213.96
2016,2,19,10,30,38.0,248.0,5.0,21.0,271.0,295.71,233.3
2016,2,19,10,45,129.0,280.5,4.95,21.5,364.5,437.58,345.04
2016,2,19,11,0,220.0,313.0,4.9,22.0,458.0,561.61,439.2
2016,2,19,11,15,539.5,218.0,4.8,22.5,590.5,798.19,618.78
2016,2,19,11,30,859.0,123.0,4.7,23.0,723.0,999.43,756.97
2016,2,19,11,45,860.5,126.0,4.6,23.5,739.5,995.87,749.93
2016,2,19,12,0,862.0,129.0,4.5,24.0,756.0,988.49,741.95
2016,2,19,12,15,864.5,129.5,4.45,24.0,765.0,975.5,732.52
2016,2,19,12,30,867.0,130.0,4.4,24.0,774.0,958.79,720.7
2016,2,19,12,45,865.0,131.0,4.35,24.5,774.0,934.92,702.78
2016,2,19,13,0,863.0,132.0,4.3,25.0,774.0,907.69,682.75
2016,2,19,13,15,860.0,131.5,4.2,25.0,765.0,874.82,660.04
2016,2,19,13,30,857.0,131.0,4.1,25.0,756.0,838.99,635.32
2016,2,19,13,45,850.0,130.0,4.1,25.0,738.5,796.79,606.52
2016,2,19,14,0,843.0,129.0,4.1,25.0,721.0,752.33,575.47
2016,2,19,14,15,834.0,127.5,4.05,25.0,696.0,703.97,539.78
2016,2,19,14,30,825.0,126.0,4.0,25.0,671.0,654.0,502.19
2016,2,19,14,45,812.5,123.0,4.0,25.0,638.0,599.2,460.3
2016,2,19,15,0,800.0,120.0,4.0,25.0,605.0,543.69,416.76
2016,2,19,15,15,782.0,116.5,3.9,24.5,565.5,483.51,369.06
2016,2,19,15,30,764.0,113.0,3.8,24.0,526.0,424.48,320.75
2016,2,19,15,45,740.0,108.5,3.75,24.0,480.5,363.18,268.93
2016,2,19,16,0,716.0,104.0,3.7,24.0,435.0,303.69,217.63
2016,2,19,16,15,681.5,98.5,3.3,23.0,385.5,243.01,166.17
2016,2,19,16,30,647.0,93.0,2.9,22.0,336.0,186.05,119.0
2016,2,19,16,45,598.0,85.5,2.55,21.5,284.0,129.9,77.04
2016,2,19,17,0,549.0,78.0,2.2,21.0,232.0,79.94,48.65
2016,2,19,17,15,475.5,67.5,2.1,20.0,180.5,52.21,39.97
2016,2,19,17,30,402.0,57.0,2.0,19.0,129.0,45.5,33.91
2016,2,19,17,45,287.0,42.0,1.95,18.5,84.0,32.57,22.07
2016,2,19,18,0,172.0,27.0,1.9,18.0,39.0,21.22,8.79
2016,2,19,18,15,86.0,13.5,1.9,17.5,19.5,12.28,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,49.5,12.0,2.75,16.5,15.5,35.61,0.0
2016,2,20,7,30,99.0,24.0,3.0,17.0,31.0,99.09,46.2
2016,2,20,7,45,206.0,42.5,3.3,17.5,73.0,210.59,166.15
2016,2,20,8,0,313.0,61.0,3.6,18.0,115.0,311.41,254.36
2016,2,20,8,15,388.5,74.0,3.85,18.5,164.5,392.52,323.69
2016,2,20,8,30,464.0,87.0,4.1,19.0,214.0,479.74,395.39
2016,2,20,8,45,232.0,46.0,4.35,19.5,109.5,255.26,212.74
2016,2,20,9,0,0.0,5.0,4.6,20.0,5.0,4.39,0.0
2016,2,20,9,15,0.0,40.0,4.7,20.0,40.0,35.28,23.91
2016,2,20,9,30,0.0,75.0,4.8,20.0,75.0,66.34,49.61
2016,2,20,9,45,0.0,84.5,4.9,20.5,84.5,74.81,56.29
2016,2,20,10,0,0.0,94.0,5.0,21.0,94.0,83.64,63.21
2016,2,20,10,15,1.0,133.5,5.0,21.5,134.0,122.7,94.6
2016,2,20,10,30,2.0,173.0,5.0,22.0,174.0,162.61,126.13
2016,2,20,10,45,3.5,181.5,5.05,22.5,184.0,171.72,132.86
2016,2,20,11,0,5.0,190.0,5.1,23.0,194.0,180.87,139.63
2016,2,20,11,15,6.0,197.0,5.05,23.0,201.5,188.04,145.06
2016,2,20,11,30,7.0,204.0,5.0,23.0,209.0,195.19,150.5
2016,2,20,11,45,25.0,260.5,5.0,23.5,279.0,283.63,219.36
2016,2,20,12,0,43.0,317.0,5.0,24.0,349.0,359.74,277.13
2016,2,20,12,15,44.0,320.0,5.0,24.0,353.0,360.44,277.3
2016,2,20,12,30,45.0,323.0,5.0,24.0,357.0,360.96,277.58
2016,2,20,12,45,61.5,339.5,5.0,24.5,385.5,389.43,298.9
2016,2,20,13,0,78.0,356.0,5.0,25.0,414.0,416.45,318.86
2016,2,20,13,15,60.0,337.0,4.95,25.0,381.5,376.22,288.09
2016,2,20,13,30,42.0,318.0,4.9,25.0,349.0,337.68,258.63
2016,2,20,13,45,26.5,273.5,4.9,25.5,293.0,277.86,212.55
2016,2,20,14,0,11.0,229.0,4.9,26.0,237.0,214.37,163.31
2016,2,20,14,15,104.0,275.5,4.8,26.0,344.5,333.49,256.72
2016,2,20,14,30,197.0,322.0,4.7,26.0,452.0,427.16,327.96
2016,2,20,14,45,101.5,256.0,4.6,26.0,323.0,296.98,228.2
2016,2,20,15,0,6.0,190.0,4.5,26.0,194.0,171.68,130.8
2016,2,20,15,15,38.0,214.5,4.25,25.5,235.5,209.24,160.86
2016,2,20,15,30,70.0,239.0,4.0,25.0,277.0,239.1,184.18
2016,2,20,15,45,118.5,222.5,3.8,24.5,280.5,236.33,181.34
2016,2,20,16,0,167.0,206.0,3.6,24.0,284.0,225.55,171.29
2016,2,20,16,15,153.0,185.5,3.2,23.5,251.0,191.21,143.83
2016,2,20,16,30,139.0,165.0,2.8,23.0,218.0,158.78,118.18
2016,2,20,16,45,132.0,141.0,2.45,22.5,185.5,126.57,93.12
2016,2,20,17,0,125.0,117.0,2.1,22.0,153.0,95.72,70.83
2016,2,20,17,15,102.0,93.5,2.15,21.5,119.0,72.44,57.14
2016,2,20,17,30,79.0,70.0,2.2,21.0,85.0,55.35,42.08
2016,2,20,17,45,44.5,48.0,2.3,21.0,55.5,39.65,27.82
2016,2,20,18,0,10.0,26.0,2.4,21.0,26.0,22.2,9.93
2016,2,20,18,15,5.0,13.0,2.6,20.5,13.0,11.82,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.5,2.15,16.5,0.5,0.45,0.0
2016,2,21,7,30,0.0,1.0,2.4,17.0,1.0,0.87,0.0
2016,2,21,7,45,0.0,3.0,2.7,17.5,3.0,2.63,0.0
2016,2,21,8,0,0.0,5.0,3.0,18.0,5.0,4.38,0.0
2016,2,21,8,15,0.0,7.5,3.15,18.0,7.5,6.58,0.0
2016,2,21,8,30,0.0,10.0,3.3,18.0,10.0,8.78,1.81
2016,2,21,8,45,0.0,12.5,3.45,18.5,12.5,10.99,3.66
2016,2,21,9,0,0.0,15.0,3.6,19.0,15.0,13.19,5.49
2016,2,21,9,15,0.0,38.5,3.6,19.0,38.5,33.95,22.91
2016,2,21,9,30,0.0,62.0,3.6,19.0,62.0,54.79,40.2
2016,2,21,9,45,0.0,70.0,3.6,19.0,70.0,61.91,45.95
2016,2,21,10,0,0.0,78.0,3.6,19.0,78.0,69.05,51.68
2016,2,21,10,15,0.0,116.5,3.5,19.0,116.5,105.01,80.97
2016,2,21,10,30,0.0,155.0,3.4,19.0,155.0,142.41,111.01
2016,2,21,10,45,0.5,160.5,3.35,19.5,160.5,147.69,114.75
2016,2,21,11,0,1.0,166.0,3.3,20.0,166.0,153.03,118.58
2016,2,21,11,15,6.5,200.0,3.15,20.0,204.5,191.41,149.04
2016,2,21,11,30,12.0,234.0,3.0,20.0,243.0,229.91,179.17
2016,2,21,11,45,8.5,210.5,2.85,20.0,216.5,202.21,157.0
2016,2,21,12,0,5.0,187.0,2.7,20.0,190.0,175.39,135.65
2016,2,21,12,15,11.0,226.5,2.45,20.0,234.5,218.63,169.66
2016,2,21,12,30,17.0,266.0,2.2,20.0,279.0,261.75,202.92
2016,2,21,12,45,8.5,206.0,1.95,20.5,212.5,195.09,150.34
2016,2,21,13,0,0.0,146.0,1.7,21.0,146.0,131.01,99.58
2016,2,21,13,15,5.0,185.0,1.5,21.0,189.0,171.12,131.42
2016,2,21,13,30,10.0,224.0,1.3,21.0,232.0,210.95,162.34
2016,2,21,13,45,9.5,221.0,1.15,21.0,228.5,206.81,158.95
2016,2,21,14,0,9.0,218.0,1.0,21.0,225.0,202.7,155.77
2016,2,21,14,15,24.5,250.0,0.95,21.0,267.0,241.57,186.13
2016,2,21,14,30,40.0,282.0,0.9,21.0,309.0,284.23,218.71
2016,2,21,14,45,32.5,260.5,0.9,21.0,282.0,255.62,196.86
2016,2,21,15,0,25.0,239.0,0.9,21.0,255.0,225.12,173.78
2016,2,21,15,15,31.0,231.0,0.85,21.0,249.0,220.34,170.4
2016,2,21,15,30,37.0,223.0,0.8,21.0,243.0,211.64,163.76
2016,2,21,15,45,18.5,139.5,0.75,21.0,149.5,129.07,99.12
2016,2,21,16,0,0.0,56.0,0.7,21.0,56.0,49.47,35.35
2016,2,21,16,15,0.0,49.5,0.65,20.5,49.5,43.69,30.87
2016,2,21,16,30,0.0,43.0,0.6,20.0,43.0,37.92,26.23
2016,2,21,16,45,0.0,36.0,0.55,20.0,36.0,31.72,21.11
2016,2,21,17,0,0.0,29.0,0.5,20.0,29.0,25.53,15.92
2016,2,21,17,15,0.0,22.0,0.5,19.5,22.0,19.35,11.42
2016,2,21,17,30,0.0,15.0,0.5,19.0,15.0,13.18,5.9
2016,2,21,17,45,0.0,9.0,0.55,19.0,9.0,7.9,1.12
2016,2,21,18,0,0.0,3.0,0.6,19.0,3.0,2.63,0.0
2016,2,21,18,15,0.0,1.5,0.65,18.5,1.5,1.36,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
