Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,105.0,22.0,3.25,16.5,34.0,103.26,42.28
2016,3,3,7,30,210.0,44.0,3.5,17.0,68.0,206.32,162.3
2016,3,3,7,45,362.5,53.5,3.8,17.5,122.0,320.16,262.05
2016,3,3,8,0,515.0,63.0,4.1,18.0,176.0,455.18,375.49
2016,3,3,8,15,581.5,71.0,4.35,18.5,232.0,537.09,442.75
2016,3,3,8,30,648.0,79.0,4.6,19.0,288.0,622.88,509.34
2016,3,3,8,45,721.5,77.0,4.9,19.5,348.5,704.69,570.68
2016,3,3,9,0,795.0,75.0,5.2,20.0,409.0,785.27,629.39
2016,3,3,9,15,823.0,78.5,5.55,20.5,462.0,839.75,667.77
2016,3,3,9,30,851.0,82.0,5.9,21.0,515.0,892.73,704.62
2016,3,3,9,45,878.5,82.5,6.3,21.5,564.5,930.16,730.06
2016,3,3,10,0,906.0,83.0,6.7,22.0,614.0,974.43,760.34
2016,3,3,10,15,920.0,85.0,6.8,22.0,656.5,1004.86,780.51
2016,3,3,10,30,934.0,87.0,6.9,22.0,699.0,1031.84,798.34
2016,3,3,10,45,946.0,87.5,7.0,22.5,734.0,1051.37,809.4
2016,3,3,11,0,958.0,88.0,7.1,23.0,769.0,1067.02,817.86
2016,3,3,11,15,965.0,89.0,7.05,23.0,796.0,1074.22,821.35
2016,3,3,11,30,972.0,90.0,7.0,23.0,823.0,1077.23,822.12
2016,3,3,11,45,979.5,89.5,7.0,23.5,842.0,1074.76,817.95
2016,3,3,12,0,987.0,89.0,7.0,24.0,861.0,1068.0,811.02
2016,3,3,12,15,989.5,89.5,6.9,24.0,870.5,1053.25,799.8
2016,3,3,12,30,992.0,90.0,6.8,24.0,880.0,1034.32,785.89
2016,3,3,12,45,995.0,88.0,6.75,24.5,880.5,1009.04,766.45
2016,3,3,13,0,998.0,86.0,6.7,25.0,881.0,979.77,744.42
2016,3,3,13,15,996.5,85.5,6.6,25.0,872.0,944.34,719.43
2016,3,3,13,30,995.0,85.0,6.5,25.0,863.0,905.39,691.99
2016,3,3,13,45,993.5,83.0,6.45,25.0,845.5,861.54,661.26
2016,3,3,14,0,992.0,81.0,6.4,25.0,828.0,814.56,628.15
2016,3,3,14,15,986.0,80.0,6.3,24.5,801.5,762.53,592.18
2016,3,3,14,30,980.0,79.0,6.2,24.0,775.0,708.16,551.3
2016,3,3,14,45,966.0,80.0,6.1,24.0,739.0,648.95,504.52
2016,3,3,15,0,952.0,81.0,6.0,24.0,703.0,588.69,455.78
2016,3,3,15,15,939.0,79.0,5.85,23.5,661.0,525.35,404.11
2016,3,3,15,30,926.0,77.0,5.7,23.0,619.0,461.54,350.41
2016,3,3,15,45,909.0,74.5,5.55,23.0,571.0,395.66,292.95
2016,3,3,16,0,892.0,72.0,5.4,23.0,523.0,330.38,234.91
2016,3,3,16,15,867.0,69.0,5.0,22.0,470.0,263.7,176.53
2016,3,3,16,30,842.0,66.0,4.6,21.0,417.0,195.2,118.41
2016,3,3,16,45,805.5,62.0,4.25,20.5,360.5,130.87,69.75
2016,3,3,17,0,769.0,58.0,3.9,20.0,304.0,70.92,37.75
2016,3,3,17,15,711.5,52.5,3.5,19.0,246.5,42.74,31.99
2016,3,3,17,30,654.0,47.0,3.1,18.0,189.0,39.27,28.94
2016,3,3,17,45,553.5,38.5,2.75,17.0,134.5,32.86,23.06
2016,3,3,18,0,453.0,30.0,2.4,16.0,80.0,26.32,16.65
2016,3,3,18,15,226.5,15.0,2.4,15.5,40.0,11.89,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.5,17.0,1.2,8.5,43.0,162.43,87.36
2016,3,4,7,30,451.0,34.0,1.2,9.0,86.0,332.35,269.33
2016,3,4,7,45,553.0,42.5,1.3,10.0,141.5,429.28,355.17
2016,3,4,8,0,655.0,51.0,1.4,11.0,197.0,530.13,439.17
2016,3,4,8,15,712.5,56.5,1.6,12.0,255.5,609.15,500.6
2016,3,4,8,30,770.0,62.0,1.8,13.0,314.0,690.77,560.88
2016,3,4,8,45,806.0,66.5,2.0,14.0,371.0,755.91,606.45
2016,3,4,9,0,842.0,71.0,2.2,15.0,428.0,820.88,650.41
2016,3,4,9,15,866.5,74.5,2.3,15.5,481.5,873.83,684.98
2016,3,4,9,30,891.0,78.0,2.4,16.0,535.0,915.94,711.37
2016,3,4,9,45,906.5,81.5,2.55,17.0,582.5,956.08,735.22
2016,3,4,10,0,922.0,85.0,2.7,18.0,630.0,993.27,756.74
2016,3,4,10,15,934.5,87.0,2.6,18.5,671.5,1022.46,771.66
2016,3,4,10,30,947.0,89.0,2.5,19.0,713.0,1048.11,784.08
2016,3,4,10,45,952.5,92.0,2.4,19.5,746.5,1064.21,790.17
2016,3,4,11,0,958.0,95.0,2.3,20.0,780.0,1076.23,793.71
2016,3,4,11,15,964.0,96.5,2.25,20.0,806.5,1082.84,796.05
2016,3,4,11,30,970.0,98.0,2.2,20.0,833.0,1085.25,795.9
2016,3,4,11,45,968.5,101.5,2.2,20.5,849.0,1078.22,789.08
2016,3,4,12,0,967.0,105.0,2.2,21.0,865.0,1066.99,779.88
2016,3,4,12,15,968.5,105.0,2.2,21.0,873.5,1050.74,769.16
2016,3,4,12,30,970.0,105.0,2.2,21.0,882.0,1030.45,756.02
2016,3,4,12,45,968.5,105.5,2.2,21.5,881.0,1003.99,737.57
2016,3,4,13,0,967.0,106.0,2.2,22.0,880.0,973.8,716.86
2016,3,4,13,15,964.5,105.5,2.2,22.0,870.5,938.16,693.98
2016,3,4,13,30,962.0,105.0,2.2,22.0,861.0,899.19,668.82
2016,3,4,13,45,956.5,104.5,2.25,22.5,842.0,854.72,639.01
2016,3,4,14,0,951.0,104.0,2.3,23.0,823.0,807.53,607.14
2016,3,4,14,15,943.5,102.5,2.35,23.0,796.0,755.48,571.97
2016,3,4,14,30,936.0,101.0,2.4,23.0,769.0,701.38,532.92
2016,3,4,14,45,924.5,99.5,2.45,23.0,733.5,643.1,489.63
2016,3,4,15,0,913.0,98.0,2.5,23.0,698.0,583.69,444.05
2016,3,4,15,15,898.5,95.5,2.5,22.5,655.5,521.07,395.12
2016,3,4,15,30,884.0,93.0,2.5,22.0,613.0,456.74,343.03
2016,3,4,15,45,666.5,138.0,2.5,22.0,512.5,360.58,267.74
2016,3,4,16,0,449.0,183.0,2.5,22.0,412.0,286.9,211.54
2016,3,4,16,15,617.5,131.5,2.2,21.0,411.0,252.66,176.08
2016,3,4,16,30,786.0,80.0,1.9,20.0,410.0,197.59,122.44
2016,3,4,16,45,745.5,75.0,1.65,19.5,353.5,135.5,76.05
2016,3,4,17,0,705.0,70.0,1.4,19.0,297.0,73.92,41.86
2016,3,4,17,15,643.5,63.0,1.45,18.0,240.0,47.03,35.92
2016,3,4,17,30,582.0,56.0,1.5,17.0,183.0,43.07,32.45
2016,3,4,17,45,481.5,45.5,1.55,16.0,130.0,35.86,25.83
2016,3,4,18,0,381.0,35.0,1.6,15.0,77.0,28.41,18.6
2016,3,4,18,15,190.5,17.5,1.65,14.5,38.5,14.01,0.7
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,178.0,19.5,1.15,11.0,40.5,143.06,85.37
2016,3,5,7,30,356.0,39.0,1.2,12.0,81.0,283.74,228.79
2016,3,5,7,45,456.0,49.5,1.3,13.0,134.0,377.83,310.86
2016,3,5,8,0,556.0,60.0,1.4,14.0,187.0,480.87,395.81
2016,3,5,8,15,330.5,97.5,1.45,15.0,178.5,384.8,317.31
2016,3,5,8,30,105.0,135.0,1.5,16.0,170.0,242.7,198.58
2016,3,5,8,45,432.5,110.0,1.6,17.0,290.5,506.63,413.68
2016,3,5,9,0,760.0,85.0,1.7,18.0,411.0,770.08,605.09
2016,3,5,9,15,788.0,89.5,1.7,18.5,463.5,824.77,637.66
2016,3,5,9,30,816.0,94.0,1.7,19.0,516.0,878.02,670.47
2016,3,5,9,45,835.5,97.5,1.7,19.5,563.0,920.27,695.13
2016,3,5,10,0,855.0,101.0,1.7,20.0,610.0,959.9,717.73
2016,3,5,10,15,869.5,103.5,1.8,20.5,651.5,990.53,735.53
2016,3,5,10,30,884.0,106.0,1.9,21.0,693.0,1017.81,751.19
2016,3,5,10,45,893.5,108.5,2.0,21.5,726.5,1025.8,754.44
2016,3,5,11,0,903.0,111.0,2.1,22.0,760.0,1040.61,762.44
2016,3,5,11,15,910.0,112.0,2.25,22.0,786.5,1047.32,767.35
2016,3,5,11,30,917.0,113.0,2.4,22.0,813.0,1050.06,769.89
2016,3,5,11,45,920.5,114.5,2.55,22.5,830.0,1045.84,766.57
2016,3,5,12,0,924.0,116.0,2.7,23.0,847.0,1037.6,760.79
2016,3,5,12,15,926.0,116.5,2.8,23.0,855.5,1022.84,751.84
2016,3,5,12,30,928.0,117.0,2.9,23.0,864.0,1004.18,740.44
2016,3,5,12,45,925.5,118.5,3.05,23.5,863.0,978.61,723.51
2016,3,5,13,0,923.0,120.0,3.2,24.0,862.0,949.5,704.22
2016,3,5,13,15,920.0,119.5,3.25,24.0,852.5,914.59,681.61
2016,3,5,13,30,917.0,119.0,3.3,24.0,843.0,876.55,656.78
2016,3,5,13,45,771.5,183.0,3.4,24.5,783.0,796.49,600.95
2016,3,5,14,0,626.0,247.0,3.5,25.0,723.0,711.79,537.9
2016,3,5,14,15,638.5,230.5,3.5,24.5,702.0,671.26,510.3
2016,3,5,14,30,651.0,214.0,3.5,24.0,681.0,627.87,479.55
2016,3,5,14,45,736.0,172.0,3.55,24.0,676.5,601.06,459.8
2016,3,5,15,0,821.0,130.0,3.6,24.0,672.0,564.49,431.27
2016,3,5,15,15,804.0,127.0,3.55,23.5,630.5,504.15,383.66
2016,3,5,15,30,787.0,124.0,3.5,23.0,589.0,441.93,333.19
2016,3,5,15,45,761.5,120.5,3.5,23.0,541.5,378.56,279.91
2016,3,5,16,0,736.0,117.0,3.5,23.0,494.0,317.2,227.21
2016,3,5,16,15,704.0,111.0,3.15,22.0,442.0,254.54,174.16
2016,3,5,16,30,672.0,105.0,2.8,21.0,390.0,195.39,125.3
2016,3,5,16,45,624.5,98.5,2.5,20.5,335.0,138.07,82.94
2016,3,5,17,0,577.0,92.0,2.2,20.0,280.0,86.87,55.24
2016,3,5,17,15,512.5,81.5,2.05,19.0,225.5,61.64,48.52
2016,3,5,17,30,448.0,71.0,1.9,18.0,171.0,53.39,41.34
2016,3,5,17,45,347.5,56.5,1.8,17.5,120.5,43.16,32.03
2016,3,5,18,0,247.0,42.0,1.7,17.0,70.0,32.61,22.04
2016,3,5,18,15,123.5,21.0,1.7,16.5,35.0,16.48,2.87
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,14.0,3.2,12.5,14.0,12.31,2.73
2016,3,6,7,30,0.0,28.0,3.3,13.0,28.0,24.68,14.94
2016,3,6,7,45,0.0,45.5,3.45,13.5,45.5,41.2,29.42
2016,3,6,8,0,0.0,63.0,3.6,14.0,63.0,58.3,44.27
2016,3,6,8,15,0.0,82.5,3.9,14.5,82.5,77.43,60.57
2016,3,6,8,30,0.0,102.0,4.2,15.0,102.0,96.37,76.39
2016,3,6,8,45,8.0,130.5,4.5,16.0,134.0,131.75,105.78
2016,3,6,9,0,16.0,159.0,4.8,17.0,166.0,167.56,134.89
2016,3,6,9,15,18.0,179.0,4.95,17.0,187.5,188.84,151.91
2016,3,6,9,30,20.0,199.0,5.1,17.0,209.0,210.16,168.82
2016,3,6,9,45,10.0,156.0,5.25,17.5,161.0,153.71,121.79
2016,3,6,10,0,0.0,113.0,5.4,18.0,113.0,101.37,78.13
2016,3,6,10,15,0.0,121.0,5.5,18.5,121.0,108.79,83.86
2016,3,6,10,30,0.0,129.0,5.6,19.0,129.0,116.2,89.5
2016,3,6,10,45,1.5,151.0,5.75,19.5,152.5,138.47,107.16
2016,3,6,11,0,3.0,173.0,5.9,20.0,176.0,160.79,124.68
2016,3,6,11,15,4.0,178.5,6.0,20.0,182.5,166.7,129.24
2016,3,6,11,30,5.0,184.0,6.1,20.0,189.0,172.58,133.81
2016,3,6,11,45,2.5,165.0,6.25,20.5,167.5,151.76,116.78
2016,3,6,12,0,0.0,146.0,6.4,21.0,146.0,131.36,100.15
2016,3,6,12,15,0.0,85.0,6.45,21.5,85.0,75.54,55.33
2016,3,6,12,30,0.0,24.0,6.5,22.0,24.0,21.28,11.56
2016,3,6,12,45,11.0,163.5,6.55,22.5,172.5,157.12,120.4
2016,3,6,13,0,22.0,303.0,6.6,23.0,321.0,296.85,229.11
2016,3,6,13,15,22.0,299.5,6.55,23.0,317.5,291.72,224.97
2016,3,6,13,30,22.0,296.0,6.5,23.0,314.0,286.55,221.06
2016,3,6,13,45,11.0,220.0,6.45,23.0,229.0,206.11,158.45
2016,3,6,14,0,0.0,144.0,6.4,23.0,144.0,128.33,97.12
2016,3,6,14,15,0.0,136.5,6.3,23.0,136.5,121.43,91.81
2016,3,6,14,30,0.0,129.0,6.2,23.0,129.0,114.59,86.51
2016,3,6,14,45,0.0,125.0,6.1,23.0,125.0,110.89,83.72
2016,3,6,15,0,0.0,121.0,6.0,23.0,121.0,107.21,80.95
2016,3,6,15,15,24.5,187.5,5.8,23.0,202.0,177.51,137.21
2016,3,6,15,30,49.0,254.0,5.6,23.0,283.0,240.46,186.7
2016,3,6,15,45,256.5,218.5,5.45,23.0,352.5,278.96,213.39
2016,3,6,16,0,464.0,183.0,5.3,23.0,422.0,290.34,214.76
2016,3,6,16,15,338.5,181.5,5.1,22.5,346.5,226.9,165.86
2016,3,6,16,30,213.0,180.0,4.9,22.0,271.0,180.32,132.7
2016,3,6,16,45,194.0,159.0,4.75,22.0,233.5,144.34,105.28
2016,3,6,17,0,175.0,138.0,4.6,22.0,196.0,111.0,82.78
2016,3,6,17,15,153.0,114.0,4.45,21.5,158.0,87.24,70.12
2016,3,6,17,30,131.0,90.0,4.3,21.0,120.0,70.16,55.3
2016,3,6,17,45,94.5,66.5,4.2,20.5,85.0,52.85,39.93
2016,3,6,18,0,58.0,43.0,4.1,20.0,50.0,35.05,23.83
2016,3,6,18,15,29.0,21.5,4.25,19.5,25.0,18.17,4.6
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,8.0,4.55,16.0,8.0,7.02,0.0
2016,3,7,7,30,0.0,16.0,4.7,16.0,16.0,14.06,5.98
2016,3,7,7,45,0.0,26.0,4.9,16.5,26.0,22.88,13.66
2016,3,7,8,0,0.0,36.0,5.1,17.0,36.0,31.72,21.28
2016,3,7,8,15,0.0,47.0,5.45,17.5,47.0,41.46,29.54
2016,3,7,8,30,0.0,58.0,5.8,18.0,58.0,51.22,37.67
2016,3,7,8,45,0.0,68.5,6.2,18.5,68.5,60.55,45.29
2016,3,7,9,0,0.0,79.0,6.6,19.0,79.0,69.9,52.82
2016,3,7,9,15,0.0,115.5,6.7,19.0,115.5,105.25,81.85
2016,3,7,9,30,0.0,152.0,6.8,19.0,152.0,141.39,111.16
2016,3,7,9,45,16.0,197.0,6.95,19.5,207.0,201.84,160.22
2016,3,7,10,0,32.0,242.0,7.1,20.0,262.0,281.02,223.24
2016,3,7,10,15,21.0,229.5,7.0,20.0,243.5,237.63,187.67
2016,3,7,10,30,10.0,217.0,6.9,20.0,225.0,212.61,166.88
2016,3,7,10,45,8.0,207.0,6.8,20.5,213.0,199.6,155.81
2016,3,7,11,0,6.0,197.0,6.7,21.0,201.0,187.03,145.19
2016,3,7,11,15,9.0,219.0,6.6,21.0,225.5,210.93,163.98
2016,3,7,11,30,12.0,241.0,6.5,21.0,250.0,234.71,182.55
2016,3,7,11,45,22.0,286.0,6.4,21.0,303.5,287.94,224.24
2016,3,7,12,0,32.0,331.0,6.3,21.0,357.0,357.97,278.31
2016,3,7,12,15,21.0,279.0,6.25,21.0,296.5,277.36,215.44
2016,3,7,12,30,10.0,227.0,6.2,21.0,236.0,216.06,167.21
2016,3,7,12,45,29.0,295.5,6.2,21.5,319.5,309.68,240.36
2016,3,7,13,0,48.0,364.0,6.2,22.0,403.0,392.0,303.17
2016,3,7,13,15,39.0,344.0,6.2,22.0,375.5,359.86,278.29
2016,3,7,13,30,30.0,324.0,6.2,22.0,348.0,328.83,254.41
2016,3,7,13,45,42.0,335.5,6.2,22.0,368.5,345.35,267.6
2016,3,7,14,0,54.0,347.0,6.2,22.0,389.0,360.29,279.45
2016,3,7,14,15,27.0,205.5,6.3,22.0,226.5,205.71,159.33
2016,3,7,14,30,0.0,64.0,6.4,22.0,64.0,56.74,40.34
2016,3,7,14,45,0.0,73.5,6.5,22.0,73.5,65.17,47.28
2016,3,7,15,0,0.0,83.0,6.6,22.0,83.0,73.59,54.2
2016,3,7,15,15,0.0,47.0,6.5,21.5,47.0,41.58,28.39
2016,3,7,15,30,0.0,11.0,6.4,21.0,11.0,9.71,2.34
2016,3,7,15,45,0.0,31.0,6.3,21.0,31.0,27.37,16.95
2016,3,7,16,0,0.0,51.0,6.2,21.0,51.0,45.06,31.62
2016,3,7,16,15,111.5,116.0,5.95,20.5,164.0,124.91,93.37
2016,3,7,16,30,223.0,181.0,5.7,20.0,277.0,182.48,135.29
2016,3,7,16,45,179.0,165.5,5.5,20.0,236.0,147.08,109.05
2016,3,7,17,0,135.0,150.0,5.3,20.0,195.0,117.02,89.27
2016,3,7,17,15,108.0,124.0,5.2,19.5,156.0,93.19,75.87
2016,3,7,17,30,81.0,98.0,5.1,19.0,117.0,75.08,60.05
2016,3,7,17,45,59.5,71.5,5.0,19.0,83.0,57.46,44.2
2016,3,7,18,0,38.0,45.0,4.9,19.0,49.0,37.33,25.93
2016,3,7,18,15,19.0,22.5,4.9,18.5,24.5,19.42,6.23
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.44,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.88,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.75,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.63,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.51,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.39,0.0
2016,3,8,8,45,98.0,97.5,5.05,20.5,141.0,188.08,153.57
2016,3,8,9,0,196.0,190.0,5.2,21.0,277.0,387.08,314.06
2016,3,8,9,15,211.5,213.5,5.3,21.5,317.0,431.94,347.42
2016,3,8,9,30,227.0,237.0,5.4,22.0,357.0,476.76,380.54
2016,3,8,9,45,235.0,257.5,5.5,22.5,391.5,510.61,404.6
2016,3,8,10,0,243.0,278.0,5.6,23.0,426.0,543.73,427.84
2016,3,8,10,15,243.0,300.0,5.45,23.0,456.5,569.93,445.71
2016,3,8,10,30,243.0,322.0,5.3,23.0,487.0,594.82,462.45
2016,3,8,10,45,302.5,326.0,5.2,23.5,541.0,675.64,520.81
2016,3,8,11,0,362.0,330.0,5.1,24.0,595.0,737.26,564.05
2016,3,8,11,15,622.0,223.5,4.9,24.0,697.5,901.29,685.17
2016,3,8,11,30,882.0,117.0,4.7,24.0,800.0,1021.35,764.2
2016,3,8,11,45,511.0,262.0,4.55,24.5,660.0,812.2,613.66
2016,3,8,12,0,140.0,407.0,4.4,25.0,520.0,560.99,422.74
2016,3,8,12,15,260.5,391.0,4.15,24.5,603.5,668.2,504.29
2016,3,8,12,30,381.0,375.0,3.9,24.0,687.0,753.98,567.3
2016,3,8,12,45,625.5,255.5,3.7,24.0,766.5,858.23,644.77
2016,3,8,13,0,870.0,136.0,3.5,24.0,846.0,927.45,691.93
2016,3,8,13,15,867.5,135.0,3.3,24.0,836.5,892.9,667.0
2016,3,8,13,30,865.0,134.0,3.1,24.0,827.0,855.33,640.84
2016,3,8,13,45,859.0,133.5,2.95,24.0,808.5,812.71,611.5
2016,3,8,14,0,853.0,133.0,2.8,24.0,790.0,767.71,580.33
2016,3,8,14,15,844.5,131.5,2.7,24.0,764.0,717.89,544.09
2016,3,8,14,30,836.0,130.0,2.6,24.0,738.0,666.41,505.94
2016,3,8,14,45,804.5,137.0,2.55,24.5,700.0,607.94,460.94
2016,3,8,15,0,773.0,144.0,2.5,25.0,662.0,549.54,415.17
2016,3,8,15,15,756.0,140.0,2.45,25.0,621.5,490.05,368.46
2016,3,8,15,30,739.0,136.0,2.4,25.0,581.0,431.09,320.78
2016,3,8,15,45,715.0,132.0,2.4,25.0,534.5,370.45,270.75
2016,3,8,16,0,691.0,128.0,2.4,25.0,488.0,311.76,221.26
2016,3,8,16,15,659.0,121.5,2.2,24.5,437.0,251.37,170.82
2016,3,8,16,30,627.0,115.0,2.0,24.0,386.0,194.59,124.68
2016,3,8,16,45,584.0,107.0,1.85,23.5,333.0,139.38,84.61
2016,3,8,17,0,541.0,99.0,1.7,23.0,280.0,89.8,58.14
2016,3,8,17,15,477.0,88.5,1.6,22.0,226.5,64.89,50.72
2016,3,8,17,30,413.0,78.0,1.5,21.0,173.0,58.28,45.08
2016,3,8,17,45,322.5,62.0,1.45,20.5,124.0,47.13,35.11
2016,3,8,18,0,232.0,46.0,1.4,20.0,75.0,35.58,24.45
2016,3,8,18,15,116.0,23.0,1.55,19.5,37.5,17.99,6.0
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.0,4.1,18.0,1.0,0.0,0.0
2016,3,9,7,0,0.0,2.0,4.2,18.0,2.0,1.82,0.0
2016,3,9,7,15,0.0,8.5,4.2,18.0,8.5,7.46,0.0
2016,3,9,7,30,0.0,15.0,4.2,18.0,15.0,13.18,5.23
2016,3,9,7,45,0.0,24.5,4.25,18.0,24.5,21.56,12.49
2016,3,9,8,0,0.0,34.0,4.3,18.0,34.0,29.95,19.72
2016,3,9,8,15,0.0,44.0,4.3,18.0,44.0,38.8,27.24
2016,3,9,8,30,0.0,54.0,4.3,18.0,54.0,47.67,34.67
2016,3,9,8,45,0.0,57.5,4.35,18.5,57.5,50.78,37.09
2016,3,9,9,0,0.0,61.0,4.4,19.0,61.0,53.9,39.47
2016,3,9,9,15,0.0,51.5,4.35,19.0,51.5,45.49,32.34
2016,3,9,9,30,0.0,42.0,4.3,19.0,42.0,37.09,25.25
2016,3,9,9,45,0.0,37.5,4.25,19.5,37.5,33.13,21.82
2016,3,9,10,0,0.0,33.0,4.2,20.0,33.0,29.16,18.43
2016,3,9,10,15,0.0,39.5,4.0,20.0,39.5,34.94,23.12
2016,3,9,10,30,0.0,46.0,3.8,20.0,46.0,40.72,27.79
2016,3,9,10,45,0.0,47.0,3.65,20.5,47.0,41.63,28.4
2016,3,9,11,0,0.0,48.0,3.5,21.0,48.0,42.53,29.02
2016,3,9,11,15,0.0,80.5,3.55,21.0,80.5,71.47,52.35
2016,3,9,11,30,0.0,113.0,3.6,21.0,113.0,100.97,75.91
2016,3,9,11,45,0.0,126.5,3.65,21.0,127.0,113.38,85.69
2016,3,9,12,0,0.0,140.0,3.7,21.0,141.0,125.77,95.46
2016,3,9,12,15,14.0,234.5,3.85,21.0,246.5,227.65,175.94
2016,3,9,12,30,28.0,329.0,4.0,21.0,352.0,345.08,266.21
2016,3,9,12,45,23.0,310.0,4.15,21.0,329.0,305.74,235.83
2016,3,9,13,0,18.0,291.0,4.3,21.0,306.0,281.48,217.27
2016,3,9,13,15,10.0,220.0,4.3,21.0,228.5,206.98,159.48
2016,3,9,13,30,2.0,149.0,4.3,21.0,151.0,134.81,102.66
2016,3,9,13,45,2.5,155.0,4.3,21.0,157.0,140.35,107.22
2016,3,9,14,0,3.0,161.0,4.3,21.0,163.0,145.78,111.64
2016,3,9,14,15,1.5,127.0,4.2,21.0,128.0,113.96,86.4
2016,3,9,14,30,0.0,93.0,4.1,21.0,93.0,82.57,61.35
2016,3,9,14,45,1.5,134.0,4.1,21.0,135.0,119.72,91.35
2016,3,9,15,0,3.0,175.0,4.1,21.0,177.0,156.21,120.63
2016,3,9,15,15,1.5,164.0,3.95,20.5,165.0,145.23,112.29
2016,3,9,15,30,0.0,153.0,3.8,20.0,153.0,134.49,104.18
2016,3,9,15,45,0.0,98.5,3.65,20.0,98.5,87.14,66.08
2016,3,9,16,0,0.0,44.0,3.5,20.0,44.0,38.86,26.61
2016,3,9,16,15,0.0,40.0,3.3,19.5,40.0,35.3,23.84
2016,3,9,16,30,0.0,36.0,3.1,19.0,36.0,31.75,21.02
2016,3,9,16,45,0.0,31.0,2.9,19.0,31.0,27.31,17.38
2016,3,9,17,0,0.0,26.0,2.7,19.0,26.0,22.89,13.7
2016,3,9,17,15,0.0,21.0,2.6,18.5,21.0,18.47,10.7
2016,3,9,17,30,0.0,16.0,2.5,18.0,16.0,14.06,6.79
2016,3,9,17,45,0.0,11.5,2.4,17.5,11.5,10.09,3.21
2016,3,9,18,0,0.0,7.0,2.3,17.0,7.0,6.14,0.0
2016,3,9,18,15,0.0,3.5,2.55,17.0,3.5,3.07,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,3.5,4.25,12.0,3.5,0.0,0.0
2016,3,10,7,0,0.0,7.0,4.1,12.0,7.0,6.37,0.0
2016,3,10,7,15,0.0,23.5,4.05,12.5,23.5,20.72,10.58
2016,3,10,7,30,0.0,40.0,4.0,13.0,40.0,37.13,25.61
2016,3,10,7,45,0.0,61.0,4.0,13.5,61.0,58.53,44.3
2016,3,10,8,0,0.0,82.0,4.0,14.0,82.0,79.33,62.22
2016,3,10,8,15,3.0,103.0,4.05,14.0,104.0,101.99,81.6
2016,3,10,8,30,6.0,124.0,4.1,14.0,126.0,124.72,100.73
2016,3,10,8,45,3.0,76.0,4.2,14.5,77.0,69.67,53.81
2016,3,10,9,0,0.0,28.0,4.3,15.0,28.0,24.68,15.36
2016,3,10,9,15,0.0,45.0,4.45,15.0,45.0,39.73,28.03
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,54.83,40.61
2016,3,10,9,45,0.0,89.5,4.75,15.5,89.5,79.31,60.78
2016,3,10,10,0,0.0,117.0,4.9,16.0,117.0,105.07,81.72
2016,3,10,10,15,46.5,220.0,5.1,16.0,252.0,266.81,214.69
2016,3,10,10,30,93.0,323.0,5.3,16.0,387.0,427.91,342.31
2016,3,10,10,45,61.0,310.0,5.5,16.5,353.0,377.88,300.69
2016,3,10,11,0,29.0,297.0,5.7,17.0,319.0,328.43,259.93
2016,3,10,11,15,31.0,306.0,5.8,17.0,330.0,337.66,267.0
2016,3,10,11,30,33.0,315.0,5.9,17.0,341.0,346.69,273.84
2016,3,10,11,45,24.5,295.0,6.05,17.5,314.5,314.38,247.6
2016,3,10,12,0,16.0,275.0,6.2,18.0,288.0,269.47,211.53
2016,3,10,12,15,8.0,207.0,6.15,18.0,214.0,195.76,152.9
2016,3,10,12,30,0.0,139.0,6.1,18.0,140.0,124.64,95.69
2016,3,10,12,45,0.0,106.5,6.05,18.0,107.0,94.96,71.78
2016,3,10,13,0,0.0,74.0,6.0,18.0,74.0,65.76,48.12
2016,3,10,13,15,0.0,102.5,5.95,18.0,102.5,91.27,68.86
2016,3,10,13,30,0.0,131.0,5.9,18.0,131.0,116.89,89.6
2016,3,10,13,45,6.0,188.5,5.85,18.0,193.5,173.36,135.21
2016,3,10,14,0,12.0,246.0,5.8,18.0,256.0,229.12,179.79
2016,3,10,14,15,8.5,215.0,5.7,17.5,222.0,197.51,154.97
2016,3,10,14,30,5.0,184.0,5.6,17.0,188.0,166.65,130.64
2016,3,10,14,45,2.5,149.5,5.6,17.0,151.5,134.0,104.42
2016,3,10,15,0,0.0,115.0,5.6,17.0,115.0,101.92,78.47
2016,3,10,15,15,0.0,123.5,5.5,17.0,123.5,109.23,84.66
2016,3,10,15,30,0.0,132.0,5.4,17.0,132.0,116.37,90.74
2016,3,10,15,45,0.0,76.5,5.3,17.0,76.5,67.73,50.85
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,18.52,9.91
2016,3,10,16,15,0.0,28.5,4.95,16.5,28.5,25.13,15.58
2016,3,10,16,30,0.0,36.0,4.7,16.0,36.0,31.75,21.3
2016,3,10,16,45,0.0,31.0,4.45,16.0,31.0,27.31,17.62
2016,3,10,17,0,0.0,26.0,4.2,16.0,26.0,22.89,13.9
2016,3,10,17,15,0.0,21.0,4.05,15.5,21.0,18.47,10.87
2016,3,10,17,30,0.0,16.0,3.9,15.0,16.0,14.06,6.92
2016,3,10,17,45,0.0,11.5,3.75,15.0,11.5,10.09,3.29
2016,3,10,18,0,0.0,7.0,3.6,15.0,7.0,6.14,0.0
2016,3,10,18,15,0.0,3.5,3.6,15.0,3.5,3.07,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.63,0.0
2016,3,11,7,15,0.0,12.0,1.95,14.0,12.0,10.54,2.7
2016,3,11,7,30,0.0,21.0,1.9,14.0,21.0,18.47,9.92
2016,3,11,7,45,0.0,32.0,1.85,14.0,32.0,28.19,18.48
2016,3,11,8,0,0.0,43.0,1.8,14.0,43.0,37.92,26.97
2016,3,11,8,15,0.0,55.0,1.85,14.0,55.0,48.56,36.1
2016,3,11,8,30,0.0,67.0,1.9,14.0,67.0,59.22,45.11
2016,3,11,8,45,0.0,56.5,1.95,14.5,56.5,49.9,36.96
2016,3,11,9,0,0.0,46.0,2.0,15.0,46.0,40.6,28.89
2016,3,11,9,15,0.0,27.5,2.15,15.5,27.5,24.25,14.91
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,7.93,1.04
2016,3,11,9,45,0.0,73.0,2.5,16.5,73.0,64.63,48.38
2016,3,11,10,0,0.0,137.0,2.7,17.0,137.0,124.27,96.97
2016,3,11,10,15,0.0,144.0,2.85,17.0,144.0,130.65,101.82
2016,3,11,10,30,0.0,151.0,3.0,17.0,151.0,137.05,106.76
2016,3,11,10,45,0.0,89.0,3.2,17.5,89.0,78.99,59.32
2016,3,11,11,0,0.0,27.0,3.4,18.0,27.0,23.91,14.07
2016,3,11,11,15,1.5,93.5,3.4,18.0,95.0,84.61,63.74
2016,3,11,11,30,3.0,160.0,3.4,18.0,163.0,147.65,114.4
2016,3,11,11,45,1.5,95.5,3.4,18.5,97.0,86.49,64.88
2016,3,11,12,0,0.0,31.0,3.4,19.0,31.0,27.49,16.84
2016,3,11,12,15,0.0,72.5,3.3,19.0,72.5,64.42,46.87
2016,3,11,12,30,0.0,114.0,3.2,19.0,114.0,101.81,76.95
2016,3,11,12,45,84.5,268.5,3.1,19.5,338.5,345.03,269.76
2016,3,11,13,0,169.0,423.0,3.0,20.0,563.0,569.05,435.69
2016,3,11,13,15,87.5,304.5,2.9,20.0,377.0,372.07,287.45
2016,3,11,13,30,6.0,186.0,2.8,20.0,191.0,171.65,131.72
2016,3,11,13,45,178.5,273.5,2.7,20.0,413.5,407.31,318.05
2016,3,11,14,0,351.0,361.0,2.6,20.0,636.0,604.03,463.6
2016,3,11,14,15,190.0,327.5,2.6,20.0,476.0,434.73,335.71
2016,3,11,14,30,29.0,294.0,2.6,20.0,316.0,283.48,219.17
2016,3,11,14,45,203.5,293.5,2.6,20.0,433.0,384.62,299.34
2016,3,11,15,0,378.0,293.0,2.6,20.0,550.0,463.81,358.54
2016,3,11,15,15,209.0,273.0,2.55,19.5,414.0,338.66,262.75
2016,3,11,15,30,40.0,253.0,2.5,19.0,278.0,234.96,183.45
2016,3,11,15,45,130.0,245.0,2.45,19.0,316.0,254.03,197.33
2016,3,11,16,0,220.0,237.0,2.4,19.0,354.0,260.98,199.54
2016,3,11,16,15,159.5,213.0,2.15,18.5,293.5,210.0,160.14
2016,3,11,16,30,99.0,189.0,1.9,18.0,233.0,169.64,130.19
2016,3,11,16,45,90.0,165.5,1.65,18.0,201.5,140.91,107.9
2016,3,11,17,0,81.0,142.0,1.4,18.0,170.0,113.69,88.03
2016,3,11,17,15,70.0,117.0,1.2,17.5,138.5,92.24,75.47
2016,3,11,17,30,59.0,92.0,1.0,17.0,107.0,73.85,59.45
2016,3,11,17,45,39.0,68.5,0.85,16.5,77.0,55.96,43.5
2016,3,11,18,0,19.0,45.0,0.7,16.0,47.0,37.69,26.9
2016,3,11,18,15,9.5,25.0,0.7,16.0,26.0,21.53,10.21
2016,3,11,18,30,0.0,5.0,0.7,16.0,5.0,4.55,0.0
2016,3,11,18,45,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,1.15,11.5,5.5,5.0,0.0
2016,3,12,7,0,0.0,11.0,1.3,12.0,11.0,9.68,0.0
2016,3,12,7,15,14.0,32.5,1.35,12.5,35.0,44.22,30.14
2016,3,12,7,30,28.0,54.0,1.4,13.0,59.0,77.51,60.18
2016,3,12,7,45,48.5,78.5,1.45,14.0,90.0,119.41,96.63
2016,3,12,8,0,69.0,103.0,1.5,15.0,121.0,162.22,133.06
2016,3,12,8,15,83.0,126.5,1.65,15.5,153.0,200.09,164.58
2016,3,12,8,30,97.0,150.0,1.8,16.0,185.0,252.54,207.03
2016,3,12,8,45,54.5,156.5,2.0,16.5,177.0,210.03,170.48
2016,3,12,9,0,12.0,163.0,2.2,17.0,169.0,166.48,132.91
2016,3,12,9,15,68.0,206.0,2.25,17.5,243.5,277.3,223.24
2016,3,12,9,30,124.0,249.0,2.3,18.0,318.0,395.59,315.47
2016,3,12,9,45,140.5,273.0,2.4,18.5,356.5,438.93,346.94
2016,3,12,10,0,157.0,297.0,2.5,19.0,395.0,482.19,378.2
2016,3,12,10,15,86.0,269.5,2.4,19.0,324.0,360.7,283.19
2016,3,12,10,30,15.0,242.0,2.3,19.0,253.0,242.13,188.8
2016,3,12,10,45,112.5,306.0,2.25,19.5,390.5,442.51,344.59
2016,3,12,11,0,210.0,370.0,2.2,20.0,528.0,609.92,466.57
2016,3,12,11,15,566.0,238.5,2.15,20.0,682.5,855.45,646.46
2016,3,12,11,30,922.0,107.0,2.1,20.0,837.0,1052.18,774.4
2016,3,12,11,45,926.0,108.0,2.05,20.5,854.0,1047.46,766.26
2016,3,12,12,0,930.0,109.0,2.0,21.0,871.0,1038.7,758.05
2016,3,12,12,15,500.5,253.5,2.0,21.0,664.0,769.22,576.23
2016,3,12,12,30,71.0,398.0,2.0,21.0,457.0,455.46,343.81
2016,3,12,12,45,498.5,255.5,2.05,21.0,670.0,737.15,559.01
2016,3,12,13,0,926.0,113.0,2.1,21.0,883.0,945.71,701.66
2016,3,12,13,15,923.5,112.5,2.1,21.0,873.0,910.74,676.52
2016,3,12,13,30,921.0,112.0,2.1,21.0,863.0,872.59,651.72
2016,3,12,13,45,916.0,111.0,2.15,21.5,844.5,829.01,622.33
2016,3,12,14,0,911.0,110.0,2.2,22.0,826.0,782.84,590.95
2016,3,12,14,15,904.5,108.5,2.15,22.0,799.0,732.77,555.91
2016,3,12,14,30,898.0,107.0,2.1,22.0,772.0,680.68,517.59
2016,3,12,14,45,888.5,105.0,2.1,22.0,737.5,624.58,475.61
2016,3,12,15,0,879.0,103.0,2.1,22.0,703.0,567.26,431.4
2016,3,12,15,15,865.5,100.5,2.1,21.5,662.0,505.57,383.22
2016,3,12,15,30,852.0,98.0,2.1,21.0,621.0,443.95,333.23
2016,3,12,15,45,837.0,93.5,2.1,21.0,574.5,380.14,279.24
2016,3,12,16,0,822.0,89.0,2.1,21.0,528.0,316.98,224.43
2016,3,12,16,15,796.5,85.5,1.95,20.5,476.0,253.22,169.4
2016,3,12,16,30,771.0,82.0,1.8,20.0,424.0,191.99,118.14
2016,3,12,16,45,739.0,76.0,1.7,20.0,369.0,130.81,72.74
2016,3,12,17,0,707.0,70.0,1.6,20.0,314.0,73.61,43.37
2016,3,12,17,15,652.0,63.5,1.5,19.0,257.5,46.65,35.44
2016,3,12,17,30,597.0,57.0,1.4,18.0,201.0,43.12,32.44
2016,3,12,17,45,510.5,47.5,1.3,17.0,147.5,36.86,26.79
2016,3,12,18,0,424.0,38.0,1.2,16.0,94.0,30.39,20.66
2016,3,12,18,15,262.5,24.0,1.3,15.5,53.5,19.4,9.01
2016,3,12,18,30,101.0,10.0,1.4,15.0,13.0,9.1,0.0
2016,3,12,18,45,50.5,5.0,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.5,8.5,3.6,12.5,12.0,37.56,0.0
2016,3,13,7,0,141.0,17.0,3.8,13.0,24.0,103.89,0.0
2016,3,13,7,15,290.5,31.5,3.75,13.5,69.5,224.13,175.75
2016,3,13,7,30,440.0,46.0,3.7,14.0,115.0,344.64,283.78
2016,3,13,7,45,545.0,53.5,3.7,14.5,173.5,443.96,369.68
2016,3,13,8,0,650.0,61.0,3.7,15.0,232.0,552.2,459.0
2016,3,13,8,15,703.5,67.0,3.8,16.0,291.5,628.66,517.15
2016,3,13,8,30,757.0,73.0,3.9,17.0,351.0,703.37,571.19
2016,3,13,8,45,802.5,75.0,4.0,18.0,410.5,773.02,619.3
2016,3,13,9,0,848.0,77.0,4.1,19.0,470.0,843.01,666.02
2016,3,13,9,15,871.0,80.0,4.25,19.5,523.5,894.11,699.43
2016,3,13,9,30,894.0,83.0,4.4,20.0,577.0,934.08,724.56
2016,3,13,9,45,911.5,85.0,4.6,21.0,625.5,974.03,748.83
2016,3,13,10,0,929.0,87.0,4.8,22.0,674.0,1011.07,770.84
2016,3,13,10,15,940.0,89.0,4.95,22.5,715.0,1038.52,787.26
2016,3,13,10,30,951.0,91.0,5.1,23.0,756.0,1062.29,801.29
2016,3,13,10,45,958.0,93.0,5.25,23.5,789.0,1078.18,810.06
2016,3,13,11,0,965.0,95.0,5.4,24.0,822.0,1089.96,816.26
2016,3,13,11,15,970.0,96.0,5.5,24.0,847.5,1094.4,818.89
2016,3,13,11,30,975.0,97.0,5.6,24.0,873.0,1094.59,818.89
2016,3,13,11,45,977.5,98.0,5.75,24.5,889.5,1088.01,813.27
2016,3,13,12,0,980.0,99.0,5.9,25.0,906.0,1077.19,804.94
2016,3,13,12,15,980.0,99.5,5.95,25.0,913.0,1059.21,792.79
