Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,45,902.0,123.0,4.8,27.0,877.0,823.71,619.02
2016,3,23,14,0,899.0,121.0,4.7,27.0,858.0,778.0,587.42
2016,3,23,14,15,891.5,119.5,4.6,27.0,830.5,727.2,550.41
2016,3,23,14,30,884.0,118.0,4.5,27.0,803.0,674.56,510.87
2016,3,23,14,45,865.0,120.0,4.4,27.0,765.5,617.33,467.08
2016,3,23,15,0,846.0,122.0,4.3,27.0,728.0,558.5,421.08
2016,3,23,15,15,831.5,119.0,4.2,26.5,686.0,497.53,373.03
2016,3,23,15,30,817.0,116.0,4.1,26.0,644.0,436.66,323.48
2016,3,23,15,45,799.0,112.0,4.05,26.0,596.0,374.12,270.73
2016,3,23,16,0,781.0,108.0,4.0,26.0,548.0,312.71,217.94
2016,3,23,16,15,763.5,96.5,3.75,25.5,493.0,246.45,161.76
2016,3,23,16,30,746.0,85.0,3.5,25.0,438.0,181.93,108.91
2016,3,23,16,45,691.0,87.5,3.3,24.5,383.0,122.74,67.91
2016,3,23,17,0,636.0,90.0,3.1,24.0,328.0,74.53,48.2
2016,3,23,17,15,584.0,81.5,2.9,23.0,272.0,59.3,45.72
2016,3,23,17,30,532.0,73.0,2.7,22.0,216.0,54.88,42.09
2016,3,23,17,45,447.0,62.0,2.5,21.5,162.5,47.97,35.99
2016,3,23,18,0,362.0,51.0,2.3,21.0,109.0,40.79,29.38
2016,3,23,18,15,181.0,37.0,2.5,20.5,66.0,28.71,18.06
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,19.39,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,10.46,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.0,5.8,7.5,31.0,109.96,0.0
2016,3,24,7,0,356.0,28.0,6.0,8.0,62.0,238.56,188.31
2016,3,24,7,15,469.5,38.0,6.15,8.5,115.5,332.3,279.48
2016,3,24,7,30,583.0,48.0,6.3,9.0,169.0,438.25,374.98
2016,3,24,7,45,651.0,54.5,6.5,9.5,228.0,516.51,444.35
2016,3,24,8,0,719.0,61.0,6.7,10.0,287.0,604.2,517.61
2016,3,24,8,15,761.5,66.0,6.7,10.5,347.0,674.97,572.97
2016,3,24,8,30,804.0,71.0,6.7,11.0,407.0,746.9,627.4
2016,3,24,8,45,838.5,73.5,6.75,11.5,465.5,809.62,673.22
2016,3,24,9,0,873.0,76.0,6.8,12.0,524.0,863.57,711.27
2016,3,24,9,15,893.5,79.0,6.75,12.5,577.0,912.4,744.32
2016,3,24,9,30,914.0,82.0,6.7,13.0,630.0,958.99,775.13
2016,3,24,9,45,930.0,84.0,6.65,13.5,678.5,997.47,799.49
2016,3,24,10,0,946.0,86.0,6.6,14.0,727.0,1032.83,821.35
2016,3,24,10,15,957.0,87.5,6.55,14.0,768.0,1059.25,838.16
2016,3,24,10,30,968.0,89.0,6.5,14.0,809.0,1081.88,852.33
2016,3,24,10,45,974.5,91.0,6.5,14.5,842.0,1096.56,859.59
2016,3,24,11,0,981.0,93.0,6.5,15.0,875.0,1107.04,864.03
2016,3,24,11,15,986.5,94.0,6.4,15.5,900.5,1111.09,863.39
2016,3,24,11,30,992.0,95.0,6.3,16.0,926.0,1110.82,859.89
2016,3,24,11,45,993.5,96.5,6.25,16.5,942.0,1102.72,851.49
2016,3,24,12,0,995.0,98.0,6.2,17.0,958.0,1090.32,840.33
2016,3,24,12,15,996.5,98.5,6.1,17.0,965.5,1072.63,826.96
2016,3,24,12,30,998.0,99.0,6.0,17.0,973.0,1050.79,810.85
2016,3,24,12,45,998.0,98.5,5.95,17.5,971.0,1022.5,789.15
2016,3,24,13,0,998.0,98.0,5.9,18.0,969.0,990.37,764.93
2016,3,24,13,15,995.5,97.5,5.8,18.0,958.0,952.39,737.81
2016,3,24,13,30,993.0,97.0,5.7,18.0,947.0,911.04,708.3
2016,3,24,13,45,989.5,96.0,5.65,18.0,927.0,865.22,675.77
2016,3,24,14,0,986.0,95.0,5.6,18.0,907.0,816.49,640.95
2016,3,24,14,15,980.0,94.0,5.5,18.0,878.5,763.35,601.67
2016,3,24,14,30,974.0,93.0,5.4,18.0,850.0,707.95,558.17
2016,3,24,14,45,962.0,93.0,5.3,18.5,813.0,648.0,509.17
2016,3,24,15,0,950.0,93.0,5.2,19.0,776.0,586.92,458.24
2016,3,24,15,15,938.0,91.0,5.05,18.5,732.0,523.25,405.58
2016,3,24,15,30,926.0,89.0,4.9,18.0,688.0,459.09,350.8
2016,3,24,15,45,910.0,86.0,4.75,18.0,638.5,392.48,291.97
2016,3,24,16,0,894.0,83.0,4.6,18.0,589.0,326.46,232.64
2016,3,24,16,15,871.0,79.5,4.3,17.5,534.0,259.36,173.19
2016,3,24,16,30,848.0,76.0,4.0,17.0,479.0,189.2,113.89
2016,3,24,16,45,815.5,72.0,3.7,17.0,420.5,124.97,67.14
2016,3,24,17,0,783.0,68.0,3.4,17.0,362.0,64.72,40.12
2016,3,24,17,15,734.0,62.5,2.9,16.0,302.5,49.59,38.49
2016,3,24,17,30,685.0,57.0,2.4,15.0,243.0,46.47,35.89
2016,3,24,17,45,604.0,49.5,1.95,14.0,185.0,37.86,28.21
2016,3,24,18,0,523.0,42.0,1.5,13.0,127.0,33.1,23.7
2016,3,24,18,15,376.5,30.0,1.45,12.5,78.5,24.07,14.93
2016,3,24,18,30,230.0,18.0,1.4,12.0,30.0,14.7,0.0
2016,3,24,18,45,115.0,9.0,1.4,11.5,15.0,8.19,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,114.74,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,245.72,192.8
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,339.02,278.49
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,443.89,367.91
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,523.29,432.69
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,602.81,493.95
2016,3,25,8,15,746.5,72.0,1.5,12.0,350.5,671.67,545.36
2016,3,25,8,30,787.0,77.0,1.9,13.0,409.0,741.44,595.75
2016,3,25,8,45,812.0,82.0,2.3,14.0,464.5,798.71,635.6
2016,3,25,9,0,837.0,87.0,2.7,15.0,520.0,854.81,673.74
2016,3,25,9,15,857.0,90.5,2.7,15.5,572.0,902.97,703.79
2016,3,25,9,30,877.0,94.0,2.7,16.0,624.0,948.87,731.77
2016,3,25,9,45,888.0,98.0,2.7,16.5,669.5,974.48,745.44
2016,3,25,10,0,899.0,102.0,2.7,17.0,715.0,1006.17,763.38
2016,3,25,10,15,910.0,104.0,2.65,17.5,755.0,1032.1,776.76
2016,3,25,10,30,921.0,106.0,2.6,18.0,795.0,1054.42,787.73
2016,3,25,10,45,926.0,109.5,2.55,18.5,827.0,1068.54,793.35
2016,3,25,11,0,931.0,113.0,2.5,19.0,859.0,1078.59,796.49
2016,3,25,11,15,936.5,114.0,2.45,19.0,883.5,1082.3,797.2
2016,3,25,11,30,942.0,115.0,2.4,19.0,908.0,1081.89,795.48
2016,3,25,11,45,941.5,118.0,2.4,19.5,922.5,1073.42,787.88
2016,3,25,12,0,941.0,121.0,2.4,20.0,937.0,1060.87,777.91
2016,3,25,12,15,941.5,121.5,2.45,20.0,943.5,1042.75,766.58
2016,3,25,12,30,942.0,122.0,2.5,20.0,950.0,1020.76,752.84
2016,3,25,12,45,937.0,124.0,2.6,20.5,946.5,991.41,733.39
2016,3,25,13,0,932.0,126.0,2.7,21.0,943.0,958.68,711.69
2016,3,25,13,15,928.5,125.5,2.8,21.0,931.0,921.65,688.33
2016,3,25,13,30,925.0,125.0,2.9,21.0,919.0,881.57,662.65
2016,3,25,13,45,916.0,126.0,3.0,21.5,897.5,835.74,631.49
2016,3,25,14,0,907.0,127.0,3.1,22.0,876.0,787.64,598.47
2016,3,25,14,15,899.0,125.0,3.15,22.0,847.5,735.55,561.25
2016,3,25,14,30,891.0,123.0,3.2,22.0,819.0,681.66,521.45
2016,3,25,14,45,880.5,120.5,3.3,22.0,782.5,624.33,478.13
2016,3,25,15,0,870.0,118.0,3.4,22.0,746.0,565.54,432.28
2016,3,25,15,15,855.5,115.5,3.45,21.5,703.0,503.68,383.2
2016,3,25,15,30,841.0,113.0,3.5,21.0,660.0,441.87,332.34
2016,3,25,15,45,820.0,110.0,3.55,21.0,610.5,377.74,277.59
2016,3,25,16,0,799.0,107.0,3.6,21.0,561.0,315.07,222.99
2016,3,25,16,15,772.5,102.5,3.45,20.5,507.5,251.71,168.43
2016,3,25,16,30,746.0,98.0,3.3,20.0,454.0,186.31,114.49
2016,3,25,16,45,709.0,92.0,3.2,19.5,397.5,126.14,71.61
2016,3,25,17,0,672.0,86.0,3.1,19.0,341.0,70.66,46.39
2016,3,25,17,15,619.0,78.5,2.8,18.0,283.5,56.88,44.56
2016,3,25,17,30,566.0,71.0,2.5,17.0,226.0,53.14,41.46
2016,3,25,17,45,484.5,60.5,2.25,16.0,171.0,46.57,35.65
2016,3,25,18,0,403.0,50.0,2.0,15.0,116.0,39.75,29.32
2016,3,25,18,15,272.0,34.5,2.0,14.5,71.5,27.88,18.07
2016,3,25,18,30,141.0,19.0,2.0,14.0,27.0,14.96,0.0
2016,3,25,18,45,70.5,9.5,2.0,13.5,13.5,8.64,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,70.39,9.55
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,149.69,117.57
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,243.7,201.87
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,338.25,284.34
2016,3,26,7,45,193.5,100.5,3.0,12.0,144.0,258.75,217.57
2016,3,26,8,0,29.0,121.0,3.2,13.0,131.0,148.93,121.99
2016,3,26,8,15,325.0,119.5,3.2,13.5,256.5,409.31,343.16
2016,3,26,8,30,621.0,118.0,3.2,14.0,382.0,662.9,543.6
2016,3,26,8,45,572.0,141.5,3.25,15.0,410.0,666.26,540.68
2016,3,26,9,0,523.0,165.0,3.3,16.0,438.0,670.52,539.29
2016,3,26,9,15,345.0,224.0,3.15,16.5,411.5,575.9,460.78
2016,3,26,9,30,167.0,283.0,3.0,17.0,385.0,468.88,372.25
2016,3,26,9,45,322.5,269.5,2.95,18.0,484.5,619.96,487.72
2016,3,26,10,0,478.0,256.0,2.9,19.0,584.0,778.16,600.95
2016,3,26,10,15,652.0,201.0,2.8,19.5,675.5,902.75,687.0
2016,3,26,10,30,826.0,146.0,2.7,20.0,767.0,1015.13,758.04
2016,3,26,10,45,647.5,233.5,2.6,20.5,733.0,940.77,703.72
2016,3,26,11,0,469.0,321.0,2.5,21.0,699.0,846.36,632.29
2016,3,26,11,15,662.0,238.5,2.45,21.0,789.0,956.23,711.09
2016,3,26,11,30,855.0,156.0,2.4,21.0,879.0,1049.14,769.57
2016,3,26,11,45,856.0,158.5,2.4,21.5,893.5,1041.58,761.61
2016,3,26,12,0,857.0,161.0,2.4,22.0,908.0,1030.15,752.41
2016,3,26,12,15,858.5,161.5,2.45,22.0,914.5,1013.36,741.91
2016,3,26,12,30,860.0,162.0,2.5,22.0,921.0,992.87,729.1
2016,3,26,12,45,857.0,163.0,2.6,22.5,918.0,965.14,710.69
2016,3,26,13,0,854.0,164.0,2.7,23.0,915.0,934.16,690.13
2016,3,26,13,15,850.5,163.5,2.8,23.0,903.5,898.24,667.48
2016,3,26,13,30,847.0,163.0,2.9,23.0,892.0,859.51,642.7
2016,3,26,13,45,841.0,161.5,3.05,23.5,872.0,815.27,612.96
2016,3,26,14,0,835.0,160.0,3.2,24.0,852.0,768.84,580.17
2016,3,26,14,15,695.5,221.0,3.25,23.5,785.0,687.04,520.63
2016,3,26,14,30,556.0,282.0,3.3,23.0,718.0,610.87,464.33
2016,3,26,14,45,682.5,212.0,3.35,23.0,722.5,589.84,449.66
2016,3,26,15,0,809.0,142.0,3.4,23.0,727.0,554.05,421.96
2016,3,26,15,15,730.5,160.5,3.35,23.0,666.0,481.5,364.53
2016,3,26,15,30,652.0,179.0,3.3,23.0,605.0,417.77,313.16
2016,3,26,15,45,511.0,205.0,3.3,23.0,523.5,344.75,255.79
2016,3,26,16,0,370.0,231.0,3.3,23.0,442.0,290.13,213.96
2016,3,26,16,15,381.5,204.5,3.1,22.5,404.5,243.95,175.51
2016,3,26,16,30,393.0,178.0,2.9,22.0,367.0,193.13,134.03
2016,3,26,16,45,364.0,162.5,2.75,21.5,321.0,152.35,105.38
2016,3,26,17,0,335.0,147.0,2.6,21.0,275.0,111.83,83.55
2016,3,26,17,15,308.5,125.5,2.3,20.0,228.5,92.66,75.13
2016,3,26,17,30,282.0,104.0,2.0,19.0,182.0,78.31,63.02
2016,3,26,17,45,235.5,83.0,1.75,18.5,137.5,63.62,50.13
2016,3,26,18,0,189.0,62.0,1.5,18.0,93.0,48.4,36.45
2016,3,26,18,15,112.5,41.0,1.55,17.5,57.5,32.6,21.86
2016,3,26,18,30,36.0,20.0,1.6,17.0,22.0,16.92,0.93
2016,3,26,18,45,18.0,10.0,1.65,16.5,11.0,9.1,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,66.77,19.79
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,139.38,108.38
2016,3,27,7,15,224.5,66.0,4.75,14.0,107.5,219.55,180.36
2016,3,27,7,30,314.0,87.0,5.0,14.0,156.0,320.08,267.86
2016,3,27,7,45,157.5,99.0,5.25,14.5,133.5,220.41,184.39
2016,3,27,8,0,1.0,111.0,5.5,15.0,111.0,107.0,85.35
2016,3,27,8,15,4.5,129.5,5.7,15.0,131.5,126.92,102.09
2016,3,27,8,30,8.0,148.0,5.9,15.0,152.0,147.16,118.77
2016,3,27,8,45,23.5,179.5,6.15,15.5,192.0,191.86,155.67
2016,3,27,9,0,39.0,211.0,6.4,16.0,232.0,252.8,205.15
2016,3,27,9,15,19.5,181.0,6.4,16.0,191.5,186.76,149.97
2016,3,27,9,30,0.0,151.0,6.4,16.0,151.0,137.87,108.73
2016,3,27,9,45,16.5,215.0,6.45,16.0,227.0,216.7,173.31
2016,3,27,10,0,33.0,279.0,6.5,16.0,303.0,315.38,252.4
2016,3,27,10,15,114.0,325.0,6.35,16.5,411.0,462.96,369.81
2016,3,27,10,30,195.0,371.0,6.2,17.0,519.0,593.82,470.39
2016,3,27,10,45,526.5,260.0,6.1,17.5,681.0,840.9,662.58
2016,3,27,11,0,858.0,149.0,6.0,18.0,843.0,1055.21,815.11
2016,3,27,11,15,865.0,150.0,5.85,18.0,867.0,1059.87,815.07
2016,3,27,11,30,872.0,151.0,5.7,18.0,891.0,1060.56,813.59
2016,3,27,11,45,894.0,141.5,5.6,18.5,912.0,1049.39,802.83
2016,3,27,12,0,916.0,132.0,5.5,19.0,933.0,1046.54,798.13
2016,3,27,12,15,917.5,132.0,5.4,19.0,940.0,1029.03,784.95
2016,3,27,12,30,919.0,132.0,5.3,19.0,947.0,1007.72,769.37
2016,3,27,12,45,924.0,129.0,5.25,19.5,946.0,983.01,750.47
2016,3,27,13,0,929.0,126.0,5.2,20.0,945.0,954.55,729.12
2016,3,27,13,15,926.5,125.0,5.15,20.0,934.0,917.91,703.56
2016,3,27,13,30,924.0,124.0,5.1,20.0,923.0,878.17,675.8
2016,3,27,13,45,922.0,121.5,5.1,20.5,903.5,834.5,644.16
2016,3,27,14,0,920.0,119.0,5.1,21.0,884.0,788.07,610.45
2016,3,27,14,15,913.0,117.5,5.05,21.0,856.0,736.53,572.07
2016,3,27,14,30,906.0,116.0,5.0,21.0,828.0,683.07,530.91
2016,3,27,14,45,899.0,112.5,4.95,21.0,792.5,626.16,486.18
2016,3,27,15,0,892.0,109.0,4.9,21.0,757.0,567.83,439.12
2016,3,27,15,15,879.0,106.5,4.8,20.5,714.0,506.39,388.95
2016,3,27,15,30,866.0,104.0,4.7,20.0,671.0,442.12,334.99
2016,3,27,15,45,851.0,99.5,4.65,20.0,623.0,377.36,278.6
2016,3,27,16,0,836.0,95.0,4.6,20.0,575.0,313.31,221.78
2016,3,27,16,15,812.0,91.5,4.4,19.5,521.0,249.13,165.65
2016,3,27,16,30,788.0,88.0,4.2,19.0,467.0,187.34,114.05
2016,3,27,16,45,757.5,82.0,4.05,19.0,411.0,125.62,69.79
2016,3,27,17,0,727.0,76.0,3.9,19.0,355.0,67.73,44.3
2016,3,27,17,15,677.0,70.0,3.4,18.0,296.5,50.43,38.9
2016,3,27,17,30,627.0,64.0,2.9,17.0,238.0,47.53,36.53
2016,3,27,17,45,552.5,55.0,2.4,16.0,182.0,41.97,31.61
2016,3,27,18,0,478.0,46.0,1.9,15.0,126.0,36.2,26.26
2016,3,27,18,15,342.0,33.0,1.85,14.5,79.0,26.46,17.0
2016,3,27,18,30,206.0,20.0,1.8,14.0,32.0,16.31,1.92
2016,3,27,18,45,103.0,10.0,1.8,13.5,16.0,9.1,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,179.0,17.5,2.4,7.0,38.0,120.23,55.98
2016,3,28,7,0,358.0,35.0,2.7,8.0,76.0,248.48,201.05
2016,3,28,7,15,461.0,45.5,2.75,8.5,129.5,338.34,283.5
2016,3,28,7,30,564.0,56.0,2.8,9.0,183.0,438.73,370.99
2016,3,28,7,45,621.5,64.0,2.9,10.0,240.5,515.34,434.84
2016,3,28,8,0,679.0,72.0,3.0,11.0,298.0,595.89,498.5
2016,3,28,8,15,720.0,77.5,3.05,12.0,356.0,664.06,548.1
2016,3,28,8,30,761.0,83.0,3.1,13.0,414.0,729.61,593.82
2016,3,28,8,45,786.5,88.5,3.2,14.0,469.0,786.78,632.06
2016,3,28,9,0,812.0,94.0,3.3,15.0,524.0,842.83,668.49
2016,3,28,9,15,833.0,97.5,3.15,15.5,576.0,890.93,698.07
2016,3,28,9,30,854.0,101.0,3.0,16.0,628.0,936.88,725.4
2016,3,28,9,45,867.0,104.5,2.9,16.5,673.5,972.69,745.5
2016,3,28,10,0,880.0,108.0,2.8,17.0,719.0,995.08,756.25
2016,3,28,10,15,891.0,110.5,2.65,17.5,758.5,1020.96,768.87
2016,3,28,10,30,902.0,113.0,2.5,18.0,798.0,1043.28,778.86
2016,3,28,10,45,908.5,115.5,2.45,18.5,829.5,1057.29,784.46
2016,3,28,11,0,915.0,118.0,2.4,19.0,861.0,1067.36,787.65
2016,3,28,11,15,920.0,119.0,2.3,19.0,885.0,1070.26,787.24
2016,3,28,11,30,925.0,120.0,2.2,19.0,909.0,1069.11,784.42
2016,3,28,11,45,926.0,122.0,2.15,19.5,923.5,1060.92,776.43
2016,3,28,12,0,927.0,124.0,2.1,20.0,938.0,1048.72,766.13
2016,3,28,12,15,928.0,124.5,2.0,20.5,944.5,1031.07,751.91
2016,3,28,12,30,929.0,125.0,1.9,21.0,951.0,1009.59,735.46
2016,3,28,12,45,925.5,126.5,1.85,21.5,947.5,981.23,715.43
2016,3,28,13,0,922.0,128.0,1.8,22.0,944.0,949.47,693.38
2016,3,28,13,15,918.5,127.0,1.75,22.0,932.0,912.15,669.09
2016,3,28,13,30,915.0,126.0,1.7,22.0,920.0,871.83,642.8
2016,3,28,13,45,907.5,126.5,1.7,22.0,899.0,826.98,613.88
2016,3,28,14,0,900.0,127.0,1.7,22.0,878.0,779.81,583.11
2016,3,28,14,15,892.0,125.5,1.75,22.0,849.5,728.43,547.5
2016,3,28,14,30,884.0,124.0,1.8,22.0,821.0,675.28,509.41
2016,3,28,14,45,874.0,121.5,1.85,22.5,785.0,618.59,466.64
2016,3,28,15,0,864.0,119.0,1.9,23.0,749.0,560.26,421.39
2016,3,28,15,15,849.5,116.0,1.95,22.5,706.0,498.3,373.49
2016,3,28,15,30,835.0,113.0,2.0,22.0,663.0,436.45,323.74
2016,3,28,15,45,815.5,110.0,2.15,22.0,614.0,373.26,270.92
2016,3,28,16,0,796.0,107.0,2.3,22.0,565.0,311.38,217.85
2016,3,28,16,15,770.5,102.5,2.3,21.5,512.0,248.54,164.44
2016,3,28,16,30,745.0,98.0,2.3,21.0,459.0,183.49,111.47
2016,3,28,16,45,707.5,92.5,2.3,21.0,402.5,123.9,69.68
2016,3,28,17,0,670.0,87.0,2.3,21.0,346.0,69.05,45.92
2016,3,28,17,15,618.5,80.0,2.1,20.0,289.0,57.72,44.91
2016,3,28,17,30,567.0,73.0,1.9,19.0,232.0,54.45,42.28
2016,3,28,17,45,485.5,63.0,1.75,18.0,177.0,48.39,36.98
2016,3,28,18,0,404.0,53.0,1.6,17.0,122.0,42.12,31.21
2016,3,28,18,15,279.5,37.5,1.65,16.5,76.5,29.14,19.18
2016,3,28,18,30,155.0,22.0,1.7,16.0,31.0,17.31,3.33
2016,3,28,18,45,77.5,11.0,1.8,15.5,15.5,10.01,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,104.5,22.5,2.15,13.0,35.0,92.54,48.72
2016,3,29,7,0,209.0,45.0,2.5,14.0,70.0,184.94,146.29
2016,3,29,7,15,301.5,62.0,2.75,14.5,119.5,266.97,219.1
2016,3,29,7,30,394.0,79.0,3.0,15.0,169.0,358.98,298.02
2016,3,29,7,45,459.5,91.0,3.3,16.0,224.0,435.72,361.51
2016,3,29,8,0,525.0,103.0,3.6,17.0,279.0,517.9,426.81
2016,3,29,8,15,262.5,112.0,3.7,17.5,200.0,336.08,277.77
2016,3,29,8,30,0.0,121.0,3.8,18.0,121.0,111.61,87.33
2016,3,29,8,45,0.0,118.0,3.9,18.5,118.0,107.37,83.59
2016,3,29,9,0,0.0,115.0,4.0,19.0,115.0,103.72,80.14
2016,3,29,9,15,4.0,157.0,4.0,19.5,160.0,148.06,115.8
2016,3,29,9,30,8.0,199.0,4.0,20.0,205.0,193.14,151.32
2016,3,29,9,45,19.5,239.5,4.0,20.5,253.5,244.28,191.27
2016,3,29,10,0,31.0,280.0,4.0,21.0,302.0,313.68,244.48
2016,3,29,10,15,21.5,260.0,4.0,21.0,275.5,264.68,205.64
2016,3,29,10,30,12.0,240.0,4.0,21.0,249.0,234.26,181.35
2016,3,29,10,45,12.0,241.0,4.0,21.5,250.5,234.48,180.92
2016,3,29,11,0,12.0,242.0,4.0,22.0,252.0,234.76,188.03
2016,3,29,11,15,9.5,214.0,4.0,22.5,222.5,204.82,156.74
2016,3,29,11,30,7.0,186.0,4.0,23.0,193.0,175.54,133.54
2016,3,29,11,45,8.5,199.0,4.05,23.5,207.0,188.85,143.58
2016,3,29,12,0,10.0,212.0,4.1,24.0,221.0,202.01,153.39
2016,3,29,12,15,5.0,174.0,4.1,24.0,178.5,161.53,121.84
2016,3,29,12,30,0.0,136.0,4.1,24.0,136.0,121.82,90.75
2016,3,29,12,45,0.0,135.0,4.2,24.5,135.0,120.8,89.82
2016,3,29,13,0,0.0,134.0,4.3,25.0,134.0,119.78,88.86
2016,3,29,13,15,3.5,160.0,4.35,25.0,163.5,146.05,109.47
2016,3,29,13,30,7.0,186.0,4.4,25.0,193.0,171.91,129.65
2016,3,29,13,45,6.5,182.0,4.45,25.0,188.0,167.3,126.13
2016,3,29,14,0,6.0,178.0,4.5,25.0,183.0,162.73,122.7
2016,3,29,14,15,3.0,156.0,4.55,25.0,158.5,140.57,105.54
2016,3,29,14,30,0.0,134.0,4.6,25.0,134.0,118.87,88.68
2016,3,29,14,45,0.0,115.0,4.65,25.0,115.0,102.0,75.58
2016,3,29,15,0,0.0,96.0,4.7,25.0,96.0,85.22,62.47
2016,3,29,15,15,0.0,90.5,4.7,25.0,90.5,80.3,58.73
2016,3,29,15,30,0.0,85.0,4.7,25.0,85.0,75.37,54.95
2016,3,29,15,45,0.0,122.0,4.7,25.0,122.0,107.41,80.69
2016,3,29,16,0,0.0,159.0,4.7,25.0,159.0,137.88,105.15
2016,3,29,16,15,3.0,160.0,4.5,24.5,161.5,138.15,105.77
2016,3,29,16,30,6.0,161.0,4.3,24.0,164.0,137.46,105.65
2016,3,29,16,45,3.0,142.5,4.15,24.0,144.0,120.53,92.56
2016,3,29,17,0,0.0,124.0,4.0,24.0,124.0,104.13,79.73
2016,3,29,17,15,0.0,103.5,3.75,23.0,103.5,87.49,69.86
2016,3,29,17,30,0.0,83.0,3.5,22.0,83.0,70.84,55.87
2016,3,29,17,45,0.0,63.5,3.25,21.5,63.5,54.76,41.93
2016,3,29,18,0,0.0,44.0,3.0,21.0,44.0,38.5,27.56
2016,3,29,18,15,0.0,27.5,3.15,20.5,27.5,24.24,14.74
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,9.67,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,5.0,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,8.0,3.9,19.0,8.0,7.02,0.0
2016,3,30,7,0,0.0,16.0,3.9,19.0,16.0,14.06,5.81
2016,3,30,7,15,0.0,27.5,4.0,19.0,27.5,24.21,14.57
2016,3,30,7,30,0.0,39.0,4.1,19.0,39.0,34.38,23.32
2016,3,30,7,45,0.0,51.5,4.25,19.0,51.5,45.46,32.71
2016,3,30,8,0,0.0,64.0,4.4,19.0,64.0,56.55,41.98
2016,3,30,8,15,0.0,67.0,4.45,19.0,67.0,59.22,44.08
2016,3,30,8,30,0.0,70.0,4.5,19.0,70.0,61.89,46.14
2016,3,30,8,45,0.0,65.0,4.55,19.5,65.0,57.47,42.19
2016,3,30,9,0,0.0,60.0,4.6,20.0,60.0,53.05,38.3
2016,3,30,9,15,0.0,66.0,4.75,20.0,66.0,58.41,42.55
2016,3,30,9,30,0.0,72.0,4.9,20.0,72.0,63.77,46.79
2016,3,30,9,45,0.0,91.5,5.05,20.5,91.5,81.16,60.68
2016,3,30,10,0,0.0,111.0,5.2,21.0,111.0,99.13,74.87
2016,3,30,10,15,5.0,168.5,5.3,21.0,172.5,158.17,122.09
2016,3,30,10,30,10.0,226.0,5.4,21.0,234.0,218.37,169.49
2016,3,30,10,45,9.5,219.0,5.55,21.5,227.0,210.48,162.64
2016,3,30,11,0,9.0,212.0,5.7,22.0,220.0,202.78,156.1
2016,3,30,11,15,12.0,243.0,5.8,22.0,253.5,234.97,181.12
2016,3,30,11,30,15.0,274.0,5.9,22.0,287.0,267.0,205.81
2016,3,30,11,45,14.5,271.0,6.0,22.5,284.0,262.72,201.92
2016,3,30,12,0,14.0,268.0,6.1,23.0,281.0,258.46,198.14
2016,3,30,12,15,17.0,293.5,6.05,23.5,309.0,284.41,217.62
2016,3,30,12,30,20.0,319.0,6.0,24.0,337.0,309.92,236.56
2016,3,30,12,45,59.5,383.5,6.0,24.5,436.5,417.29,318.03
2016,3,30,13,0,99.0,448.0,6.0,25.0,536.0,509.62,386.3
2016,3,30,13,15,118.0,447.5,5.9,25.0,551.5,526.05,398.45
2016,3,30,13,30,137.0,447.0,5.8,25.0,567.0,530.69,402.16
2016,3,30,13,45,128.0,434.5,5.7,25.5,545.0,500.75,379.15
2016,3,30,14,0,119.0,422.0,5.6,26.0,523.0,471.45,356.73
2016,3,30,14,15,158.0,409.0,5.45,26.0,538.0,475.01,360.07
2016,3,30,14,30,197.0,396.0,5.3,26.0,553.0,474.53,359.99
2016,3,30,14,45,239.5,371.0,5.2,26.0,553.0,461.75,350.61
2016,3,30,15,0,282.0,346.0,5.1,26.0,553.0,444.57,337.33
2016,3,30,15,15,215.0,331.0,5.0,26.0,483.5,379.65,287.83
2016,3,30,15,30,148.0,316.0,4.9,26.0,414.0,322.52,244.44
2016,3,30,15,45,262.0,275.0,4.8,26.0,433.5,313.05,234.45
2016,3,30,16,0,376.0,234.0,4.7,26.0,453.0,291.52,212.84
2016,3,30,16,15,474.0,185.5,4.45,25.5,435.0,243.82,170.08
2016,3,30,16,30,572.0,137.0,4.2,25.0,417.0,187.2,120.34
2016,3,30,16,45,628.0,109.5,4.0,24.5,382.5,128.92,76.03
2016,3,30,17,0,684.0,82.0,3.8,24.0,348.0,64.01,41.95
2016,3,30,17,15,635.5,75.0,3.4,23.0,291.5,53.73,40.91
2016,3,30,17,30,587.0,68.0,3.0,22.0,235.0,50.26,38.12
2016,3,30,17,45,517.0,58.5,2.6,21.5,181.0,44.47,33.06
2016,3,30,18,0,447.0,49.0,2.2,21.0,127.0,38.45,27.56
2016,3,30,18,15,322.5,36.0,2.25,20.5,81.0,28.87,18.68
2016,3,30,18,30,198.0,23.0,2.3,20.0,35.0,18.87,5.66
2016,3,30,18,45,99.0,11.5,2.35,19.5,17.5,10.46,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,176.0,20.0,3.25,14.5,42.0,126.32,81.27
2016,3,31,7,0,352.0,40.0,3.6,15.0,84.0,251.68,201.18
2016,3,31,7,15,450.0,50.5,3.7,15.5,137.5,339.11,278.78
2016,3,31,7,30,548.0,61.0,3.8,16.0,191.0,436.23,361.52
2016,3,31,7,45,618.5,66.5,3.95,17.0,250.0,517.74,427.96
2016,3,31,8,0,689.0,72.0,4.1,18.0,309.0,604.27,494.97
2016,3,31,8,15,729.5,77.0,4.3,18.5,367.5,668.13,541.75
2016,3,31,8,30,770.0,82.0,4.5,19.0,426.0,737.01,591.3
2016,3,31,8,45,807.0,83.5,4.7,20.0,484.5,799.15,633.45
2016,3,31,9,0,844.0,85.0,4.9,21.0,543.0,860.91,674.37
2016,3,31,9,15,864.5,88.0,4.8,21.5,595.0,899.95,697.68
2016,3,31,9,30,885.0,91.0,4.7,22.0,647.0,945.15,724.97
2016,3,31,9,45,903.0,92.0,4.6,22.5,695.0,983.05,746.62
2016,3,31,10,0,921.0,93.0,4.5,23.0,743.0,1018.02,765.96
2016,3,31,10,15,931.5,95.0,4.45,23.5,783.0,1043.46,779.37
2016,3,31,10,30,942.0,97.0,4.4,24.0,823.0,1065.16,790.33
2016,3,31,10,45,949.5,98.5,4.35,24.5,855.5,1079.36,796.38
2016,3,31,11,0,957.0,100.0,4.3,25.0,888.0,1089.49,799.89
2016,3,31,11,15,962.5,101.0,4.2,25.0,912.0,1092.86,800.39
2016,3,31,11,30,968.0,102.0,4.1,25.0,936.0,1092.0,798.33
2016,3,31,11,45,970.0,103.0,4.1,25.5,951.5,1083.4,790.57
2016,3,31,12,0,972.0,104.0,4.1,26.0,967.0,1070.61,780.33
2016,3,31,12,15,973.0,104.5,4.05,26.0,973.5,1052.22,767.83
2016,3,31,12,30,974.0,105.0,4.0,26.0,980.0,1029.84,752.86
2016,3,31,12,45,973.5,104.5,4.0,26.5,977.0,1001.19,732.76
2016,3,31,13,0,973.0,104.0,4.0,27.0,974.0,968.86,710.34
2016,3,31,13,15,970.5,103.5,3.9,27.0,962.5,931.3,685.3
2016,3,31,13,30,968.0,103.0,3.8,27.0,951.0,890.49,658.07
2016,3,31,13,45,964.5,102.0,3.75,27.0,930.5,845.36,628.05
2016,3,31,14,0,961.0,101.0,3.7,27.0,910.0,797.44,595.93
2016,3,31,14,15,955.0,99.5,3.65,26.5,881.5,744.77,560.09
2016,3,31,14,30,949.0,98.0,3.6,26.0,853.0,689.99,520.61
2016,3,31,14,45,937.5,98.0,3.55,26.0,816.0,631.49,476.21
2016,3,31,15,0,926.0,98.0,3.5,26.0,779.0,571.92,429.7
2016,3,31,15,15,914.0,95.5,3.4,26.0,736.0,509.17,379.31
2016,3,31,15,30,902.0,93.0,3.3,26.0,693.0,446.02,327.07
2016,3,31,15,45,886.5,90.0,3.2,26.0,644.0,381.15,272.13
2016,3,31,16,0,871.0,87.0,3.1,26.0,595.0,316.86,216.68
2016,3,31,16,15,848.5,83.5,2.9,25.5,540.5,246.49,157.32
2016,3,31,16,30,826.0,80.0,2.7,25.0,486.0,182.8,105.76
2016,3,31,16,45,794.0,76.0,2.55,24.5,428.5,120.39,63.13
2016,3,31,17,0,762.0,72.0,2.4,24.0,371.0,61.93,47.57
2016,3,31,17,15,714.0,66.5,2.25,22.5,311.5,52.24,39.71
2016,3,31,17,30,666.0,61.0,2.1,21.0,252.0,45.04,33.75
2016,3,31,17,45,587.0,54.0,1.95,20.0,194.5,40.95,30.22
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,36.8,26.41
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,27.99,18.17
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,18.84,6.39
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,10.46,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,2.0,3.95,12.0,2.0,1.75,0.0
2016,4,1,7,0,0.0,4.0,4.0,12.0,4.0,3.5,0.0
2016,4,1,7,15,0.0,6.5,4.2,12.5,6.5,5.7,0.0
2016,4,1,7,30,0.0,9.0,4.4,13.0,9.0,7.9,1.16
2016,4,1,7,45,0.0,11.5,4.6,13.5,11.5,10.1,3.07
2016,4,1,8,0,0.0,14.0,4.8,14.0,14.0,12.31,4.94
2016,4,1,8,15,0.0,72.0,5.05,14.0,72.0,63.67,48.77
2016,4,1,8,30,0.0,130.0,5.3,14.0,130.0,120.42,96.37
2016,4,1,8,45,0.0,123.5,5.55,14.5,123.5,112.56,89.23
2016,4,1,9,0,0.0,117.0,5.8,15.0,117.0,105.5,82.88
2016,4,1,9,15,0.0,128.5,5.75,15.0,128.5,116.17,91.42
2016,4,1,9,30,0.0,140.0,5.7,15.0,140.0,126.84,99.91
2016,4,1,9,45,0.0,100.0,5.7,15.5,100.0,88.93,68.26
2016,4,1,10,0,0.0,60.0,5.7,16.0,60.0,53.17,38.5
2016,4,1,10,15,0.0,41.0,5.6,16.0,41.0,36.32,24.49
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,19.49,10.51
2016,4,1,10,45,0.0,23.0,5.45,16.0,23.0,20.39,11.23
2016,4,1,11,0,0.0,24.0,5.4,16.0,24.0,21.28,11.95
2016,4,1,11,15,11.0,174.0,5.4,16.0,184.0,168.54,132.35
2016,4,1,11,30,22.0,324.0,5.4,16.0,344.0,322.16,253.94
2016,4,1,11,45,16.0,268.5,5.45,16.5,283.0,261.63,205.46
2016,4,1,12,0,10.0,213.0,5.5,17.0,222.0,202.8,158.44
2016,4,1,12,15,5.5,178.0,5.55,17.0,183.0,165.62,128.69
2016,4,1,12,30,1.0,143.0,5.6,17.0,144.0,129.11,99.28
2016,4,1,12,45,8.5,216.5,5.65,17.5,224.5,202.78,158.12
2016,4,1,13,0,16.0,290.0,5.7,18.0,305.0,276.02,215.49
2016,4,1,13,15,106.0,370.0,5.7,17.5,464.0,441.57,346.59
2016,4,1,13,30,196.0,450.0,5.7,17.0,623.0,579.89,453.35
2016,4,1,13,45,113.0,396.0,5.75,17.0,495.5,453.07,355.29
2016,4,1,14,0,30.0,342.0,5.8,17.0,368.0,329.79,258.68
2016,4,1,14,15,425.5,251.0,5.8,16.5,591.5,523.13,417.41
2016,4,1,14,30,821.0,160.0,5.8,16.0,815.0,665.36,529.42
2016,4,1,14,45,456.0,255.0,5.8,16.0,616.0,489.38,388.78
2016,4,1,15,0,91.0,350.0,5.8,16.0,417.0,347.78,275.07
2016,4,1,15,15,54.0,294.0,5.8,15.5,333.0,276.03,219.14
2016,4,1,15,30,17.0,238.0,5.8,15.0,249.0,212.19,168.84
2016,4,1,15,45,150.5,246.5,5.8,15.0,335.0,255.22,201.27
2016,4,1,16,0,284.0,255.0,5.8,15.0,421.0,280.59,216.62
2016,4,1,16,15,166.5,228.5,5.7,14.5,323.5,216.45,167.71
2016,4,1,16,30,49.0,202.0,5.6,14.0,226.0,168.89,134.0
2016,4,1,16,45,293.5,165.0,5.55,14.0,283.0,145.57,106.22
2016,4,1,17,0,538.0,128.0,5.5,14.0,340.0,94.1,78.04
2016,4,1,17,15,484.5,116.0,5.15,13.5,284.5,82.71,68.34
2016,4,1,17,30,431.0,104.0,4.8,13.0,229.0,75.77,62.35
2016,4,1,17,45,377.0,85.5,4.5,12.5,177.0,63.62,51.47
2016,4,1,18,0,323.0,67.0,4.2,12.0,125.0,50.9,39.75
2016,4,1,18,15,216.5,47.0,3.95,11.5,80.0,36.29,26.03
2016,4,1,18,30,110.0,27.0,3.7,11.0,35.0,21.83,9.33
2016,4,1,18,45,55.0,13.5,3.45,10.5,17.5,12.28,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,124.0,11.0,3.8,6.0,14.0,58.54,0.0
2016,4,2,6,45,292.5,24.0,3.9,6.5,57.0,187.04,136.92
2016,4,2,7,0,461.0,37.0,4.0,7.0,100.0,304.15,252.04
2016,4,2,7,15,551.5,45.5,3.95,8.0,156.0,390.74,330.62
2016,4,2,7,30,642.0,54.0,3.9,9.0,212.0,482.16,409.69
2016,4,2,7,45,697.5,60.0,3.9,10.0,272.0,559.39,473.38
2016,4,2,8,0,753.0,66.0,3.9,11.0,332.0,639.89,535.24
2016,4,2,8,15,789.0,70.5,3.8,12.0,391.0,706.43,582.56
2016,4,2,8,30,825.0,75.0,3.7,13.0,450.0,773.39,628.29
2016,4,2,8,45,850.5,78.5,3.6,14.0,506.5,830.22,664.83
2016,4,2,9,0,876.0,82.0,3.5,15.0,563.0,877.5,693.33
2016,4,2,9,15,894.0,84.5,3.35,15.5,615.5,922.92,720.77
2016,4,2,9,30,912.0,87.0,3.2,16.0,668.0,965.91,745.83
2016,4,2,9,45,925.5,89.5,3.1,17.0,714.5,1001.81,764.44
2016,4,2,10,0,939.0,92.0,3.0,18.0,761.0,1034.44,780.5
2016,4,2,10,15,948.5,93.5,3.05,18.0,800.5,1058.43,795.0
2016,4,2,10,30,958.0,95.0,3.1,18.0,840.0,1078.6,807.13
2016,4,2,10,45,965.0,96.5,3.15,18.5,872.5,1092.27,813.58
2016,4,2,11,0,972.0,98.0,3.2,19.0,905.0,1101.78,817.49
2016,4,2,11,15,976.5,99.0,3.25,19.0,929.0,1103.98,818.36
2016,4,2,11,30,981.0,100.0,3.3,19.0,953.0,1101.9,816.67
2016,4,2,11,45,983.0,101.0,3.35,19.5,967.5,1093.03,809.18
2016,4,2,12,0,985.0,102.0,3.4,20.0,982.0,1079.94,799.14
2016,4,2,12,15,986.0,102.0,3.4,20.0,988.5,1060.69,786.32
2016,4,2,12,30,987.0,102.0,3.4,20.0,995.0,1037.42,770.97
2016,4,2,12,45,985.5,102.5,3.45,20.5,992.0,1008.43,750.85
2016,4,2,13,0,984.0,103.0,3.5,21.0,989.0,975.76,728.33
2016,4,2,13,15,981.5,102.5,3.5,21.0,977.0,937.75,703.23
2016,4,2,13,30,979.0,102.0,3.5,21.0,965.0,896.46,675.8
2016,4,2,13,45,974.5,101.5,3.5,21.0,944.0,850.54,644.98
2016,4,2,14,0,970.0,101.0,3.5,21.0,923.0,801.88,611.98
2016,4,2,14,15,963.5,99.5,3.45,21.0,893.5,748.42,573.67
2016,4,2,14,30,957.0,98.0,3.4,21.0,864.0,692.88,531.86
2016,4,2,14,45,942.0,99.0,3.4,21.0,826.0,632.84,485.7
2016,4,2,15,0,927.0,100.0,3.4,21.0,788.0,572.09,437.6
2016,4,2,15,15,914.5,98.0,3.35,21.0,744.0,509.49,386.49
2016,4,2,15,30,902.0,96.0,3.3,21.0,700.0,446.54,333.48
2016,4,2,15,45,886.5,92.5,3.25,21.0,650.5,381.28,277.26
