Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.82,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.5,0.0
2016,4,13,6,45,0.0,9.5,2.9,14.5,9.5,8.34,1.28
2016,4,13,7,0,0.0,15.0,3.0,15.0,15.0,13.18,5.54
2016,4,13,7,15,0.0,22.0,3.0,15.0,22.0,19.35,10.93
2016,4,13,7,30,0.0,29.0,3.0,15.0,29.0,25.53,16.27
2016,4,13,7,45,0.0,33.5,3.0,15.5,33.5,29.51,19.61
2016,4,13,8,0,0.0,38.0,3.0,16.0,38.0,33.5,22.88
2016,4,13,8,15,0.0,54.5,2.95,16.5,54.5,48.13,35.06
2016,4,13,8,30,0.0,71.0,2.9,17.0,71.0,62.8,47.08
2016,4,13,8,45,2.0,124.5,2.85,17.5,126.0,114.33,89.34
2016,4,13,9,0,4.0,178.0,2.8,18.0,181.0,168.21,132.46
2016,4,13,9,15,2.0,156.5,2.75,18.0,158.0,144.4,112.71
2016,4,13,9,30,0.0,135.0,2.7,18.0,135.0,121.61,93.96
2016,4,13,9,45,8.0,195.5,2.65,18.5,201.5,186.95,146.07
2016,4,13,10,0,16.0,256.0,2.6,19.0,268.0,253.56,197.72
2016,4,13,10,15,12.0,229.5,2.6,19.0,239.0,222.9,173.15
2016,4,13,10,30,8.0,203.0,2.6,19.0,210.0,193.04,149.43
2016,4,13,10,45,16.5,267.0,2.6,19.5,281.0,262.51,203.18
2016,4,13,11,0,25.0,331.0,2.6,20.0,352.0,348.47,267.79
2016,4,13,11,15,36.0,367.5,2.6,20.5,399.5,394.83,301.54
2016,4,13,11,30,47.0,404.0,2.6,21.0,447.0,440.36,334.26
2016,4,13,11,45,30.5,335.0,2.6,21.5,363.0,351.21,267.09
2016,4,13,12,0,14.0,266.0,2.6,22.0,279.0,255.34,194.26
2016,4,13,12,15,7.0,187.5,2.65,22.0,194.0,175.48,133.08
2016,4,13,12,30,0.0,109.0,2.7,22.0,109.0,97.42,71.98
2016,4,13,12,45,3.5,145.5,2.75,22.5,149.0,133.39,100.28
2016,4,13,13,0,7.0,182.0,2.8,23.0,189.0,169.05,127.85
2016,4,13,13,15,6.5,175.0,2.8,23.0,181.0,161.78,122.19
2016,4,13,13,30,6.0,168.0,2.8,23.0,173.0,154.58,116.66
2016,4,13,13,45,90.0,306.0,2.8,23.0,384.5,348.48,266.54
2016,4,13,14,0,174.0,444.0,2.8,23.0,596.0,520.89,392.99
2016,4,13,14,15,119.5,413.0,2.75,23.0,516.0,443.91,335.34
2016,4,13,14,30,65.0,382.0,2.7,23.0,436.0,372.27,282.2
2016,4,13,14,45,41.0,324.5,2.65,23.0,358.5,303.59,231.11
2016,4,13,15,0,17.0,267.0,2.6,23.0,281.0,240.6,183.59
2016,4,13,15,15,429.5,189.0,2.5,23.0,487.0,351.27,266.67
2016,4,13,15,30,842.0,111.0,2.4,23.0,693.0,420.99,309.96
2016,4,13,15,45,563.5,189.0,2.35,23.0,567.0,334.72,243.96
2016,4,13,16,0,285.0,267.0,2.3,23.0,441.0,282.91,208.73
2016,4,13,16,15,526.5,180.5,2.2,22.5,466.5,240.78,165.66
2016,4,13,16,30,768.0,94.0,2.1,22.0,492.0,175.21,103.13
2016,4,13,16,45,737.5,89.0,2.05,22.0,436.0,116.74,64.66
2016,4,13,17,0,707.0,84.0,2.0,22.0,380.0,57.39,43.98
2016,4,13,17,15,662.0,78.0,1.8,21.5,323.0,54.91,42.14
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,52.31,40.07
2016,4,13,17,45,549.5,63.5,1.4,20.5,210.5,47.47,35.92
2016,4,13,18,0,482.0,55.0,1.2,20.0,155.0,42.44,31.39
2016,4,13,18,15,374.5,43.0,1.15,19.0,106.0,33.99,23.71
2016,4,13,18,30,267.0,31.0,1.1,18.0,57.0,25.19,15.01
2016,4,13,18,45,133.5,15.5,1.1,17.5,28.5,12.59,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,13.0,2.3,12.5,21.5,51.05,0.0
2016,4,14,6,30,227.0,26.0,2.5,13.0,43.0,144.43,96.9
2016,4,14,6,45,349.5,38.5,2.75,13.5,90.5,230.45,183.44
2016,4,14,7,0,472.0,51.0,3.0,14.0,138.0,328.85,269.78
2016,4,14,7,15,545.0,59.0,3.0,14.5,194.0,406.44,336.77
2016,4,14,7,30,618.0,67.0,3.0,15.0,250.0,490.43,406.09
2016,4,14,7,45,309.0,91.5,3.0,15.5,183.0,334.24,277.81
2016,4,14,8,0,0.0,116.0,3.0,16.0,116.0,107.21,84.52
2016,4,14,8,15,2.5,139.0,3.0,16.5,140.0,131.18,104.23
2016,4,14,8,30,5.0,162.0,3.0,17.0,164.0,155.3,123.42
2016,4,14,8,45,4.0,168.0,3.05,18.0,170.5,159.15,125.54
2016,4,14,9,0,3.0,174.0,3.1,19.0,177.0,163.19,127.82
2016,4,14,9,15,25.5,231.0,3.05,19.5,249.0,240.09,188.98
2016,4,14,9,30,48.0,288.0,3.0,20.0,321.0,336.35,263.12
2016,4,14,9,45,36.5,287.5,2.95,20.5,313.5,322.94,250.9
2016,4,14,10,0,25.0,287.0,2.9,21.0,306.0,293.21,226.72
2016,4,14,10,15,57.5,340.0,2.85,21.5,386.5,396.63,305.0
2016,4,14,10,30,90.0,393.0,2.8,22.0,467.0,484.1,368.66
2016,4,14,10,45,216.5,399.5,2.8,22.5,585.0,632.73,477.63
2016,4,14,11,0,343.0,406.0,2.8,23.0,703.0,780.29,580.66
2016,4,14,11,15,642.5,259.0,2.8,23.0,833.0,943.83,698.09
2016,4,14,11,30,942.0,112.0,2.8,23.0,963.0,1065.81,776.36
2016,4,14,11,45,933.5,119.5,2.8,23.5,973.5,1052.49,764.58
2016,4,14,12,0,925.0,127.0,2.8,24.0,984.0,1035.2,751.75
2016,4,14,12,15,925.5,127.5,2.75,24.0,989.0,1016.05,738.86
2016,4,14,12,30,926.0,128.0,2.7,24.0,994.0,993.22,723.7
2016,4,14,12,45,925.0,127.5,2.7,24.5,990.0,964.53,703.89
2016,4,14,13,0,924.0,127.0,2.7,25.0,986.0,932.49,681.98
2016,4,14,13,15,921.0,126.5,2.65,25.0,973.5,895.57,657.79
2016,4,14,13,30,918.0,126.0,2.6,25.0,961.0,855.73,631.58
2016,4,14,13,45,913.5,125.0,2.6,25.0,940.0,811.53,602.64
2016,4,14,14,0,909.0,124.0,2.6,25.0,919.0,764.88,571.34
2016,4,14,14,15,902.0,122.5,2.55,25.0,889.5,713.87,534.55
2016,4,14,14,30,895.0,121.0,2.5,25.0,860.0,661.06,495.59
2016,4,14,14,45,885.5,118.5,2.5,25.0,824.0,604.43,453.02
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,546.75,408.34
2016,4,14,15,15,863.5,113.5,2.5,24.5,744.5,486.93,361.3
2016,4,14,15,30,851.0,111.0,2.5,24.0,701.0,423.48,309.87
2016,4,14,15,45,834.5,107.5,2.5,24.0,652.5,360.7,256.85
2016,4,14,16,0,818.0,104.0,2.5,24.0,604.0,298.88,203.73
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.0,236.59,151.29
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,176.65,103.76
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,117.95,65.42
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,58.76,44.96
2016,4,14,17,15,665.5,80.0,2.2,22.0,327.5,56.35,43.28
2016,4,14,17,30,621.0,74.0,2.0,21.0,270.0,53.82,41.37
2016,4,14,17,45,554.0,65.5,1.8,20.5,214.0,49.05,37.29
2016,4,14,18,0,487.0,57.0,1.6,20.0,158.0,44.09,32.83
2016,4,14,18,15,379.5,45.0,1.6,19.0,108.5,35.7,25.19
2016,4,14,18,30,272.0,33.0,1.6,18.0,59.0,26.97,16.58
2016,4,14,18,45,136.0,16.5,1.6,17.5,29.5,13.03,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,85.0,14.5,1.25,12.5,21.5,42.63,0.0
2016,4,15,6,30,170.0,29.0,1.5,13.0,43.0,124.81,86.07
2016,4,15,6,45,274.0,46.0,1.75,14.0,89.0,202.1,160.42
2016,4,15,7,0,378.0,63.0,2.0,15.0,135.0,290.92,237.27
2016,4,15,7,15,189.0,60.5,2.05,15.5,96.5,184.73,152.15
2016,4,15,7,30,0.0,58.0,2.1,16.0,58.0,51.23,37.95
2016,4,15,7,45,0.0,80.0,2.2,17.0,80.0,71.78,55.13
2016,4,15,8,0,0.0,102.0,2.3,18.0,102.0,92.76,72.16
2016,4,15,8,15,14.5,147.5,2.25,18.5,155.0,149.09,118.37
2016,4,15,8,30,29.0,193.0,2.2,19.0,208.0,219.92,174.91
2016,4,15,8,45,76.0,232.5,2.2,19.5,277.0,302.77,240.36
2016,4,15,9,0,123.0,272.0,2.2,20.0,346.0,404.07,317.62
2016,4,15,9,15,167.0,296.5,2.2,20.5,405.5,472.47,367.95
2016,4,15,9,30,211.0,321.0,2.2,21.0,465.0,542.46,418.29
2016,4,15,9,45,528.0,223.5,2.25,21.5,614.5,774.95,590.28
2016,4,15,10,0,845.0,126.0,2.3,22.0,764.0,986.77,730.81
2016,4,15,10,15,855.5,128.0,2.35,22.5,801.5,1009.69,741.22
2016,4,15,10,30,866.0,130.0,2.4,23.0,839.0,1017.86,744.1
2016,4,15,10,45,877.0,129.5,2.45,23.5,870.0,1031.34,750.68
2016,4,15,11,0,888.0,129.0,2.5,24.0,901.0,1041.11,754.94
2016,4,15,11,15,893.0,130.5,2.55,24.0,923.0,1043.05,755.81
2016,4,15,11,30,898.0,132.0,2.6,24.0,945.0,1041.07,754.4
2016,4,15,11,45,897.0,135.0,2.7,24.5,957.5,1030.7,746.8
2016,4,15,12,0,896.0,138.0,2.8,25.0,970.0,1016.52,736.92
2016,4,15,12,15,896.5,138.5,2.85,25.5,975.0,997.72,723.72
2016,4,15,12,30,897.0,139.0,2.9,26.0,980.0,975.36,708.33
2016,4,15,12,45,896.5,138.5,3.0,26.5,976.0,947.74,689.96
2016,4,15,13,0,896.0,138.0,3.1,27.0,972.0,916.88,669.46
2016,4,15,13,15,892.5,137.5,3.2,27.0,959.5,880.38,646.42
2016,4,15,13,30,889.0,137.0,3.3,27.0,947.0,841.1,621.3
2016,4,15,13,45,883.5,136.0,3.4,27.0,926.0,797.25,592.78
2016,4,15,14,0,878.0,135.0,3.5,27.0,905.0,751.13,561.47
2016,4,15,14,15,870.5,133.0,3.55,27.0,876.0,700.76,525.25
2016,4,15,14,30,863.0,131.0,3.6,27.0,847.0,648.73,486.89
2016,4,15,14,45,855.0,127.5,3.7,27.0,811.0,593.76,445.42
2016,4,15,15,0,847.0,124.0,3.8,27.0,775.0,536.21,400.73
2016,4,15,15,15,833.5,121.5,3.8,26.5,732.0,476.67,353.65
2016,4,15,15,30,820.0,119.0,3.8,26.0,689.0,417.22,305.02
2016,4,15,15,45,799.0,116.5,3.85,26.0,640.0,355.68,253.1
2016,4,15,16,0,778.0,114.0,3.9,26.0,591.0,295.71,201.76
2016,4,15,16,15,754.0,109.5,3.9,25.5,538.5,235.36,151.23
2016,4,15,16,30,730.0,105.0,3.9,25.0,486.0,172.0,101.3
2016,4,15,16,45,694.5,100.5,3.9,25.0,430.5,115.56,64.73
2016,4,15,17,0,659.0,96.0,3.9,25.0,375.0,65.54,50.35
2016,4,15,17,15,613.5,88.5,3.65,24.0,318.5,62.36,48.05
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,59.0,45.47
2016,4,15,17,45,499.0,71.5,3.15,22.5,207.0,53.68,40.96
2016,4,15,18,0,430.0,62.0,2.9,22.0,152.0,48.14,36.03
2016,4,15,18,15,328.5,48.0,2.85,21.0,104.5,36.83,25.94
2016,4,15,18,30,227.0,34.0,2.8,20.0,57.0,26.49,16.11
2016,4,15,18,45,113.5,17.0,2.8,19.5,28.5,13.39,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.0,18.0,25.61,0.0
2016,4,16,6,30,69.0,30.0,3.7,16.0,36.0,75.52,51.1
2016,4,16,6,45,150.5,54.0,3.85,16.5,79.5,145.93,114.56
2016,4,16,7,0,232.0,78.0,4.0,17.0,123.0,224.0,182.09
2016,4,16,7,15,298.0,96.0,4.2,17.5,173.5,293.31,241.54
2016,4,16,7,30,364.0,114.0,4.4,18.0,224.0,381.0,314.09
2016,4,16,7,45,182.0,101.0,4.6,18.5,156.0,244.91,201.7
2016,4,16,8,0,0.0,88.0,4.8,19.0,88.0,78.79,60.22
2016,4,16,8,15,0.0,97.0,5.05,19.5,97.0,86.93,66.7
2016,4,16,8,30,0.0,106.0,5.3,20.0,106.0,95.12,73.02
2016,4,16,8,45,0.0,122.5,5.55,20.5,122.5,110.55,85.16
2016,4,16,9,0,0.0,139.0,5.8,21.0,139.0,125.99,97.17
2016,4,16,9,15,4.0,172.5,5.85,21.5,175.5,161.6,125.34
2016,4,16,9,30,8.0,206.0,5.9,22.0,212.0,197.56,153.36
2016,4,16,9,45,6.0,190.5,6.0,22.5,195.5,179.94,138.7
2016,4,16,10,0,4.0,175.0,6.1,23.0,179.0,162.83,124.59
2016,4,16,10,15,4.5,171.5,6.1,23.5,175.5,159.81,121.77
2016,4,16,10,30,5.0,168.0,6.1,24.0,172.0,156.89,119.05
2016,4,16,10,45,6.0,175.5,6.15,24.5,181.0,164.78,124.84
2016,4,16,11,0,7.0,183.0,6.2,25.0,190.0,172.63,130.56
2016,4,16,11,15,10.0,219.0,6.2,25.0,228.5,209.01,158.63
2016,4,16,11,30,13.0,255.0,6.2,25.0,267.0,245.3,186.39
2016,4,16,11,45,9.5,211.5,6.25,25.5,220.5,200.73,151.61
2016,4,16,12,0,6.0,168.0,6.3,26.0,174.0,156.95,117.46
2016,4,16,12,15,10.0,217.0,6.25,26.0,227.0,205.26,154.76
2016,4,16,12,30,14.0,266.0,6.2,26.0,280.0,253.23,191.37
2016,4,16,12,45,14.5,272.5,6.2,26.0,286.5,258.54,195.33
2016,4,16,13,0,15.0,279.0,6.2,26.0,293.0,263.65,199.23
2016,4,16,13,15,9.5,217.5,6.2,26.0,227.0,202.36,152.41
2016,4,16,13,30,4.0,156.0,6.2,26.0,161.0,142.21,106.01
2016,4,16,13,45,7.0,186.5,6.25,26.0,193.5,171.16,128.63
2016,4,16,14,0,10.0,217.0,6.3,26.0,226.0,199.49,150.62
2016,4,16,14,15,9.0,206.0,6.3,25.5,214.0,188.14,142.25
2016,4,16,14,30,8.0,195.0,6.3,25.0,202.0,176.95,134.01
2016,4,16,14,45,7.5,194.5,6.3,25.0,201.0,175.28,132.9
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,173.59,131.78
2016,4,16,15,15,4.0,175.5,6.2,24.5,179.0,155.48,118.09
2016,4,16,15,30,1.0,157.0,6.1,24.0,158.0,137.86,104.71
2016,4,16,15,45,0.5,154.5,6.1,24.0,155.0,134.98,102.74
2016,4,16,16,0,0.0,152.0,6.1,24.0,152.0,132.05,100.74
2016,4,16,16,15,0.0,137.5,5.9,23.5,137.5,119.38,91.13
2016,4,16,16,30,0.0,123.0,5.7,23.0,123.0,106.8,81.49
2016,4,16,16,45,40.5,149.5,5.55,23.0,167.0,124.1,94.44
2016,4,16,17,0,81.0,176.0,5.4,23.0,211.0,134.49,109.42
2016,4,16,17,15,70.0,151.5,5.2,22.5,179.0,117.34,95.4
2016,4,16,17,30,59.0,127.0,5.0,22.0,147.0,99.78,80.76
2016,4,16,17,45,177.5,102.5,4.85,22.0,144.0,76.77,60.97
2016,4,16,18,0,296.0,78.0,4.7,22.0,141.0,58.32,44.8
2016,4,16,18,15,210.0,58.5,4.65,21.5,96.5,45.9,33.62
2016,4,16,18,30,124.0,39.0,4.6,21.0,52.0,31.07,19.86
2016,4,16,18,45,62.0,19.5,4.6,20.5,26.0,15.91,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,4.09,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,7.9,0.39
2016,4,17,6,45,0.0,22.5,3.35,19.5,22.5,19.8,10.65
2016,4,17,7,0,0.0,36.0,3.5,20.0,36.0,31.73,20.86
2016,4,17,7,15,0.0,52.0,3.65,20.0,52.0,45.91,32.91
2016,4,17,7,30,0.0,68.0,3.8,20.0,68.0,60.65,45.27
2016,4,17,7,45,0.0,63.5,4.0,20.5,63.5,56.11,41.3
2016,4,17,8,0,0.0,59.0,4.2,21.0,59.0,52.12,37.77
2016,4,17,8,15,3.0,113.0,4.35,21.5,115.0,104.85,80.9
2016,4,17,8,30,6.0,167.0,4.5,22.0,171.0,160.74,125.58
2016,4,17,8,45,3.0,89.0,4.7,22.5,91.0,81.39,60.94
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,9.71,2.28
2016,4,17,9,15,74.0,168.5,4.95,23.0,219.5,244.11,192.62
2016,4,17,9,30,148.0,326.0,5.0,23.0,428.0,487.87,379.64
2016,4,17,9,45,97.5,328.0,5.05,23.5,397.0,424.74,328.44
2016,4,17,10,0,47.0,330.0,5.1,24.0,366.0,376.26,288.92
2016,4,17,10,15,176.5,360.0,5.05,24.0,504.0,551.93,423.44
2016,4,17,10,30,306.0,390.0,5.0,24.0,642.0,729.22,552.93
2016,4,17,10,45,314.5,400.5,5.0,24.0,668.0,746.86,563.83
2016,4,17,11,0,323.0,411.0,5.0,24.0,694.0,762.8,574.33
2016,4,17,11,15,171.0,365.5,4.95,24.0,516.0,542.45,412.47
2016,4,17,11,30,19.0,320.0,4.9,24.0,338.0,312.73,237.28
2016,4,17,11,45,20.0,328.0,4.85,24.0,347.0,320.13,243.17
2016,4,17,12,0,21.0,336.0,4.8,24.0,356.0,327.32,248.41
2016,4,17,12,15,24.0,354.0,4.7,24.0,377.0,345.51,261.91
2016,4,17,12,30,27.0,372.0,4.6,24.0,398.0,373.83,282.85
2016,4,17,12,45,18.5,290.5,4.55,24.0,308.5,278.51,211.18
2016,4,17,13,0,10.0,209.0,4.5,24.0,219.0,195.89,148.16
2016,4,17,13,15,13.0,252.5,4.5,24.0,265.0,236.68,179.65
2016,4,17,13,30,16.0,296.0,4.5,24.0,311.0,276.71,210.13
2016,4,17,13,45,15.0,279.0,4.5,24.0,293.0,259.17,196.84
2016,4,17,14,0,14.0,262.0,4.5,24.0,275.0,241.87,183.82
2016,4,17,14,15,7.0,158.0,4.5,23.5,164.5,144.67,109.11
2016,4,17,14,30,0.0,54.0,4.5,23.0,54.0,47.95,32.87
2016,4,17,14,45,38.5,207.0,4.55,23.0,236.5,202.63,155.5
2016,4,17,15,0,77.0,360.0,4.6,23.0,419.0,343.3,263.22
2016,4,17,15,15,64.0,330.5,4.7,22.5,378.0,305.45,234.67
2016,4,17,15,30,51.0,301.0,4.8,22.0,337.0,269.65,207.86
2016,4,17,15,45,25.5,210.0,4.95,22.0,228.0,184.96,142.39
2016,4,17,16,0,0.0,119.0,5.1,22.0,119.0,104.57,79.35
2016,4,17,16,15,56.5,175.0,5.05,21.5,205.0,156.38,119.26
2016,4,17,16,30,113.0,231.0,5.0,21.0,291.0,189.92,144.16
2016,4,17,16,45,56.5,119.0,5.0,21.0,149.0,103.19,77.5
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,6.16,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,5.27,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.39,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,3.07,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.75,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.0,1.5,1.31,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,15.0,3.0,2.63,0.0
2016,4,18,6,30,0.0,6.0,2.9,15.0,6.0,5.26,0.0
2016,4,18,6,45,0.0,13.0,3.05,15.5,13.0,11.41,3.91
2016,4,18,7,0,0.0,20.0,3.2,16.0,20.0,17.58,9.29
2016,4,18,7,15,0.0,28.0,3.3,16.5,28.0,24.64,15.37
2016,4,18,7,30,0.0,36.0,3.4,17.0,36.0,31.72,21.36
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,42.35,30.24
2016,4,18,8,0,0.0,60.0,3.6,18.0,60.0,53.0,39.0
2016,4,18,8,15,0.0,58.0,3.6,18.0,58.0,51.24,37.37
2016,4,18,8,30,0.0,56.0,3.6,18.0,56.0,49.49,35.75
2016,4,18,8,45,0.0,34.5,3.6,18.5,34.5,30.47,19.75
2016,4,18,9,0,0.0,13.0,3.6,19.0,13.0,11.47,3.88
2016,4,18,9,15,0.0,15.5,3.7,19.5,15.5,13.69,5.66
2016,4,18,9,30,0.0,18.0,3.8,20.0,18.0,15.91,7.44
2016,4,18,9,45,0.0,72.5,3.9,20.5,72.5,64.31,46.79
2016,4,18,10,0,0.0,127.0,4.0,21.0,127.0,113.85,86.29
2016,4,18,10,15,35.5,257.0,3.75,21.0,286.5,285.74,222.06
2016,4,18,10,30,71.0,387.0,3.5,21.0,446.0,456.49,350.55
2016,4,18,10,45,107.0,415.0,3.3,21.5,508.0,519.75,395.79
2016,4,18,11,0,143.0,443.0,3.1,22.0,570.0,598.42,451.11
2016,4,18,11,15,84.5,399.0,3.05,22.0,474.5,474.0,359.03
2016,4,18,11,30,26.0,355.0,3.0,22.0,379.0,367.77,279.0
2016,4,18,11,45,224.0,381.5,2.95,22.5,591.0,613.63,463.59
2016,4,18,12,0,422.0,408.0,2.9,23.0,803.0,833.49,616.87
2016,4,18,12,15,220.5,367.0,2.9,23.0,573.5,578.22,434.29
2016,4,18,12,30,19.0,326.0,2.9,23.0,344.0,312.97,236.13
2016,4,18,12,45,17.0,306.5,2.95,23.0,323.0,291.7,221.05
2016,4,18,13,0,15.0,287.0,3.0,23.0,302.0,270.74,205.34
2016,4,18,13,15,14.5,279.0,2.95,23.0,293.5,261.7,198.59
2016,4,18,13,30,14.0,271.0,2.9,23.0,285.0,252.71,191.85
2016,4,18,13,45,40.5,343.5,2.85,23.0,380.5,338.4,257.02
2016,4,18,14,0,67.0,416.0,2.8,23.0,476.0,415.59,314.2
2016,4,18,14,15,40.5,337.5,2.65,23.0,373.5,323.53,245.41
2016,4,18,14,30,14.0,259.0,2.5,23.0,271.0,235.91,179.31
2016,4,18,14,45,14.5,258.5,2.35,23.0,270.5,233.92,178.17
2016,4,18,15,0,15.0,258.0,2.2,23.0,270.0,231.7,176.63
2016,4,18,15,15,7.5,156.5,2.05,22.5,162.5,140.81,106.74
2016,4,18,15,30,0.0,55.0,1.9,22.0,55.0,48.72,33.92
2016,4,18,15,45,0.0,33.5,1.8,22.0,33.5,29.62,18.57
2016,4,18,16,0,0.0,12.0,1.7,22.0,12.0,10.59,3.05
2016,4,18,16,15,1.5,87.5,1.6,22.0,88.5,77.82,57.98
2016,4,18,16,30,3.0,163.0,1.5,22.0,165.0,138.76,107.08
2016,4,18,16,45,1.5,147.0,1.45,22.0,148.0,124.32,95.84
2016,4,18,17,0,0.0,131.0,1.4,22.0,131.0,110.2,88.86
2016,4,18,17,15,0.0,111.5,1.25,21.5,111.5,94.5,76.0
2016,4,18,17,30,0.0,92.0,1.1,21.0,92.0,78.63,62.73
2016,4,18,17,45,0.0,73.0,1.0,20.5,73.0,62.98,49.36
2016,4,18,18,0,0.0,54.0,0.9,20.0,54.0,47.15,35.54
2016,4,18,18,15,0.0,37.5,0.85,19.5,37.5,33.09,23.0
2016,4,18,18,30,0.0,21.0,0.8,19.0,21.0,18.49,9.82
2016,4,18,18,45,0.0,10.5,0.75,19.0,10.5,9.23,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,6,15,60.0,18.0,1.4,16.5,23.5,47.1,0.0
2016,4,19,6,30,120.0,36.0,1.6,17.0,47.0,103.75,74.91
2016,4,19,6,45,211.0,56.0,1.85,17.5,92.5,184.47,145.52
2016,4,19,7,0,302.0,76.0,2.1,18.0,138.0,266.5,215.53
2016,4,19,7,15,151.0,89.5,2.05,18.0,120.5,198.87,161.71
2016,4,19,7,30,0.0,103.0,2.0,18.0,103.0,97.11,75.91
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,91.14,70.79
2016,4,19,8,0,0.0,96.0,2.0,19.0,96.0,86.47,66.56
2016,4,19,8,15,4.5,135.0,1.95,19.5,137.5,127.87,100.18
2016,4,19,8,30,9.0,174.0,1.9,20.0,179.0,170.04,133.58
2016,4,19,8,45,6.0,173.5,1.85,20.5,177.0,165.71,129.16
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,161.64,125.12
2016,4,19,9,15,6.5,195.0,1.75,21.0,199.5,185.73,143.82
2016,4,19,9,30,10.0,217.0,1.7,21.0,224.0,209.94,162.34
2016,4,19,9,45,5.5,182.0,1.7,21.5,186.0,171.08,131.17
2016,4,19,10,0,1.0,147.0,1.7,22.0,148.0,133.42,101.06
2016,4,19,10,15,8.0,207.5,1.7,22.5,214.5,197.27,150.65
2016,4,19,10,30,15.0,268.0,1.7,23.0,281.0,261.95,199.37
2016,4,19,10,45,101.0,357.0,1.7,23.5,446.0,468.4,353.09
2016,4,19,11,0,187.0,446.0,1.7,24.0,611.0,645.15,476.11
2016,4,19,11,15,97.5,316.5,1.7,24.0,403.0,417.34,312.91
2016,4,19,11,30,8.0,187.0,1.7,24.0,195.0,176.83,132.45
2016,4,19,11,45,8.5,190.5,1.75,24.5,198.5,180.26,135.38
2016,4,19,12,0,9.0,194.0,1.8,25.0,202.0,183.59,137.61
2016,4,19,12,15,13.0,250.5,1.8,25.0,262.5,238.75,179.29
2016,4,19,12,30,17.0,307.0,1.8,25.0,323.0,293.47,219.84
2016,4,19,12,45,19.5,327.0,1.8,25.0,346.0,312.61,233.75
2016,4,19,13,0,22.0,347.0,1.8,25.0,369.0,331.2,247.36
2016,4,19,13,15,14.5,264.5,1.8,25.0,279.0,248.58,186.2
2016,4,19,13,30,7.0,182.0,1.8,25.0,189.0,167.72,125.31
2016,4,19,13,45,8.5,197.0,1.8,25.0,205.0,181.51,136.15
2016,4,19,14,0,10.0,212.0,1.8,25.0,221.0,194.96,146.49
2016,4,19,14,15,111.5,314.0,1.85,24.5,407.5,351.61,266.09
2016,4,19,14,30,213.0,416.0,1.9,24.0,594.0,487.95,365.49
2016,4,19,14,45,199.0,398.0,1.95,24.0,558.5,448.32,335.86
2016,4,19,15,0,185.0,380.0,2.0,24.0,523.0,410.08,307.93
2016,4,19,15,15,106.0,326.0,2.05,23.5,407.5,317.28,240.01
2016,4,19,15,30,27.0,272.0,2.1,23.0,292.0,237.85,181.4
2016,4,19,15,45,13.5,182.0,2.15,23.0,192.0,161.94,123.4
2016,4,19,16,0,0.0,92.0,2.2,23.0,92.0,81.57,60.44
2016,4,19,16,15,0.0,119.5,2.2,23.0,119.5,104.59,79.24
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,125.95,96.61
2016,4,19,16,45,27.5,160.0,2.2,23.0,172.0,130.41,99.6
2016,4,19,17,0,55.0,173.0,2.2,23.0,197.0,132.78,107.58
2016,4,19,17,15,46.5,149.0,1.95,22.5,167.5,115.94,93.9
2016,4,19,17,30,38.0,125.0,1.7,22.0,138.0,98.68,79.62
2016,4,19,17,45,182.0,101.5,1.5,21.5,143.5,76.13,60.47
2016,4,19,18,0,326.0,78.0,1.3,21.0,149.0,58.26,44.97
2016,4,19,18,15,240.5,59.5,1.25,20.5,103.5,45.26,33.34
2016,4,19,18,30,155.0,41.0,1.2,20.0,58.0,32.66,21.59
2016,4,19,18,45,77.5,20.5,1.15,20.0,29.0,16.75,0.21
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,18.5,17.5,0.55,18.0,19.5,24.14,0.0
2016,4,20,6,30,37.0,35.0,0.6,18.0,39.0,59.85,41.53
2016,4,20,6,45,90.0,61.0,0.7,18.0,78.0,117.12,90.89
2016,4,20,7,0,143.0,87.0,0.8,18.0,117.0,178.59,143.19
2016,4,20,7,15,218.5,100.0,0.75,18.0,161.5,250.94,203.47
2016,4,20,7,30,294.0,113.0,0.7,18.0,206.0,322.57,261.52
2016,4,20,7,45,339.0,130.5,0.65,18.5,258.0,386.19,310.34
2016,4,20,8,0,384.0,148.0,0.6,19.0,310.0,467.4,370.07
2016,4,20,8,15,390.0,171.0,0.6,19.5,355.0,514.11,401.93
2016,4,20,8,30,396.0,194.0,0.6,20.0,400.0,559.71,432.27
2016,4,20,8,45,339.5,231.0,0.65,20.5,420.5,551.92,423.3
2016,4,20,9,0,283.0,268.0,0.7,21.0,441.0,553.37,421.06
2016,4,20,9,15,251.5,297.5,0.75,21.0,461.0,563.85,426.56
2016,4,20,9,30,220.0,327.0,0.8,21.0,481.0,554.53,418.3
2016,4,20,9,45,255.0,343.0,0.9,21.5,532.0,624.2,466.44
2016,4,20,10,0,290.0,359.0,1.0,22.0,583.0,677.35,501.79
2016,4,20,10,15,278.0,381.0,1.05,22.0,604.0,690.04,508.74
2016,4,20,10,30,266.0,403.0,1.1,22.0,625.0,700.71,514.82
2016,4,20,10,45,517.0,299.0,1.15,22.5,748.5,856.82,624.21
2016,4,20,11,0,768.0,195.0,1.2,23.0,872.0,995.17,712.84
2016,4,20,11,15,774.5,196.5,1.2,23.0,893.0,997.94,711.98
2016,4,20,11,30,781.0,198.0,1.2,23.0,914.0,997.09,710.82
2016,4,20,11,45,821.0,173.5,1.2,23.5,936.0,1000.14,710.91
2016,4,20,12,0,861.0,149.0,1.2,24.0,958.0,987.16,701.12
2016,4,20,12,15,862.0,149.5,1.2,24.0,963.0,969.18,689.89
2016,4,20,12,30,863.0,150.0,1.2,24.0,968.0,947.8,676.65
2016,4,20,12,45,862.0,149.5,1.2,24.0,964.0,920.45,659.71
2016,4,20,13,0,861.0,149.0,1.2,24.0,960.0,890.07,640.87
2016,4,20,13,15,592.5,299.5,1.15,23.5,854.5,782.15,567.9
2016,4,20,13,30,324.0,450.0,1.1,23.0,749.0,671.13,488.61
2016,4,20,13,45,313.5,439.5,1.1,23.0,723.0,633.42,463.99
2016,4,20,14,0,303.0,429.0,1.1,23.0,697.0,595.93,438.41
2016,4,20,14,15,179.5,404.0,1.1,23.0,561.5,471.97,350.5
2016,4,20,14,30,56.0,379.0,1.1,23.0,426.0,361.93,270.73
2016,4,20,14,45,36.0,322.5,1.1,23.0,352.5,297.49,224.16
2016,4,20,15,0,16.0,266.0,1.1,23.0,279.0,238.77,180.72
2016,4,20,15,15,21.5,269.0,1.15,23.0,285.5,241.16,183.1
2016,4,20,15,30,27.0,272.0,1.2,23.0,292.0,237.7,180.7
2016,4,20,15,45,101.5,279.5,1.3,23.0,344.0,261.84,197.75
2016,4,20,16,0,176.0,287.0,1.4,23.0,396.0,270.21,201.38
2016,4,20,16,15,451.0,194.5,1.45,23.0,441.5,231.84,160.45
2016,4,20,16,30,726.0,102.0,1.5,23.0,487.0,166.03,97.01
2016,4,20,16,45,693.0,97.0,1.55,23.0,432.5,110.12,61.29
2016,4,20,17,0,660.0,92.0,1.6,23.0,378.0,62.14,47.8
2016,4,20,17,15,616.0,85.5,1.45,22.5,322.5,59.6,45.95
2016,4,20,17,30,572.0,79.0,1.3,22.0,267.0,56.92,43.86
2016,4,20,17,45,506.5,70.5,1.2,21.5,213.0,52.36,40.02
2016,4,20,18,0,441.0,62.0,1.1,21.0,159.0,47.63,35.83
2016,4,20,18,15,345.0,49.0,1.1,20.5,111.5,38.58,27.65
2016,4,20,18,30,249.0,36.0,1.1,20.0,64.0,27.96,17.76
2016,4,20,18,45,124.5,18.0,1.1,19.5,32.0,14.12,0.33
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,7.5,0.3,17.5,7.5,6.58,0.0
2016,4,21,6,30,0.0,15.0,0.4,18.0,15.0,13.18,4.93
2016,4,21,6,45,0.0,28.0,0.55,18.5,28.0,24.66,14.92
2016,4,21,7,0,0.0,41.0,0.7,19.0,41.0,36.16,24.8
2016,4,21,7,15,0.0,56.5,0.7,19.0,56.5,49.91,36.48
2016,4,21,7,30,0.0,72.0,0.7,19.0,72.0,64.37,48.56
2016,4,21,7,45,0.0,49.0,0.75,19.5,49.0,43.24,30.72
2016,4,21,8,0,0.0,26.0,0.8,20.0,26.0,22.91,13.59
2016,4,21,8,15,0.0,34.0,0.8,20.5,34.0,29.99,19.39
2016,4,21,8,30,0.0,42.0,0.8,21.0,42.0,37.09,25.11
2016,4,21,8,45,0.0,63.5,0.85,21.5,63.5,56.18,40.54
2016,4,21,9,0,0.0,85.0,0.9,22.0,85.0,75.33,55.76
2016,4,21,9,15,4.0,144.5,0.9,22.0,147.0,134.27,102.64
2016,4,21,9,30,8.0,204.0,0.9,22.0,209.0,195.06,149.67
2016,4,21,9,45,162.5,279.0,0.95,22.5,404.0,448.03,342.75
2016,4,21,10,0,317.0,354.0,1.0,23.0,599.0,697.48,516.1
2016,4,21,10,15,561.0,255.5,1.0,23.0,713.5,851.16,620.87
2016,4,21,10,30,805.0,157.0,1.0,23.0,828.0,992.2,709.32
2016,4,21,10,45,817.5,156.5,1.05,23.5,858.5,1006.3,714.62
2016,4,21,11,0,830.0,156.0,1.1,24.0,889.0,1016.81,719.59
2016,4,21,11,15,835.5,157.5,1.15,24.0,910.5,1018.67,720.79
2016,4,21,11,30,841.0,159.0,1.2,24.0,932.0,1016.74,719.89
2016,4,21,11,45,858.5,150.0,1.3,24.0,949.0,1000.44,711.09
2016,4,21,12,0,876.0,141.0,1.4,24.0,966.0,992.96,707.93
2016,4,21,12,15,877.0,141.5,1.5,24.0,970.5,974.77,697.92
2016,4,21,12,30,878.0,142.0,1.6,24.0,975.0,953.14,685.75
2016,4,21,12,45,667.5,277.0,1.7,24.5,909.0,879.15,636.64
2016,4,21,13,0,457.0,412.0,1.8,25.0,843.0,792.99,574.41
2016,4,21,13,15,372.5,434.0,1.85,24.5,782.5,715.52,522.97
2016,4,21,13,30,288.0,456.0,1.9,24.0,722.0,646.97,476.15
2016,4,21,13,45,568.5,300.5,2.0,24.0,810.0,705.69,524.06
2016,4,21,14,0,849.0,145.0,2.1,24.0,898.0,732.03,547.22
2016,4,21,14,15,841.0,143.0,2.15,24.0,869.0,684.89,513.04
2016,4,21,14,30,833.0,141.0,2.2,24.0,840.0,633.07,475.25
2016,4,21,14,45,823.5,138.0,2.25,24.0,804.5,578.35,434.23
2016,4,21,15,0,814.0,135.0,2.3,24.0,769.0,522.84,391.26
2016,4,21,15,15,800.0,132.0,2.3,24.0,726.5,464.81,344.88
2016,4,21,15,30,786.0,129.0,2.3,24.0,684.0,407.01,297.26
2016,4,21,15,45,454.0,208.0,2.3,24.0,523.5,308.21,224.66
2016,4,21,16,0,122.0,287.0,2.3,24.0,363.0,255.96,192.15
2016,4,21,16,15,414.5,198.0,2.2,23.5,424.5,226.74,158.16
2016,4,21,16,30,707.0,109.0,2.1,23.0,486.0,168.16,99.71
2016,4,21,16,45,675.0,103.5,2.05,23.0,431.5,113.17,64.49
2016,4,21,17,0,643.0,98.0,2.0,23.0,377.0,66.26,51.32
2016,4,21,17,15,598.5,90.5,1.9,22.5,322.0,63.17,49.01
2016,4,21,17,30,554.0,83.0,1.8,22.0,267.0,59.89,46.41
2016,4,21,17,45,489.0,74.0,1.7,21.5,213.0,55.08,42.37
2016,4,21,18,0,424.0,65.0,1.6,21.0,159.0,50.07,37.94
2016,4,21,18,15,329.5,51.5,1.55,20.5,111.5,39.31,28.29
2016,4,21,18,30,235.0,38.0,1.5,20.0,64.0,29.47,19.07
2016,4,21,18,45,117.5,19.0,1.5,20.0,32.0,14.89,1.55
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,171.0,16.0,1.8,13.5,34.0,92.36,20.59
2016,4,22,6,30,342.0,32.0,2.1,14.0,68.0,199.5,151.87
2016,4,22,6,45,444.0,42.0,2.4,15.0,119.0,278.79,223.63
2016,4,22,7,0,546.0,52.0,2.7,16.0,170.0,369.2,301.46
2016,4,22,7,15,609.5,59.0,2.6,16.5,227.0,443.81,364.04
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,523.63,427.79
2016,4,22,7,45,713.5,72.0,2.45,18.0,342.5,588.4,476.39
2016,4,22,8,0,754.0,78.0,2.4,19.0,401.0,657.81,525.05
2016,4,22,8,15,783.5,82.0,2.35,19.5,458.0,717.56,565.09
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,777.05,603.75
2016,4,22,8,45,833.5,90.0,2.25,21.0,568.5,828.26,634.28
2016,4,22,9,0,854.0,94.0,2.2,22.0,622.0,877.79,662.8
2016,4,22,9,15,870.0,97.0,2.25,22.0,671.5,911.49,683.55
2016,4,22,9,30,886.0,100.0,2.3,22.0,721.0,950.77,708.08
2016,4,22,9,45,896.5,102.5,2.4,22.5,764.5,981.39,725.81
2016,4,22,10,0,907.0,105.0,2.5,23.0,808.0,1008.7,741.4
2016,4,22,10,15,916.0,107.0,2.55,23.0,845.0,1030.49,754.38
2016,4,22,10,30,925.0,109.0,2.6,23.0,882.0,1048.57,765.11
2016,4,22,10,45,930.5,111.0,2.65,23.5,911.5,1059.29,769.75
2016,4,22,11,0,936.0,113.0,2.7,24.0,941.0,1066.0,772.03
2016,4,22,11,15,940.0,114.0,2.7,24.0,962.5,1066.13,771.26
2016,4,22,11,30,944.0,115.0,2.7,24.0,984.0,1062.19,768.12
2016,4,22,11,45,947.0,115.0,2.75,24.5,997.5,1052.23,760.33
2016,4,22,12,0,950.0,115.0,2.8,25.0,1011.0,1038.3,750.19
2016,4,22,12,15,950.5,115.0,2.8,25.0,1015.0,1018.09,737.15
2016,4,22,12,30,951.0,115.0,2.8,25.0,1019.0,994.18,721.83
2016,4,22,12,45,949.0,115.5,2.8,25.0,1014.5,964.91,703.08
2016,4,22,13,0,947.0,116.0,2.8,25.0,1010.0,932.3,682.15
2016,4,22,13,15,944.0,115.5,2.75,25.0,996.5,894.76,657.53
2016,4,22,13,30,941.0,115.0,2.7,25.0,983.0,854.27,630.87
2016,4,22,13,45,935.0,114.5,2.7,25.0,961.5,808.73,600.96
2016,4,22,14,0,929.0,114.0,2.7,25.0,940.0,760.83,568.69
2016,4,22,14,15,922.0,112.5,2.65,25.0,910.0,709.26,531.33
2016,4,22,14,30,915.0,111.0,2.6,25.0,880.0,655.87,491.74
2016,4,22,14,45,905.0,109.5,2.6,25.0,843.0,599.24,448.89
2016,4,22,15,0,895.0,108.0,2.6,25.0,806.0,541.59,403.92
2016,4,22,15,15,882.5,105.5,2.5,25.0,762.5,481.26,355.27
2016,4,22,15,30,870.0,103.0,2.4,25.0,719.0,420.73,305.05
2016,4,22,15,45,853.5,100.0,2.35,25.0,670.0,358.59,252.54
2016,4,22,16,0,837.0,97.0,2.3,25.0,621.0,291.8,195.85
2016,4,22,16,15,815.0,93.5,2.15,24.5,568.0,229.61,143.75
2016,4,22,16,30,793.0,90.0,2.0,24.0,515.0,169.6,96.78
2016,4,22,16,45,764.0,85.5,1.85,24.0,458.5,110.78,59.5
2016,4,22,17,0,735.0,81.0,1.7,24.0,402.0,60.29,46.02
2016,4,22,17,15,693.5,75.5,1.5,23.0,344.5,52.59,39.83
2016,4,22,17,30,652.0,70.0,1.3,22.0,287.0,50.25,38.1
2016,4,22,17,45,591.0,62.5,1.15,21.5,231.0,46.13,34.63
2016,4,22,18,0,530.0,55.0,1.0,21.0,175.0,41.84,30.85
2016,4,22,18,15,430.0,45.0,1.0,20.0,124.0,35.12,24.78
2016,4,22,18,30,330.0,35.0,1.0,19.0,73.0,28.16,18.14
2016,4,22,18,45,165.0,17.5,1.05,18.5,36.5,13.89,1.84
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
