Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,89.41,29.94
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,190.1,144.46
2016,4,23,6,45,419.5,45.0,1.2,16.0,119.5,270.75,215.47
2016,4,23,7,0,525.0,56.0,1.3,17.0,171.0,362.87,292.87
2016,4,23,7,15,589.5,63.5,1.2,17.5,227.5,437.65,353.71
2016,4,23,7,30,654.0,71.0,1.1,18.0,284.0,517.7,415.43
2016,4,23,7,45,697.5,76.5,1.0,18.5,342.5,585.71,464.91
2016,4,23,8,0,741.0,82.0,0.9,19.0,401.0,652.81,510.51
2016,4,23,8,15,770.5,86.5,1.0,20.0,457.5,712.56,549.28
2016,4,23,8,30,800.0,91.0,1.1,21.0,514.0,772.07,586.81
2016,4,23,8,45,820.0,95.0,1.25,22.0,567.5,822.31,617.73
2016,4,23,9,0,840.0,99.0,1.4,23.0,621.0,870.85,647.01
2016,4,23,9,15,856.0,102.0,1.45,23.0,670.0,912.56,672.61
2016,4,23,9,30,872.0,105.0,1.5,23.0,719.0,942.65,690.55
2016,4,23,9,45,882.0,108.5,1.55,23.5,762.0,973.46,707.7
2016,4,23,10,0,892.0,112.0,1.6,24.0,805.0,1000.96,722.65
2016,4,23,10,15,900.5,113.5,1.6,24.0,841.5,1021.34,733.81
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,1038.08,742.84
2016,4,23,10,45,913.5,118.0,1.65,24.5,906.5,1048.6,747.45
2016,4,23,11,0,918.0,121.0,1.7,25.0,935.0,1055.15,749.78
2016,4,23,11,15,922.0,122.0,1.7,25.0,956.5,1055.15,748.95
2016,4,23,11,30,926.0,123.0,1.7,25.0,978.0,1051.17,745.88
2016,4,23,11,45,928.5,123.5,1.7,25.0,991.0,1041.24,739.31
2016,4,23,12,0,931.0,124.0,1.7,25.0,1004.0,1027.43,730.51
2016,4,23,12,15,931.5,124.0,1.7,25.0,1008.0,1007.44,717.99
2016,4,23,12,30,932.0,124.0,1.7,25.0,1012.0,983.83,703.33
2016,4,23,12,45,929.5,125.0,1.75,25.5,1007.0,954.95,684.66
2016,4,23,13,0,927.0,126.0,1.8,26.0,1002.0,922.85,663.94
2016,4,23,13,15,924.0,125.5,1.85,26.0,989.5,885.91,641.29
2016,4,23,13,30,921.0,125.0,1.9,26.0,977.0,846.09,616.54
2016,4,23,13,45,915.0,124.5,1.95,26.0,955.0,801.31,588.21
2016,4,23,14,0,909.0,124.0,2.0,26.0,933.0,754.23,557.11
2016,4,23,14,15,902.5,122.5,2.1,25.5,904.5,703.89,523.17
2016,4,23,14,30,896.0,121.0,2.2,25.0,876.0,651.74,486.62
2016,4,23,14,45,886.5,119.5,2.3,25.0,839.5,596.33,445.39
2016,4,23,15,0,877.0,118.0,2.4,25.0,803.0,539.89,401.89
2016,4,23,15,15,864.5,115.5,2.45,25.0,760.0,480.54,354.56
2016,4,23,15,30,852.0,113.0,2.5,25.0,717.0,417.18,302.73
2016,4,23,15,45,836.5,109.0,2.6,25.0,668.5,354.88,250.36
2016,4,23,16,0,821.0,105.0,2.7,25.0,620.0,293.43,197.82
2016,4,23,16,15,798.5,101.0,2.65,24.5,567.0,231.76,146.25
2016,4,23,16,30,776.0,97.0,2.6,24.0,514.0,172.38,99.83
2016,4,23,16,45,746.0,92.5,2.55,24.0,457.5,114.64,63.34
2016,4,23,17,0,716.0,88.0,2.5,24.0,401.0,59.47,45.32
2016,4,23,17,15,673.5,82.0,2.3,23.0,344.0,57.13,43.72
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,54.65,41.89
2016,4,23,17,45,566.5,68.0,1.9,21.5,230.5,50.34,38.27
2016,4,23,18,0,502.0,60.0,1.7,21.0,174.0,45.85,34.32
2016,4,23,18,15,405.0,48.5,1.65,20.0,124.0,38.02,27.29
2016,4,23,18,30,308.0,37.0,1.6,19.0,74.0,29.86,19.61
2016,4,23,18,45,154.0,18.5,1.6,18.5,37.0,14.71,2.93
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,6.0,19.0,1.9,15.5,19.5,20.73,4.65
2016,4,24,6,30,12.0,38.0,2.1,16.0,39.0,45.09,31.06
2016,4,24,6,45,34.0,62.0,2.35,16.5,69.0,82.25,63.21
2016,4,24,7,0,56.0,86.0,2.6,17.0,99.0,120.74,96.36
2016,4,24,7,15,82.5,108.5,2.8,17.5,133.5,171.1,138.9
2016,4,24,7,30,109.0,131.0,3.0,18.0,168.0,215.44,175.69
2016,4,24,7,45,83.5,153.0,3.2,18.5,184.0,214.71,174.08
2016,4,24,8,0,58.0,175.0,3.4,19.0,200.0,221.7,178.34
2016,4,24,8,15,29.0,158.0,3.5,19.0,170.5,179.23,142.78
2016,4,24,8,30,0.0,141.0,3.6,19.0,141.0,128.77,100.48
2016,4,24,8,45,0.5,152.5,3.75,19.5,153.0,139.67,108.82
2016,4,24,9,0,1.0,164.0,3.9,20.0,165.0,150.63,117.05
2016,4,24,9,15,5.0,187.0,3.95,20.5,190.5,176.01,136.82
2016,4,24,9,30,9.0,210.0,4.0,21.0,216.0,201.57,156.46
2016,4,24,9,45,11.0,222.0,4.1,21.5,230.5,214.6,166.02
2016,4,24,10,0,13.0,234.0,4.2,22.0,245.0,227.67,175.56
2016,4,24,10,15,17.5,271.5,4.2,22.0,286.5,267.91,206.39
2016,4,24,10,30,22.0,309.0,4.2,22.0,328.0,308.14,236.8
2016,4,24,10,45,86.5,380.5,4.25,22.5,457.5,459.86,351.79
2016,4,24,11,0,151.0,452.0,4.3,23.0,587.0,611.7,461.93
2016,4,24,11,15,236.0,450.0,4.3,23.0,666.0,689.89,519.03
2016,4,24,11,30,321.0,448.0,4.3,23.0,745.0,779.7,583.18
2016,4,24,11,45,266.5,468.0,4.3,23.0,717.0,737.05,550.77
2016,4,24,12,0,212.0,488.0,4.3,23.0,689.0,682.61,510.84
2016,4,24,12,15,208.5,491.0,4.2,23.0,689.5,672.54,503.38
2016,4,24,12,30,205.0,494.0,4.1,23.0,690.0,661.43,495.0
2016,4,24,12,45,203.5,492.0,4.1,23.5,686.0,646.49,483.4
2016,4,24,13,0,202.0,490.0,4.1,24.0,682.0,630.74,471.29
2016,4,24,13,15,264.5,468.5,4.05,24.0,716.0,654.21,489.42
2016,4,24,13,30,327.0,447.0,4.0,24.0,750.0,667.01,499.58
2016,4,24,13,45,218.0,446.5,3.95,24.0,647.0,562.43,422.71
2016,4,24,14,0,109.0,446.0,3.9,24.0,544.0,468.57,352.9
2016,4,24,14,15,209.5,423.0,3.85,24.0,603.0,505.07,381.59
2016,4,24,14,30,310.0,400.0,3.8,24.0,662.0,529.45,399.93
2016,4,24,14,45,537.0,279.5,3.75,24.0,710.0,533.63,404.05
2016,4,24,15,0,764.0,159.0,3.7,24.0,758.0,515.34,388.93
2016,4,24,15,15,750.0,155.5,3.7,24.0,716.5,456.37,341.24
2016,4,24,15,30,736.0,152.0,3.7,24.0,675.0,400.37,294.63
2016,4,24,15,45,719.5,146.5,3.7,24.0,629.0,342.61,245.72
2016,4,24,16,0,703.0,141.0,3.7,24.0,583.0,286.07,197.27
2016,4,24,16,15,678.5,135.5,3.65,23.5,532.5,229.43,150.1
2016,4,24,16,30,654.0,130.0,3.6,23.0,482.0,175.5,108.07
2016,4,24,16,45,623.0,122.5,3.55,23.0,429.0,122.57,74.09
2016,4,24,17,0,592.0,115.0,3.5,23.0,376.0,78.2,61.5
2016,4,24,17,15,548.0,106.5,3.3,22.5,322.0,74.95,59.09
2016,4,24,17,30,504.0,98.0,3.1,22.0,268.0,70.32,55.4
2016,4,24,17,45,444.5,86.0,2.9,22.0,215.5,62.94,49.07
2016,4,24,18,0,385.0,74.0,2.7,22.0,163.0,55.24,42.26
2016,4,24,18,15,296.5,58.5,2.6,21.5,115.5,44.43,32.6
2016,4,24,18,30,208.0,43.0,2.5,21.0,68.0,33.23,22.27
2016,4,24,18,45,104.0,21.5,2.45,20.5,34.0,16.8,4.68
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.0,21.0,2.55,19.5,33.5,76.73,35.87
2016,4,25,6,30,220.0,42.0,2.7,20.0,67.0,158.96,119.71
2016,4,25,6,45,313.5,56.5,2.85,20.5,115.0,231.25,182.57
2016,4,25,7,0,407.0,71.0,3.0,21.0,163.0,314.07,252.64
2016,4,25,7,15,470.5,81.5,3.2,21.5,216.5,388.67,314.31
2016,4,25,7,30,534.0,92.0,3.4,22.0,270.0,465.76,375.91
2016,4,25,7,45,343.5,138.0,3.6,22.5,260.5,396.44,319.26
2016,4,25,8,0,153.0,184.0,3.8,23.0,251.0,313.21,249.77
2016,4,25,8,15,419.5,153.0,3.9,23.5,370.0,514.59,409.79
2016,4,25,8,30,686.0,122.0,4.0,24.0,489.0,718.75,561.97
2016,4,25,8,45,366.0,191.5,4.15,24.5,389.5,543.19,424.75
2016,4,25,9,0,46.0,261.0,4.3,25.0,290.0,303.5,234.07
2016,4,25,9,15,407.0,201.0,4.35,25.0,487.5,611.68,475.41
2016,4,25,9,30,768.0,141.0,4.4,25.0,685.0,893.48,676.98
2016,4,25,9,45,781.0,144.5,4.45,25.5,727.0,924.96,693.98
2016,4,25,10,0,794.0,148.0,4.5,26.0,769.0,953.54,710.58
2016,4,25,10,15,563.0,270.5,4.5,26.0,721.0,865.67,646.83
2016,4,25,10,30,332.0,393.0,4.5,26.0,673.0,751.74,560.43
2016,4,25,10,45,340.5,405.0,4.5,26.5,701.0,770.82,572.39
2016,4,25,11,0,349.0,417.0,4.5,27.0,729.0,788.05,582.33
2016,4,25,11,15,592.0,289.0,4.5,27.0,832.0,910.96,672.79
2016,4,25,11,30,835.0,161.0,4.5,27.0,935.0,1008.12,738.6
2016,4,25,11,45,858.0,148.0,4.55,27.5,953.0,993.3,726.49
2016,4,25,12,0,881.0,135.0,4.6,28.0,971.0,987.25,721.05
2016,4,25,12,15,881.5,135.0,4.55,28.0,975.0,968.03,707.97
2016,4,25,12,30,882.0,135.0,4.5,28.0,979.0,945.42,692.76
2016,4,25,12,45,877.0,137.5,4.5,28.5,973.5,916.88,672.55
2016,4,25,13,0,872.0,140.0,4.5,29.0,968.0,885.43,650.48
2016,4,25,13,15,869.0,139.5,4.45,29.0,955.0,850.29,627.01
2016,4,25,13,30,866.0,139.0,4.4,29.0,942.0,812.48,601.66
2016,4,25,13,45,857.5,140.0,4.35,29.0,920.5,769.32,572.5
2016,4,25,14,0,849.0,141.0,4.3,29.0,899.0,724.23,540.24
2016,4,25,14,15,841.0,139.0,4.25,29.0,870.5,675.29,504.4
2016,4,25,14,30,833.0,137.0,4.2,29.0,842.0,625.34,467.0
2016,4,25,14,45,818.5,137.5,4.2,29.0,805.5,571.13,425.67
2016,4,25,15,0,804.0,138.0,4.2,29.0,769.0,516.62,382.99
2016,4,25,15,15,790.0,135.0,4.1,28.5,727.0,459.4,337.71
2016,4,25,15,30,776.0,132.0,4.0,28.0,685.0,402.45,291.25
2016,4,25,15,45,752.5,130.5,3.95,28.0,637.0,344.25,242.45
2016,4,25,16,0,729.0,129.0,3.9,28.0,589.0,282.79,190.88
2016,4,25,16,15,704.5,124.0,3.75,28.0,538.0,225.11,143.08
2016,4,25,16,30,680.0,119.0,3.6,28.0,487.0,170.08,100.6
2016,4,25,16,45,647.5,113.0,3.5,28.0,433.0,116.65,67.19
2016,4,25,17,0,615.0,107.0,3.4,28.0,379.0,72.24,55.24
2016,4,25,17,15,570.5,99.5,3.2,27.5,324.5,69.47,53.26
2016,4,25,17,30,526.0,92.0,3.0,27.0,270.0,66.53,51.04
2016,4,25,17,45,463.0,81.5,2.8,26.5,216.5,59.73,45.42
2016,4,25,18,0,400.0,71.0,2.6,26.0,163.0,53.02,39.66
2016,4,25,18,15,310.0,56.5,2.65,25.5,116.0,42.91,30.76
2016,4,25,18,30,220.0,42.0,2.7,25.0,69.0,32.43,21.25
2016,4,25,18,45,110.0,21.0,2.8,24.5,34.5,16.39,4.78
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.5,22.0,4.05,20.0,33.5,73.5,37.81
2016,4,26,6,30,191.0,44.0,4.1,20.0,67.0,149.22,112.75
2016,4,26,6,45,267.0,62.5,4.15,20.5,113.5,216.57,171.41
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,292.23,235.72
2016,4,26,7,15,174.5,98.0,4.3,21.0,138.5,220.49,178.52
2016,4,26,7,30,6.0,115.0,4.4,21.0,117.0,112.35,87.77
2016,4,26,7,45,105.5,149.0,4.55,21.5,195.0,235.36,189.76
2016,4,26,8,0,205.0,183.0,4.7,22.0,273.0,349.29,281.47
2016,4,26,8,15,234.5,205.5,4.8,22.5,322.0,417.36,333.46
2016,4,26,8,30,264.0,228.0,4.9,23.0,371.0,474.08,375.87
2016,4,26,8,45,469.0,193.5,5.05,23.5,477.0,631.93,497.83
2016,4,26,9,0,674.0,159.0,5.2,24.0,583.0,795.81,618.21
2016,4,26,9,15,693.5,164.5,5.25,24.0,630.0,838.52,646.42
2016,4,26,9,30,713.0,170.0,5.3,24.0,677.0,879.32,673.69
2016,4,26,9,45,731.0,172.5,5.4,24.5,719.5,913.19,694.86
2016,4,26,10,0,749.0,175.0,5.5,25.0,762.0,944.52,714.19
2016,4,26,10,15,760.0,178.0,5.55,25.0,797.5,966.7,728.31
2016,4,26,10,30,771.0,181.0,5.6,25.0,833.0,978.24,735.26
2016,4,26,10,45,776.0,185.5,5.7,25.5,860.5,989.34,740.93
2016,4,26,11,0,781.0,190.0,5.8,26.0,888.0,996.87,744.28
2016,4,26,11,15,786.0,191.5,5.85,26.0,908.0,997.83,744.47
2016,4,26,11,30,791.0,193.0,5.9,26.0,928.0,995.16,742.37
2016,4,26,11,45,800.0,189.5,5.95,26.5,941.5,987.96,735.84
2016,4,26,12,0,809.0,186.0,6.0,27.0,955.0,977.13,726.99
2016,4,26,12,15,622.0,306.0,5.95,27.0,898.5,901.94,672.34
2016,4,26,12,30,435.0,426.0,5.9,27.0,842.0,821.36,610.42
2016,4,26,12,45,309.0,460.0,5.9,27.5,755.0,716.22,532.74
2016,4,26,13,0,183.0,494.0,5.9,28.0,668.0,616.57,458.03
2016,4,26,13,15,222.0,481.0,5.85,28.0,689.5,624.28,464.76
2016,4,26,13,30,261.0,468.0,5.8,28.0,711.0,631.65,470.69
2016,4,26,13,45,173.0,452.5,5.8,28.0,612.5,532.76,398.02
2016,4,26,14,0,85.0,437.0,5.8,28.0,514.0,443.22,331.46
2016,4,26,14,15,52.0,368.0,5.7,28.0,415.0,354.93,266.28
2016,4,26,14,30,19.0,299.0,5.6,28.0,316.0,272.59,204.62
2016,4,26,14,45,101.5,343.0,5.6,28.0,424.0,347.45,261.78
2016,4,26,15,0,184.0,387.0,5.6,28.0,532.0,411.59,309.06
2016,4,26,15,15,411.5,293.5,5.5,27.5,594.5,416.68,311.49
2016,4,26,15,30,639.0,200.0,5.4,27.0,657.0,400.58,294.33
2016,4,26,15,45,504.0,229.5,5.3,27.0,575.0,337.38,244.76
2016,4,26,16,0,369.0,259.0,5.2,27.0,493.0,292.77,211.31
2016,4,26,16,15,430.0,225.5,4.95,26.5,475.5,247.29,172.28
2016,4,26,16,30,491.0,192.0,4.7,26.0,458.0,198.88,132.12
2016,4,26,16,45,322.5,190.0,4.5,26.0,357.5,156.06,109.46
2016,4,26,17,0,154.0,188.0,4.3,26.0,257.0,136.35,109.36
2016,4,26,17,15,123.5,168.5,4.1,25.5,219.0,123.47,99.2
2016,4,26,17,30,93.0,149.0,3.9,25.0,181.0,114.18,91.84
2016,4,26,17,45,130.0,127.0,3.7,24.5,162.5,95.32,76.12
2016,4,26,18,0,167.0,105.0,3.5,24.0,144.0,79.9,62.95
2016,4,26,18,15,114.5,76.0,3.5,23.5,99.5,59.31,44.99
2016,4,26,18,30,62.0,47.0,3.5,23.0,55.0,38.03,26.16
2016,4,26,18,45,31.0,23.5,3.55,23.0,27.5,19.81,7.56
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,127.0,22.5,3.35,15.0,38.0,85.81,49.19
2016,4,27,6,30,254.0,45.0,3.4,15.0,76.0,176.14,136.45
2016,4,27,6,45,381.0,55.5,3.45,15.0,130.0,263.67,213.31
2016,4,27,7,0,508.0,66.0,3.5,15.0,184.0,364.81,300.35
2016,4,27,7,15,574.5,74.5,3.4,15.5,242.0,441.2,364.39
2016,4,27,7,30,641.0,83.0,3.3,16.0,300.0,522.91,430.03
2016,4,27,7,45,698.5,86.0,3.25,16.5,362.0,596.84,487.19
2016,4,27,8,0,756.0,89.0,3.2,17.0,424.0,670.53,541.45
2016,4,27,8,15,786.5,93.5,3.15,18.0,482.0,731.45,581.99
2016,4,27,8,30,817.0,98.0,3.1,19.0,540.0,792.12,621.02
2016,4,27,8,45,843.5,100.0,3.05,20.0,596.0,845.86,653.91
2016,4,27,9,0,870.0,102.0,3.0,21.0,652.0,898.22,684.95
2016,4,27,9,15,886.0,105.0,2.95,22.0,702.0,931.81,702.43
2016,4,27,9,30,902.0,108.0,2.9,23.0,752.0,971.01,723.46
2016,4,27,9,45,915.0,109.5,2.9,24.0,796.5,1002.79,739.58
2016,4,27,10,0,928.0,111.0,2.9,25.0,841.0,1031.32,753.43
2016,4,27,10,15,936.0,113.0,2.8,25.5,878.0,1051.99,762.65
2016,4,27,10,30,944.0,115.0,2.7,26.0,915.0,1068.85,769.46
2016,4,27,10,45,950.5,116.0,2.65,26.5,944.5,1079.23,772.73
2016,4,27,11,0,957.0,117.0,2.6,27.0,974.0,1085.59,773.63
2016,4,27,11,15,960.0,118.0,2.6,27.0,995.0,1084.34,772.03
2016,4,27,11,30,963.0,119.0,2.6,27.0,1016.0,1078.99,768.09
2016,4,27,11,45,967.5,117.5,2.6,27.5,1029.0,1068.57,759.64
2016,4,27,12,0,972.0,116.0,2.6,28.0,1042.0,1054.12,748.87
2016,4,27,12,15,972.0,116.0,2.6,28.0,1045.5,1032.9,735.49
2016,4,27,12,30,972.0,116.0,2.6,28.0,1049.0,1007.96,719.86
2016,4,27,12,45,970.5,115.5,2.6,28.0,1043.5,977.63,700.85
2016,4,27,13,0,969.0,115.0,2.6,28.0,1038.0,943.93,679.66
2016,4,27,13,15,965.5,114.5,2.55,28.0,1024.0,905.34,654.83
2016,4,27,13,30,962.0,114.0,2.5,28.0,1010.0,863.79,627.97
2016,4,27,13,45,957.0,113.0,2.5,28.0,987.5,817.89,598.42
2016,4,27,14,0,952.0,112.0,2.5,28.0,965.0,769.51,566.32
2016,4,27,14,15,945.0,110.5,2.4,28.0,935.0,717.11,528.69
2016,4,27,14,30,938.0,109.0,2.3,28.0,905.0,662.86,488.86
2016,4,27,14,45,927.0,108.0,2.25,28.0,867.0,605.21,445.78
2016,4,27,15,0,916.0,107.0,2.2,28.0,829.0,546.61,400.68
2016,4,27,15,15,904.0,104.5,2.0,27.5,785.0,485.66,352.72
2016,4,27,15,30,892.0,102.0,1.8,27.0,741.0,424.44,303.02
2016,4,27,15,45,873.5,100.0,1.65,27.0,690.5,361.54,250.48
2016,4,27,16,0,855.0,98.0,1.5,27.0,640.0,293.98,193.97
2016,4,27,16,15,834.0,94.5,1.35,27.0,586.5,231.27,141.98
2016,4,27,16,30,813.0,91.0,1.2,27.0,533.0,170.6,95.24
2016,4,27,16,45,781.0,87.5,1.1,27.0,475.5,111.51,59.08
2016,4,27,17,0,749.0,84.0,1.0,27.0,418.0,62.35,47.09
2016,4,27,17,15,708.0,78.5,0.85,26.5,359.5,54.5,40.81
2016,4,27,17,30,667.0,73.0,0.7,26.0,301.0,52.25,39.12
2016,4,27,17,45,602.0,66.5,0.55,26.0,243.5,48.98,36.38
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,45.64,33.43
2016,4,27,18,15,440.5,49.0,0.45,25.5,134.0,38.2,26.86
2016,4,27,18,30,344.0,38.0,0.5,25.0,82.0,30.47,19.76
2016,4,27,18,45,172.0,19.0,0.6,24.5,41.0,14.95,4.63
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,15,135.5,22.0,1.45,14.0,39.0,88.41,53.69
2016,4,28,6,30,271.0,44.0,1.7,15.0,78.0,181.48,140.57
2016,4,28,6,45,364.0,57.5,2.0,16.0,128.0,255.4,205.18
2016,4,28,7,0,457.0,71.0,2.3,17.0,178.0,343.07,279.33
2016,4,28,7,15,519.0,80.0,2.45,17.5,233.0,414.87,338.99
2016,4,28,7,30,581.0,89.0,2.6,18.0,288.0,491.56,400.35
2016,4,28,7,45,627.5,95.5,2.8,19.0,345.0,559.3,451.94
2016,4,28,8,0,674.0,102.0,3.0,20.0,402.0,629.37,503.47
2016,4,28,8,15,705.0,107.5,3.25,20.5,457.5,688.22,545.34
2016,4,28,8,30,736.0,113.0,3.5,21.0,513.0,747.14,586.0
2016,4,28,8,45,760.5,116.5,3.8,22.0,565.5,793.74,616.12
2016,4,28,9,0,785.0,120.0,4.1,23.0,618.0,843.38,647.95
2016,4,28,9,15,802.0,123.5,4.1,23.5,666.0,884.58,673.27
2016,4,28,9,30,819.0,127.0,4.1,24.0,714.0,923.42,696.67
2016,4,28,9,45,832.0,129.5,4.2,24.5,756.5,954.7,715.24
2016,4,28,10,0,845.0,132.0,4.3,25.0,799.0,982.93,731.72
2016,4,28,10,15,854.0,134.5,4.3,25.0,834.5,1003.98,744.26
2016,4,28,10,30,863.0,137.0,4.3,25.0,870.0,1010.24,747.09
2016,4,28,10,45,868.0,140.0,4.35,25.5,898.0,1020.37,751.56
2016,4,28,11,0,873.0,143.0,4.4,26.0,926.0,1026.74,753.62
2016,4,28,11,15,877.0,144.0,4.4,26.0,946.5,1026.32,752.57
2016,4,28,11,30,881.0,145.0,4.4,26.0,967.0,1022.12,749.21
2016,4,28,11,45,881.0,147.0,4.45,26.5,978.5,1011.18,740.38
2016,4,28,12,0,881.0,149.0,4.5,27.0,990.0,996.58,729.32
2016,4,28,12,15,881.0,149.5,4.45,27.0,993.0,977.09,716.07
2016,4,28,12,30,881.0,150.0,4.4,27.0,996.0,954.25,700.7
2016,4,28,12,45,871.0,155.0,4.4,27.5,988.5,923.24,678.82
2016,4,28,13,0,861.0,160.0,4.4,28.0,981.0,889.6,655.27
2016,4,28,13,15,856.0,159.0,4.35,28.0,966.5,859.92,635.48
2016,4,28,13,30,851.0,158.0,4.3,28.0,952.0,819.29,608.15
2016,4,28,13,45,832.5,164.0,4.25,28.0,926.5,772.53,575.75
2016,4,28,14,0,814.0,170.0,4.2,28.0,901.0,724.66,541.14
2016,4,28,14,15,804.0,168.0,4.15,28.0,871.0,674.73,504.63
2016,4,28,14,30,794.0,166.0,4.1,28.0,841.0,623.69,466.51
2016,4,28,14,45,758.5,176.5,4.05,28.0,799.0,566.38,422.77
2016,4,28,15,0,723.0,187.0,4.0,28.0,757.0,511.95,380.22
2016,4,28,15,15,532.0,250.5,3.95,27.5,658.0,434.49,321.54
2016,4,28,15,30,341.0,314.0,3.9,27.0,559.0,377.67,279.38
2016,4,28,15,45,258.0,304.0,3.85,27.0,482.5,317.59,234.24
2016,4,28,16,0,175.0,294.0,3.8,27.0,406.0,272.64,201.41
2016,4,28,16,15,100.5,249.5,3.65,26.5,313.0,217.23,161.73
2016,4,28,16,30,26.0,205.0,3.5,26.0,220.0,173.35,131.49
2016,4,28,16,45,39.0,192.0,3.35,26.0,211.0,152.32,115.33
2016,4,28,17,0,52.0,179.0,3.2,26.0,202.0,137.04,109.79
2016,4,28,17,15,39.5,156.0,3.0,25.5,172.0,120.89,96.93
2016,4,28,17,30,27.0,133.0,2.8,25.0,142.0,104.37,83.49
2016,4,28,17,45,91.5,119.5,2.65,24.5,142.5,90.74,72.2
2016,4,28,18,0,156.0,106.0,2.5,24.0,143.0,80.65,63.59
2016,4,28,18,15,109.0,76.5,2.55,23.5,99.0,59.79,45.45
2016,4,28,18,30,62.0,47.0,2.6,23.0,55.0,38.16,26.38
2016,4,28,18,45,32.0,25.0,2.7,23.0,29.0,21.02,9.26
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.73,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,6.62,0.0
2016,4,29,6,15,64.5,27.0,2.8,21.0,35.0,63.2,37.63
2016,4,29,6,30,122.0,49.0,2.9,21.0,65.0,117.64,88.42
2016,4,29,6,45,173.0,73.0,3.05,21.5,108.0,175.65,138.1
2016,4,29,7,0,224.0,97.0,3.2,22.0,151.0,238.5,191.01
2016,4,29,7,15,208.5,122.5,3.55,22.5,183.0,269.42,216.69
2016,4,29,7,30,193.0,148.0,3.9,23.0,215.0,287.1,230.77
2016,4,29,7,45,230.0,163.5,4.25,23.5,257.0,347.95,278.89
2016,4,29,8,0,267.0,179.0,4.6,24.0,299.0,400.97,320.05
2016,4,29,8,15,133.5,153.5,4.75,24.5,213.5,265.44,210.83
2016,4,29,8,30,0.0,128.0,4.9,25.0,128.0,115.78,87.71
2016,4,29,8,45,10.5,180.5,5.1,25.5,187.5,175.33,134.82
2016,4,29,9,0,21.0,233.0,5.3,26.0,247.0,236.27,181.87
2016,4,29,9,15,19.0,241.0,5.35,26.0,254.0,241.58,185.29
2016,4,29,9,30,17.0,249.0,5.4,26.0,261.0,246.87,188.78
2016,4,29,9,45,8.5,188.0,5.45,26.5,194.0,179.13,135.57
2016,4,29,10,0,0.0,127.0,5.5,27.0,127.0,113.78,84.03
2016,4,29,10,15,4.0,161.0,5.45,27.0,164.5,149.13,111.55
2016,4,29,10,30,8.0,195.0,5.4,27.0,202.0,184.71,138.9
2016,4,29,10,45,8.0,190.5,5.4,27.5,197.5,180.35,135.04
2016,4,29,11,0,8.0,186.0,5.4,28.0,193.0,176.02,131.31
2016,4,29,11,15,16.5,273.5,5.35,28.0,289.0,265.78,199.39
2016,4,29,11,30,25.0,361.0,5.3,28.0,385.0,369.56,276.29
2016,4,29,11,45,15.0,258.5,5.25,28.0,273.0,248.96,186.07
2016,4,29,12,0,5.0,156.0,5.2,28.0,161.0,144.87,106.9
2016,4,29,12,15,2.5,141.0,5.15,28.0,143.5,128.71,94.47
2016,4,29,12,30,0.0,126.0,5.1,28.0,126.0,112.73,82.08
2016,4,29,12,45,0.0,125.5,5.05,28.0,125.5,112.17,81.66
2016,4,29,13,0,0.0,125.0,5.0,28.0,125.0,111.59,81.24
2016,4,29,13,15,74.0,303.0,4.9,28.0,372.5,340.57,256.36
2016,4,29,13,30,148.0,481.0,4.8,28.0,620.0,549.36,407.99
2016,4,29,13,45,94.0,434.5,4.75,28.0,522.0,454.8,338.37
2016,4,29,14,0,40.0,388.0,4.7,28.0,424.0,368.84,275.02
2016,4,29,14,15,164.5,399.0,4.6,28.0,540.0,453.23,339.04
2016,4,29,14,30,289.0,410.0,4.5,28.0,656.0,521.28,388.67
2016,4,29,14,45,283.0,392.5,4.4,28.0,625.0,482.22,359.37
2016,4,29,15,0,277.0,375.0,4.3,28.0,594.0,443.58,330.39
2016,4,29,15,15,269.0,354.5,4.1,27.5,558.0,402.3,299.54
2016,4,29,15,30,261.0,334.0,3.9,27.0,522.0,361.89,268.81
2016,4,29,15,45,173.0,310.0,3.75,27.0,431.0,299.84,222.8
2016,4,29,16,0,85.0,286.0,3.6,27.0,340.0,249.8,186.89
2016,4,29,16,15,67.0,268.5,3.35,27.0,309.0,223.46,167.44
2016,4,29,16,30,49.0,251.0,3.1,27.0,278.0,199.24,149.94
2016,4,29,16,45,140.5,218.0,2.9,27.0,283.5,168.25,124.03
2016,4,29,17,0,232.0,185.0,2.7,27.0,289.0,128.35,102.07
2016,4,29,17,15,163.0,175.5,2.55,26.5,244.0,127.95,102.36
2016,4,29,17,30,94.0,166.0,2.4,26.0,199.0,124.09,99.62
2016,4,29,17,45,100.5,137.5,2.25,25.5,166.5,101.55,80.98
2016,4,29,18,0,107.0,109.0,2.1,25.0,134.0,82.33,64.73
2016,4,29,18,15,72.0,75.5,2.05,24.5,90.5,59.11,44.7
2016,4,29,18,30,37.0,42.0,2.0,24.0,47.0,35.61,24.18
2016,4,29,18,45,19.0,22.5,2.0,24.0,25.0,19.69,8.6
2016,4,29,19,0,1.0,3.0,2.0,24.0,3.0,2.73,0.0
2016,4,29,19,15,0.5,1.5,2.05,23.5,1.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,13.0,9.0,13.52,0.0
2016,4,30,6,15,124.0,29.0,3.4,13.5,44.5,95.6,62.96
2016,4,30,6,30,230.0,49.0,3.5,14.0,80.0,170.2,133.23
2016,4,30,6,45,327.5,63.5,3.65,14.5,130.0,245.07,199.13
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,330.69,272.9
2016,4,30,7,15,488.0,88.5,3.9,16.0,235.5,401.38,331.98
2016,4,30,7,30,551.0,99.0,4.0,17.0,291.0,482.9,397.3
2016,4,30,7,45,601.0,105.5,4.15,18.0,348.0,551.74,450.46
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,623.18,503.82
2016,4,30,8,15,530.5,157.5,4.25,19.5,416.5,602.61,483.58
2016,4,30,8,30,410.0,203.0,4.2,20.0,428.0,575.98,458.6
2016,4,30,8,45,592.0,166.0,4.2,20.5,525.5,709.69,560.08
2016,4,30,9,0,774.0,129.0,4.2,21.0,623.0,842.15,652.89
2016,4,30,9,15,791.5,132.5,4.0,21.5,671.0,883.38,676.97
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,922.27,699.49
2016,4,30,9,45,829.0,135.0,3.6,22.5,763.0,956.05,718.02
2016,4,30,10,0,849.0,134.0,3.4,23.0,807.0,987.04,734.32
2016,4,30,10,15,858.5,136.5,3.2,23.0,843.0,1008.5,745.42
2016,4,30,10,30,868.0,139.0,3.0,23.0,879.0,1015.11,746.73
2016,4,30,10,45,879.0,138.0,2.8,23.5,909.0,1027.11,750.21
2016,4,30,11,0,890.0,137.0,2.6,24.0,939.0,1035.45,751.17
2016,4,30,11,15,895.0,138.0,2.35,24.5,960.0,1035.99,746.57
2016,4,30,11,30,900.0,139.0,2.1,25.0,981.0,1032.67,739.51
2016,4,30,11,45,906.5,136.5,1.9,25.5,995.0,1023.63,729.46
2016,4,30,12,0,913.0,134.0,1.7,26.0,1009.0,1010.81,717.14
2016,4,30,12,15,914.0,134.5,1.6,26.0,1013.0,991.85,703.88
2016,4,30,12,30,915.0,135.0,1.5,26.0,1017.0,969.37,688.59
2016,4,30,12,45,916.0,133.0,1.4,26.5,1012.5,941.28,668.55
2016,4,30,13,0,917.0,131.0,1.3,27.0,1008.0,909.95,646.65
2016,4,30,13,15,914.0,130.5,1.3,27.0,995.5,873.5,624.2
2016,4,30,13,30,911.0,130.0,1.3,27.0,983.0,834.26,599.83
2016,4,30,13,45,908.0,128.0,1.35,27.0,962.0,791.09,573.26
2016,4,30,14,0,905.0,126.0,1.4,27.0,941.0,745.46,543.45
2016,4,30,14,15,898.5,124.5,1.35,27.0,912.0,695.66,508.39
2016,4,30,14,30,892.0,123.0,1.3,27.0,883.0,644.1,471.22
2016,4,30,14,45,885.0,120.0,1.3,27.0,847.5,589.48,431.22
2016,4,30,15,0,878.0,117.0,1.3,27.0,812.0,533.61,388.95
2016,4,30,15,15,866.5,114.5,1.25,27.0,769.5,475.16,343.13
2016,4,30,15,30,855.0,112.0,1.2,27.0,727.0,416.44,295.66
2016,4,30,15,45,841.5,108.0,1.15,27.0,679.5,350.97,242.07
2016,4,30,16,0,828.0,104.0,1.1,27.0,632.0,290.31,191.25
2016,4,30,16,15,807.0,100.0,1.05,26.5,579.5,229.1,141.25
2016,4,30,16,30,786.0,96.0,1.0,26.0,527.0,169.96,96.15
2016,4,30,16,45,759.5,91.0,0.95,26.0,472.0,112.02,60.51
2016,4,30,17,0,733.0,86.0,0.9,26.0,417.0,63.55,48.28
2016,4,30,17,15,693.0,80.5,0.85,25.5,360.0,55.62,41.92
2016,4,30,17,30,653.0,75.0,0.8,25.0,303.0,53.45,40.3
2016,4,30,17,45,596.0,67.5,0.8,24.5,246.5,49.5,37.07
2016,4,30,18,0,539.0,60.0,0.8,24.0,190.0,45.38,33.53
2016,4,30,18,15,447.0,50.0,0.85,23.0,138.5,38.83,27.75
2016,4,30,18,30,355.0,40.0,0.9,22.0,87.0,32.04,21.47
2016,4,30,18,45,209.5,25.5,0.95,21.5,49.5,20.67,9.77
2016,4,30,19,0,64.0,11.0,1.0,21.0,12.0,10.01,0.0
2016,4,30,19,15,32.0,5.5,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,41.0,11.0,3.0,15.0,12.0,22.17,0.0
2016,5,1,6,15,163.0,28.0,3.25,15.5,48.0,108.43,72.82
2016,5,1,6,30,285.0,45.0,3.5,16.0,84.0,187.48,146.02
2016,5,1,6,45,370.0,58.0,3.75,16.5,133.0,257.97,208.27
2016,5,1,7,0,455.0,71.0,4.0,17.0,182.0,341.72,280.08
2016,5,1,7,15,514.0,80.0,4.1,17.5,236.0,411.38,338.52
2016,5,1,7,30,573.0,89.0,4.2,18.0,290.0,485.67,398.61
2016,5,1,7,45,306.0,132.5,4.35,18.5,242.0,362.06,296.88
2016,5,1,8,0,39.0,176.0,4.5,19.0,194.0,206.44,165.31
2016,5,1,8,15,158.5,204.0,4.5,19.5,289.5,341.23,275.54
2016,5,1,8,30,278.0,232.0,4.5,20.0,385.0,487.18,389.75
2016,5,1,8,45,193.0,262.5,4.55,20.5,373.5,442.98,351.42
2016,5,1,9,0,108.0,293.0,4.6,21.0,362.0,391.15,307.64
2016,5,1,9,15,62.5,272.0,4.55,21.0,312.5,326.97,256.22
2016,5,1,9,30,17.0,251.0,4.5,21.0,263.0,248.57,193.25
2016,5,1,9,45,11.5,216.5,4.5,21.5,225.0,209.15,161.68
2016,5,1,10,0,6.0,182.0,4.5,22.0,187.0,170.77,130.86
2016,5,1,10,15,13.0,244.5,4.5,22.0,255.5,236.68,182.25
2016,5,1,10,30,20.0,307.0,4.5,22.0,324.0,303.17,233.04
2016,5,1,10,45,19.0,305.0,4.5,22.5,321.5,299.42,229.22
2016,5,1,11,0,18.0,303.0,4.5,23.0,319.0,295.7,225.66
2016,5,1,11,15,21.0,329.5,4.5,23.0,349.0,322.98,246.11
2016,5,1,11,30,24.0,356.0,4.5,23.0,379.0,349.91,266.12
2016,5,1,11,45,103.0,426.0,4.5,23.5,525.0,518.74,392.28
2016,5,1,12,0,182.0,496.0,4.5,24.0,671.0,656.45,490.9
2016,5,1,12,15,106.5,445.5,4.5,24.0,548.0,528.3,396.78
2016,5,1,12,30,31.0,395.0,4.5,24.0,425.0,395.19,297.73
2016,5,1,12,45,26.5,373.5,4.5,24.0,399.5,367.22,277.31
2016,5,1,13,0,22.0,352.0,4.5,24.0,374.0,334.21,252.73
2016,5,1,13,15,44.0,398.5,4.55,23.5,441.0,396.34,300.29
2016,5,1,13,30,66.0,445.0,4.6,23.0,508.0,449.56,340.61
2016,5,1,13,45,432.5,311.0,4.65,23.0,703.0,603.68,462.14
2016,5,1,14,0,799.0,177.0,4.7,23.0,898.0,717.08,548.84
2016,5,1,14,15,790.5,175.0,4.7,23.0,869.5,668.95,511.94
2016,5,1,14,30,782.0,173.0,4.7,23.0,841.0,619.61,474.14
2016,5,1,14,45,650.5,231.5,4.75,23.0,771.5,550.18,419.8
2016,5,1,15,0,519.0,290.0,4.8,23.0,702.0,492.5,374.19
2016,5,1,15,15,519.5,269.5,4.75,22.5,663.5,441.84,334.36
2016,5,1,15,30,520.0,249.0,4.7,22.0,625.0,390.69,292.96
2016,5,1,15,45,435.0,258.0,4.7,22.0,558.0,334.27,247.99
2016,5,1,16,0,350.0,267.0,4.7,22.0,491.0,291.78,214.82
2016,5,1,16,15,335.0,245.5,4.55,22.0,445.5,246.52,178.25
2016,5,1,16,30,320.0,224.0,4.4,22.0,400.0,203.27,144.86
2016,5,1,16,45,294.0,202.5,4.3,22.0,351.5,161.44,116.44
2016,5,1,17,0,268.0,181.0,4.2,22.0,303.0,126.15,102.42
2016,5,1,17,15,235.5,163.0,3.95,21.5,260.0,115.57,94.02
2016,5,1,17,30,203.0,145.0,3.7,21.0,217.0,108.82,88.7
2016,5,1,17,45,173.5,122.0,3.5,20.5,175.5,92.91,75.29
2016,5,1,18,0,144.0,99.0,3.3,20.0,134.0,76.55,61.15
2016,5,1,18,15,149.5,76.0,3.3,19.5,104.0,58.23,44.96
2016,5,1,18,30,155.0,53.0,3.3,19.0,74.0,41.59,29.91
2016,5,1,18,45,83.5,30.5,3.3,19.0,41.0,24.52,13.09
2016,5,1,19,0,12.0,8.0,3.3,19.0,8.0,7.28,0.0
2016,5,1,19,15,6.0,4.0,3.4,18.5,4.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,12.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,12.0,3.0,2.73,0.0
2016,5,2,6,15,0.0,11.5,4.95,12.0,11.5,10.1,2.13
2016,5,2,6,30,0.0,20.0,5.1,12.0,20.0,17.59,9.19
2016,5,2,6,45,0.0,32.0,5.3,12.5,32.0,28.19,18.52
2016,5,2,7,0,0.0,44.0,5.5,13.0,44.0,38.81,27.78
2016,5,2,7,15,0.0,57.5,5.55,13.0,57.5,50.78,38.13
2016,5,2,7,30,0.0,71.0,5.6,13.0,71.0,62.89,48.43
2016,5,2,7,45,1.0,108.5,5.65,13.5,109.0,99.64,79.39
2016,5,2,8,0,2.0,146.0,5.7,14.0,147.0,137.01,110.29
2016,5,2,8,15,3.5,158.5,5.7,14.0,160.5,149.36,120.16
2016,5,2,8,30,5.0,171.0,5.7,14.0,174.0,161.91,130.14
2016,5,2,8,45,7.0,186.5,5.7,14.0,191.5,178.03,143.01
2016,5,2,9,0,9.0,202.0,5.7,14.0,209.0,194.27,155.89
2016,5,2,9,15,4.5,133.0,5.6,14.0,136.5,123.56,97.37
2016,5,2,9,30,0.0,64.0,5.5,14.0,64.0,56.74,41.74
2016,5,2,9,45,0.0,49.5,5.45,14.5,49.5,43.88,30.91
2016,5,2,10,0,0.0,35.0,5.4,15.0,35.0,31.03,20.13
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,73.34,54.96
2016,5,2,10,30,0.0,130.0,5.1,15.0,130.0,116.54,90.1
2016,5,2,10,45,0.0,98.5,5.0,15.0,98.5,87.91,66.64
2016,5,2,11,0,0.0,67.0,4.9,15.0,67.0,59.64,43.47
2016,5,2,11,15,0.0,69.0,4.85,15.0,69.0,61.46,44.93
2016,5,2,11,30,0.0,71.0,4.8,15.0,71.0,63.31,46.4
2016,5,2,11,45,0.0,71.5,4.75,15.0,71.5,63.8,46.77
2016,5,2,12,0,0.0,72.0,4.7,15.0,72.0,64.27,47.13
2016,5,2,12,15,11.0,198.0,4.75,15.0,209.0,188.29,147.62
2016,5,2,12,30,22.0,324.0,4.8,15.0,346.0,319.97,251.33
2016,5,2,12,45,20.5,325.0,4.85,15.5,345.0,310.27,242.99
2016,5,2,13,0,19.0,326.0,4.9,16.0,344.0,308.13,240.89
2016,5,2,13,15,76.5,402.5,4.9,16.0,474.0,426.25,333.45
2016,5,2,13,30,134.0,479.0,4.9,16.0,604.0,534.92,416.22
2016,5,2,13,45,96.5,448.0,4.9,16.5,537.5,467.24,363.5
2016,5,2,14,0,59.0,417.0,4.9,17.0,471.0,405.98,315.93
2016,5,2,14,15,34.5,322.0,4.8,17.0,353.5,303.3,236.93
2016,5,2,14,30,10.0,227.0,4.7,17.0,236.0,205.28,160.12
2016,5,2,14,45,52.0,302.5,4.6,17.0,344.0,287.56,225.5
2016,5,2,15,0,94.0,378.0,4.5,17.0,452.0,361.72,282.76
2016,5,2,15,15,57.5,321.0,4.35,17.0,365.5,292.23,228.65
2016,5,2,15,30,21.0,264.0,4.2,17.0,279.0,233.15,182.85
2016,5,2,15,45,10.5,177.0,4.1,17.0,184.5,156.69,122.39
2016,5,2,16,0,0.0,90.0,4.0,17.0,90.0,79.8,60.46
2016,5,2,16,15,0.0,107.0,3.8,17.0,107.0,94.23,72.6
2016,5,2,16,30,0.0,124.0,3.6,17.0,124.0,107.78,84.0
2016,5,2,16,45,26.0,152.5,3.45,17.0,164.5,125.16,97.74
2016,5,2,17,0,52.0,181.0,3.3,17.0,205.0,138.52,115.03
2016,5,2,17,15,46.0,158.0,3.0,16.5,177.0,122.47,101.76
2016,5,2,17,30,40.0,135.0,2.7,16.0,149.0,106.03,87.95
2016,5,2,17,45,252.0,102.5,2.4,16.0,166.0,77.14,62.78
2016,5,2,18,0,464.0,70.0,2.1,16.0,183.0,53.34,41.73
2016,5,2,18,15,377.5,57.5,1.8,15.5,134.0,43.62,32.93
2016,5,2,18,30,291.0,45.0,1.5,15.0,85.0,34.7,24.55
2016,5,2,18,45,171.5,28.0,1.2,14.5,49.0,21.86,11.62
2016,5,2,19,0,52.0,11.0,0.9,14.0,13.0,10.01,0.0
2016,5,2,19,15,26.0,5.5,0.9,13.5,6.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
