Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.5,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,93.0,14.0,1.7,10.0,17.0,40.35,0.0
2016,5,3,6,15,236.0,28.5,1.85,10.5,56.5,136.39,97.08
2016,5,3,6,30,379.0,43.0,2.0,11.0,96.0,225.83,179.33
2016,5,3,6,45,473.5,52.0,2.15,12.0,149.5,303.07,247.66
2016,5,3,7,0,568.0,61.0,2.3,13.0,203.0,389.88,321.77
2016,5,3,7,15,624.5,68.0,2.45,13.5,260.0,461.22,381.51
2016,5,3,7,30,681.0,75.0,2.6,14.0,317.0,536.81,442.33
2016,5,3,7,45,722.0,79.5,2.8,15.0,375.0,599.81,490.59
2016,5,3,8,0,763.0,84.0,3.0,16.0,433.0,667.41,539.74
2016,5,3,8,15,790.0,88.0,3.05,16.5,489.0,724.78,579.26
2016,5,3,8,30,817.0,92.0,3.1,17.0,545.0,781.62,617.52
2016,5,3,8,45,836.5,95.5,3.15,17.5,598.0,830.67,649.37
2016,5,3,9,0,856.0,99.0,3.2,18.0,651.0,877.93,679.46
2016,5,3,9,15,871.0,101.5,3.2,18.0,699.5,909.54,699.22
2016,5,3,9,30,886.0,104.0,3.2,18.0,748.0,946.51,722.7
2016,5,3,9,45,896.5,106.5,3.2,18.5,790.0,976.34,739.71
2016,5,3,10,0,907.0,109.0,3.2,19.0,832.0,1002.89,754.45
2016,5,3,10,15,915.0,111.0,3.2,19.5,868.5,1022.98,764.85
2016,5,3,10,30,923.0,113.0,3.2,20.0,905.0,1039.38,772.88
2016,5,3,10,45,928.0,114.5,3.2,20.5,933.0,1048.45,776.19
2016,5,3,11,0,933.0,116.0,3.2,21.0,961.0,1053.58,777.09
2016,5,3,11,15,937.0,117.0,3.2,21.0,982.0,1053.23,776.07
2016,5,3,11,30,941.0,118.0,3.2,21.0,1003.0,1048.88,772.64
2016,5,3,11,45,944.5,118.0,3.2,21.5,1016.0,1039.09,764.33
2016,5,3,12,0,948.0,118.0,3.2,22.0,1029.0,1025.39,753.67
2016,5,3,12,15,948.5,118.0,3.2,22.0,1033.0,1005.06,740.25
2016,5,3,12,30,949.0,118.0,3.2,22.0,1037.0,981.13,724.57
2016,5,3,12,45,948.0,117.5,3.2,22.5,1032.0,951.95,704.08
2016,5,3,13,0,947.0,117.0,3.2,23.0,1027.0,919.52,681.5
2016,5,3,13,15,944.0,116.5,3.2,23.0,1014.0,882.31,656.99
2016,5,3,13,30,941.0,116.0,3.2,23.0,1001.0,842.21,630.41
2016,5,3,13,45,936.0,115.5,3.2,23.0,979.0,797.9,600.72
2016,5,3,14,0,931.0,115.0,3.2,23.0,957.0,751.19,568.08
2016,5,3,14,15,924.5,113.5,3.15,23.0,927.5,700.46,530.58
2016,5,3,14,30,918.0,112.0,3.1,23.0,898.0,647.9,490.82
2016,5,3,14,45,909.0,110.0,3.1,23.0,861.5,591.96,447.66
2016,5,3,15,0,900.0,108.0,3.1,23.0,825.0,534.93,402.34
2016,5,3,15,15,888.0,106.0,3.1,23.0,782.0,475.76,353.98
2016,5,3,15,30,876.0,104.0,3.1,23.0,739.0,416.33,303.98
2016,5,3,15,45,861.0,101.0,3.1,23.0,690.5,355.2,251.52
2016,5,3,16,0,846.0,98.0,3.1,23.0,642.0,288.79,194.45
2016,5,3,16,15,825.5,94.5,3.0,22.5,589.5,227.27,142.45
2016,5,3,16,30,805.0,91.0,2.9,22.0,537.0,167.71,95.71
2016,5,3,16,45,777.0,87.0,2.8,22.0,481.0,109.52,59.24
2016,5,3,17,0,749.0,83.0,2.7,22.0,425.0,61.12,47.07
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.5,59.06,45.71
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,51.83,39.76
2016,5,3,17,45,613.5,66.5,1.8,19.5,253.5,48.57,37.07
2016,5,3,18,0,555.0,60.0,1.5,19.0,197.0,45.2,34.13
2016,5,3,18,15,467.0,50.5,1.45,18.0,145.0,39.07,28.63
2016,5,3,18,30,379.0,41.0,1.4,17.0,93.0,32.72,22.66
2016,5,3,18,45,235.5,26.5,1.35,16.5,54.0,21.38,11.31
2016,5,3,19,0,92.0,12.0,1.3,16.0,15.0,10.91,0.0
2016,5,3,19,15,46.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.0,1.9,11.5,8.5,0.0,0.0
2016,5,4,6,0,80.0,14.0,2.1,12.0,17.0,36.5,0.0
2016,5,4,6,15,214.0,29.5,2.4,12.5,56.0,127.36,90.87
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,214.87,169.94
2016,5,4,6,45,439.0,55.5,3.05,14.0,147.5,290.45,236.57
2016,5,4,7,0,530.0,66.0,3.4,15.0,200.0,375.27,309.13
2016,5,4,7,15,588.0,74.0,3.4,15.5,256.5,446.73,368.8
2016,5,4,7,30,646.0,82.0,3.4,16.0,313.0,522.62,429.67
2016,5,4,7,45,687.5,87.5,3.45,17.0,371.0,588.27,479.54
2016,5,4,8,0,729.0,93.0,3.5,18.0,429.0,655.67,528.68
2016,5,4,8,15,758.0,97.5,3.55,19.0,485.0,710.47,565.37
2016,5,4,8,30,787.0,102.0,3.6,20.0,541.0,768.24,603.27
2016,5,4,8,45,808.5,106.0,3.7,21.0,594.0,818.43,634.98
2016,5,4,9,0,830.0,110.0,3.8,22.0,647.0,867.03,664.95
2016,5,4,9,15,846.0,113.0,3.8,22.5,695.5,907.62,689.61
2016,5,4,9,30,862.0,116.0,3.8,23.0,744.0,945.68,712.26
2016,5,4,9,45,873.5,119.0,3.85,23.5,787.0,967.09,723.76
2016,5,4,10,0,885.0,122.0,3.9,24.0,830.0,994.51,739.43
2016,5,4,10,15,894.5,124.0,3.9,24.0,866.5,1015.55,751.91
2016,5,4,10,30,904.0,126.0,3.9,24.0,903.0,1033.01,762.13
2016,5,4,10,45,910.5,127.5,3.9,24.5,932.0,1043.24,766.21
2016,5,4,11,0,917.0,129.0,3.9,25.0,961.0,1049.62,767.92
2016,5,4,11,15,921.5,130.0,3.85,25.0,982.0,1049.58,766.77
2016,5,4,11,30,926.0,131.0,3.8,25.0,1003.0,1045.6,763.24
2016,5,4,11,45,933.0,129.0,3.8,25.5,1017.0,1037.25,755.89
2016,5,4,12,0,940.0,127.0,3.8,26.0,1031.0,1025.01,746.18
2016,5,4,12,15,940.5,127.0,3.8,26.0,1035.5,1004.69,732.82
2016,5,4,12,30,941.0,127.0,3.8,26.0,1040.0,980.83,717.24
2016,5,4,12,45,941.0,126.5,3.8,26.5,1035.5,952.66,697.49
2016,5,4,13,0,941.0,126.0,3.8,27.0,1031.0,921.23,675.65
2016,5,4,13,15,938.0,125.5,3.8,27.0,1017.5,884.17,651.38
2016,5,4,13,30,935.0,125.0,3.8,27.0,1004.0,844.26,625.07
2016,5,4,13,45,931.5,123.5,3.8,27.0,983.0,800.41,595.89
2016,5,4,14,0,928.0,122.0,3.8,27.0,962.0,754.08,563.5
2016,5,4,14,15,921.5,120.5,3.75,27.0,932.5,703.49,526.43
2016,5,4,14,30,915.0,119.0,3.7,27.0,903.0,651.08,487.15
2016,5,4,14,45,907.0,116.5,3.7,27.0,867.0,595.44,444.6
2016,5,4,15,0,899.0,114.0,3.7,27.0,831.0,538.61,399.88
2016,5,4,15,15,887.0,112.0,3.6,26.5,788.0,479.51,352.63
2016,5,4,15,30,875.0,110.0,3.5,26.0,745.0,420.15,303.66
2016,5,4,15,45,861.0,106.0,3.45,26.0,697.0,358.63,251.36
2016,5,4,16,0,847.0,102.0,3.4,26.0,649.0,291.83,194.55
2016,5,4,16,15,826.5,98.5,3.15,25.5,596.0,230.29,143.08
2016,5,4,16,30,806.0,95.0,2.9,25.0,543.0,170.73,96.88
2016,5,4,16,45,781.5,90.0,2.65,25.0,487.0,111.99,60.33
2016,5,4,17,0,757.0,85.0,2.4,25.0,431.0,62.66,47.76
2016,5,4,17,15,718.0,80.0,2.1,24.0,373.5,55.15,41.78
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,53.31,40.52
2016,5,4,17,45,625.5,67.5,1.55,22.5,259.5,49.35,37.26
2016,5,4,18,0,572.0,60.0,1.3,22.0,203.0,45.2,33.69
2016,5,4,18,15,482.0,51.0,1.25,21.0,150.0,39.47,28.61
2016,5,4,18,30,392.0,42.0,1.2,20.0,97.0,33.56,23.1
2016,5,4,18,45,246.0,28.0,1.2,19.0,57.0,22.7,12.38
2016,5,4,19,0,100.0,14.0,1.2,18.0,17.0,12.73,0.0
2016,5,4,19,15,50.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,6.82,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,68.31,0.0
2016,5,5,6,15,285.5,28.0,1.3,15.5,62.5,153.16,109.18
2016,5,5,6,30,430.0,41.0,1.5,16.0,104.0,244.59,190.58
2016,5,5,6,45,513.0,50.0,1.7,17.0,157.0,318.99,255.23
2016,5,5,7,0,596.0,59.0,1.9,18.0,210.0,401.71,324.37
2016,5,5,7,15,649.0,65.0,1.85,18.5,267.0,471.09,380.47
2016,5,5,7,30,702.0,71.0,1.8,19.0,324.0,541.79,435.08
2016,5,5,7,45,735.5,77.0,1.8,20.0,381.0,605.23,481.06
2016,5,5,8,0,769.0,83.0,1.8,21.0,438.0,669.53,524.82
2016,5,5,8,15,794.5,86.5,1.8,21.5,493.5,725.24,561.13
2016,5,5,8,30,820.0,90.0,1.8,22.0,549.0,780.31,596.06
2016,5,5,8,45,835.0,95.0,1.8,23.0,600.0,827.29,623.4
2016,5,5,9,0,850.0,100.0,1.8,24.0,651.0,872.18,648.72
2016,5,5,9,15,863.5,102.5,1.75,24.5,698.5,902.16,664.42
2016,5,5,9,30,877.0,105.0,1.7,25.0,746.0,937.42,683.46
2016,5,5,9,45,884.0,109.0,1.7,25.5,786.5,965.26,698.03
2016,5,5,10,0,891.0,113.0,1.7,26.0,827.0,989.69,710.43
2016,5,5,10,15,898.5,115.0,1.7,26.0,862.0,1008.94,720.99
2016,5,5,10,30,906.0,117.0,1.7,26.0,897.0,1024.55,729.4
2016,5,5,10,45,908.5,120.0,1.7,26.5,923.5,1032.47,731.73
2016,5,5,11,0,911.0,123.0,1.7,27.0,950.0,1036.48,731.83
2016,5,5,11,15,914.0,124.0,1.7,27.0,970.0,1035.06,730.22
2016,5,5,11,30,917.0,125.0,1.7,27.0,990.0,1029.75,726.4
2016,5,5,11,45,922.0,123.0,1.75,27.5,1002.5,1019.64,719.06
2016,5,5,12,0,927.0,121.0,1.8,28.0,1015.0,1005.75,709.53
2016,5,5,12,15,927.0,121.5,1.85,28.0,1018.0,985.79,697.72
2016,5,5,12,30,927.0,122.0,1.9,28.0,1021.0,962.34,683.77
2016,5,5,12,45,925.0,122.0,2.0,28.0,1016.0,933.34,666.82
2016,5,5,13,0,923.0,122.0,2.1,28.0,1011.0,901.24,647.72
2016,5,5,13,15,686.0,264.5,2.15,28.0,920.5,810.8,587.26
2016,5,5,13,30,449.0,407.0,2.2,28.0,830.0,719.0,521.0
2016,5,5,13,45,437.5,395.5,2.25,28.0,800.5,675.15,492.01
2016,5,5,14,0,426.0,384.0,2.3,28.0,771.0,631.29,462.1
2016,5,5,14,15,659.0,249.5,2.3,28.0,826.5,643.03,473.66
2016,5,5,14,30,892.0,115.0,2.3,28.0,882.0,633.31,468.07
2016,5,5,14,45,704.0,204.0,2.35,28.0,793.5,553.62,408.18
2016,5,5,15,0,516.0,293.0,2.4,28.0,705.0,490.79,360.72
2016,5,5,15,15,389.5,314.5,2.4,28.0,616.5,421.35,309.29
2016,5,5,15,30,263.0,336.0,2.4,28.0,528.0,361.7,265.6
2016,5,5,15,45,326.0,297.5,2.4,28.0,519.0,331.81,240.78
2016,5,5,16,0,389.0,259.0,2.4,28.0,510.0,294.84,209.21
2016,5,5,16,15,369.0,239.5,2.3,27.5,462.5,248.01,173.08
2016,5,5,16,30,349.0,220.0,2.2,27.0,415.0,203.72,140.43
2016,5,5,16,45,321.5,200.0,2.15,27.0,365.0,161.27,112.73
2016,5,5,17,0,294.0,180.0,2.1,27.0,315.0,125.63,99.66
2016,5,5,17,15,279.5,158.5,1.85,26.0,273.0,113.0,89.95
2016,5,5,17,30,265.0,137.0,1.6,25.0,231.0,99.72,79.43
2016,5,5,17,45,247.0,114.0,1.35,24.5,190.0,84.8,67.09
2016,5,5,18,0,229.0,91.0,1.1,24.0,149.0,69.21,53.88
2016,5,5,18,15,192.5,70.5,1.1,23.0,110.5,54.63,41.32
2016,5,5,18,30,156.0,50.0,1.1,22.0,72.0,39.54,27.97
2016,5,5,18,45,78.0,31.5,1.1,21.5,42.5,25.34,14.46
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,11.82,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,62.0,8.0,1.05,14.0,10.5,22.24,0.0
2016,5,6,6,0,124.0,16.0,1.1,14.0,21.0,63.05,0.0
2016,5,6,6,15,261.0,30.0,1.3,14.5,62.0,146.36,105.59
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,234.36,183.63
2016,5,6,6,45,477.5,54.5,1.7,16.0,155.5,307.1,246.93
2016,5,6,7,0,557.0,65.0,1.9,17.0,208.0,387.81,314.6
2016,5,6,7,15,612.0,72.0,1.95,17.5,264.5,457.6,371.51
2016,5,6,7,30,667.0,79.0,2.0,18.0,321.0,531.44,429.24
2016,5,6,7,45,704.5,84.5,2.05,19.0,378.0,595.18,476.15
2016,5,6,8,0,742.0,90.0,2.1,20.0,435.0,657.39,519.78
2016,5,6,8,15,769.5,94.5,2.3,20.5,490.5,714.65,559.1
2016,5,6,8,30,797.0,99.0,2.5,21.0,546.0,771.48,597.35
2016,5,6,8,45,819.5,101.5,2.7,22.0,599.0,820.99,628.61
2016,5,6,9,0,842.0,104.0,2.9,23.0,652.0,868.96,658.28
2016,5,6,9,15,857.0,107.0,2.85,23.5,700.0,908.87,681.54
2016,5,6,9,30,872.0,110.0,2.8,24.0,748.0,937.33,696.84
2016,5,6,9,45,885.5,111.0,2.75,24.5,791.0,967.85,713.44
2016,5,6,10,0,899.0,112.0,2.7,25.0,834.0,995.28,727.82
2016,5,6,10,15,907.5,114.0,2.65,25.0,869.5,1015.58,738.94
2016,5,6,10,30,916.0,116.0,2.6,25.0,905.0,1032.24,747.82
2016,5,6,10,45,923.0,116.5,2.55,25.5,934.0,1042.08,750.95
2016,5,6,11,0,930.0,117.0,2.5,26.0,963.0,1048.07,751.79
2016,5,6,11,15,934.0,118.0,2.45,26.0,983.5,1047.65,750.22
2016,5,6,11,30,938.0,119.0,2.4,26.0,1004.0,1043.25,746.33
2016,5,6,11,45,947.5,114.5,2.35,26.5,1018.5,1034.91,738.67
2016,5,6,12,0,957.0,110.0,2.3,27.0,1033.0,1022.63,728.72
2016,5,6,12,15,957.5,110.0,2.25,27.0,1037.0,1002.26,715.29
2016,5,6,12,30,958.0,110.0,2.2,27.0,1041.0,978.29,699.72
2016,5,6,12,45,958.0,109.0,2.15,27.0,1036.0,949.48,681.15
2016,5,6,13,0,958.0,108.0,2.1,27.0,1031.0,917.35,660.49
2016,5,6,13,15,955.0,107.5,2.1,27.0,1018.0,880.0,636.9
2016,5,6,13,30,952.0,107.0,2.1,27.0,1005.0,839.73,611.27
2016,5,6,13,45,946.5,106.5,2.1,27.5,983.0,794.87,581.22
2016,5,6,14,0,941.0,106.0,2.1,28.0,961.0,747.62,548.55
2016,5,6,14,15,935.0,105.0,2.15,28.0,932.0,697.45,513.34
2016,5,6,14,30,929.0,104.0,2.2,28.0,903.0,645.37,475.71
2016,5,6,14,45,917.5,104.0,2.25,28.0,865.5,589.46,434.11
2016,5,6,15,0,906.0,104.0,2.3,28.0,828.0,532.68,390.46
2016,5,6,15,15,894.5,102.0,2.4,27.5,785.5,473.67,344.51
2016,5,6,15,30,883.0,100.0,2.5,27.0,743.0,414.36,296.52
2016,5,6,15,45,865.0,98.5,2.65,27.0,694.0,353.34,245.43
2016,5,6,16,0,847.0,97.0,2.8,27.0,645.0,293.29,194.41
2016,5,6,16,15,827.0,94.0,2.75,26.5,593.0,226.4,139.27
2016,5,6,16,30,807.0,91.0,2.7,26.0,541.0,167.45,93.82
2016,5,6,16,45,777.0,87.5,2.65,26.0,485.0,109.63,58.32
2016,5,6,17,0,747.0,84.0,2.6,26.0,429.0,61.66,46.7
2016,5,6,17,15,709.5,79.0,2.35,25.0,372.0,59.63,45.4
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,52.37,39.53
2016,5,6,17,45,620.5,67.0,1.9,23.5,259.5,48.78,36.6
2016,5,6,18,0,569.0,60.0,1.7,23.0,204.0,45.03,33.4
2016,5,6,18,15,485.5,51.0,1.65,22.0,152.0,39.31,28.37
2016,5,6,18,30,402.0,42.0,1.6,21.0,100.0,33.4,22.91
2016,5,6,18,45,271.5,28.5,1.55,20.0,60.0,23.03,12.88
2016,5,6,19,0,141.0,15.0,1.5,19.0,20.0,12.18,0.0
2016,5,6,19,15,70.5,7.5,1.55,18.5,10.0,6.82,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,38.5,8.0,2.65,14.5,10.0,16.56,0.0
2016,5,7,6,0,77.0,16.0,2.9,15.0,20.0,49.2,0.0
2016,5,7,6,15,184.5,34.0,2.9,15.5,58.0,121.77,88.06
2016,5,7,6,30,292.0,52.0,2.9,16.0,96.0,197.15,154.77
2016,5,7,6,45,370.5,65.5,2.95,16.5,145.5,265.48,214.52
2016,5,7,7,0,449.0,79.0,3.0,17.0,195.0,342.13,279.69
2016,5,7,7,15,504.5,88.5,3.2,17.5,249.0,413.22,338.55
2016,5,7,7,30,560.0,98.0,3.4,18.0,303.0,485.09,396.17
2016,5,7,7,45,606.0,103.5,3.6,19.0,358.5,549.86,445.7
2016,5,7,8,0,652.0,109.0,3.8,20.0,414.0,616.84,495.28
2016,5,7,8,15,681.0,115.0,4.1,20.5,467.5,673.19,536.3
2016,5,7,8,30,710.0,121.0,4.4,21.0,521.0,729.49,575.69
2016,5,7,8,45,729.0,127.0,4.7,21.5,571.0,776.97,608.52
2016,5,7,9,0,748.0,133.0,5.0,22.0,621.0,822.95,639.99
2016,5,7,9,15,764.5,137.0,5.0,22.5,667.5,857.94,661.66
2016,5,7,9,30,781.0,141.0,5.0,23.0,714.0,895.31,684.82
2016,5,7,9,45,788.5,147.0,5.05,23.5,753.5,923.77,701.86
2016,5,7,10,0,796.0,153.0,5.1,24.0,793.0,949.09,716.71
2016,5,7,10,15,805.0,155.5,5.05,24.5,827.0,968.93,727.09
2016,5,7,10,30,814.0,158.0,5.0,25.0,861.0,985.41,735.2
2016,5,7,10,45,817.5,162.0,5.0,25.5,887.5,994.52,738.78
2016,5,7,11,0,821.0,166.0,5.0,26.0,914.0,999.96,740.05
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.0,1000.18,739.46
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,996.71,736.58
2016,5,7,11,45,862.0,149.5,5.0,26.5,973.5,984.14,726.27
2016,5,7,12,0,894.0,130.0,5.0,27.0,993.0,980.4,722.08
2016,5,7,12,15,894.0,130.0,4.95,27.0,997.0,960.5,708.23
2016,5,7,12,30,894.0,130.0,4.9,27.0,1001.0,937.29,692.34
2016,5,7,12,45,538.5,314.5,4.9,27.0,838.0,781.24,581.27
2016,5,7,13,0,183.0,499.0,4.9,27.0,675.0,613.79,454.49
2016,5,7,13,15,94.5,331.0,4.85,27.0,422.0,379.95,285.5
2016,5,7,13,30,6.0,163.0,4.8,27.0,169.0,149.67,110.86
2016,5,7,13,45,433.0,150.0,4.8,27.5,543.5,458.2,352.45
2016,5,7,14,0,860.0,137.0,4.8,28.0,918.0,716.86,539.89
2016,5,7,14,15,852.5,135.5,4.8,28.0,890.0,668.9,502.86
2016,5,7,14,30,845.0,134.0,4.8,28.0,862.0,619.4,465.38
2016,5,7,14,45,822.5,139.5,4.8,28.0,824.0,565.11,423.34
2016,5,7,15,0,800.0,145.0,4.8,28.0,786.0,511.45,380.74
2016,5,7,15,15,787.0,142.0,4.75,27.5,745.0,455.74,336.16
2016,5,7,15,30,774.0,139.0,4.7,27.0,704.0,400.2,290.4
2016,5,7,15,45,674.5,166.5,4.7,27.0,635.5,336.91,239.3
2016,5,7,16,0,575.0,194.0,4.7,27.0,567.0,288.72,200.78
2016,5,7,16,15,630.0,159.5,4.65,26.5,538.0,233.39,153.11
2016,5,7,16,30,685.0,125.0,4.6,26.0,509.0,171.62,102.46
2016,5,7,16,45,666.0,115.5,4.55,26.0,457.5,117.06,67.78
2016,5,7,17,0,647.0,106.0,4.5,26.0,406.0,70.47,54.15
2016,5,7,17,15,607.0,99.0,4.4,25.5,351.5,68.03,52.43
2016,5,7,17,30,567.0,92.0,4.3,25.0,297.0,65.42,50.49
2016,5,7,17,45,524.0,81.0,4.25,24.5,244.5,59.34,45.49
2016,5,7,18,0,481.0,70.0,4.2,24.0,192.0,52.87,39.97
2016,5,7,18,15,400.0,58.5,4.0,23.0,143.0,45.42,33.47
2016,5,7,18,30,319.0,47.0,3.8,22.0,94.0,36.16,25.14
2016,5,7,18,45,159.5,33.0,3.65,21.5,56.5,25.66,14.99
2016,5,7,19,0,0.0,19.0,3.5,21.0,19.0,16.25,0.0
2016,5,7,19,15,0.0,9.5,3.45,20.5,9.5,8.64,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.88,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.75,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.63,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.51,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,4.83,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,6.15,0.0
2016,5,8,7,45,18.0,94.0,5.15,20.5,102.5,101.57,79.27
2016,5,8,8,0,36.0,181.0,5.4,21.0,198.0,207.83,165.51
2016,5,8,8,15,25.0,187.5,5.3,21.0,200.0,194.63,153.88
2016,5,8,8,30,14.0,194.0,5.2,21.0,202.0,191.61,150.56
2016,5,8,8,45,7.0,155.0,5.15,21.5,159.0,146.74,113.73
2016,5,8,9,0,0.0,116.0,5.1,22.0,116.0,103.68,78.45
2016,5,8,9,15,7.5,181.5,5.0,22.0,187.0,172.02,132.96
2016,5,8,9,30,15.0,247.0,4.9,22.0,258.0,241.93,187.56
2016,5,8,9,45,19.0,272.5,4.8,22.0,287.0,269.98,208.82
2016,5,8,10,0,23.0,298.0,4.7,22.0,316.0,298.01,229.95
2016,5,8,10,15,11.5,183.0,4.6,22.0,192.0,176.71,135.34
2016,5,8,10,30,0.0,68.0,4.5,22.0,68.0,60.47,42.94
2016,5,8,10,45,0.5,103.5,4.45,22.5,104.0,92.95,68.67
2016,5,8,11,0,1.0,139.0,4.4,23.0,140.0,125.75,94.25
2016,5,8,11,15,0.5,100.0,4.35,23.0,100.5,89.88,65.91
2016,5,8,11,30,0.0,61.0,4.3,23.0,61.0,54.37,37.76
2016,5,8,11,45,13.0,219.5,4.25,23.0,232.5,210.62,160.39
2016,5,8,12,0,26.0,378.0,4.2,23.0,404.0,379.43,287.72
2016,5,8,12,15,19.5,312.5,4.05,23.0,332.0,300.43,227.92
2016,5,8,12,30,13.0,247.0,3.9,23.0,260.0,233.68,177.29
2016,5,8,12,45,6.5,184.0,3.8,23.0,190.5,170.35,128.57
2016,5,8,13,0,0.0,121.0,3.7,23.0,121.0,107.99,79.92
2016,5,8,13,15,145.5,293.5,3.6,23.0,431.0,387.39,297.58
2016,5,8,13,30,291.0,466.0,3.5,23.0,741.0,643.7,483.55
2016,5,8,13,45,302.0,443.5,3.45,23.0,723.5,613.59,460.85
2016,5,8,14,0,313.0,421.0,3.4,23.0,706.0,582.3,438.62
2016,5,8,14,15,159.5,298.5,3.6,22.5,443.5,362.97,277.67
2016,5,8,14,30,6.0,176.0,3.8,22.0,181.0,158.74,120.41
2016,5,8,14,45,6.5,183.0,4.0,22.0,188.5,164.34,125.27
2016,5,8,15,0,7.0,190.0,4.2,22.0,196.0,169.7,129.68
2016,5,8,15,15,51.5,265.5,4.7,22.0,303.5,245.72,189.03
2016,5,8,15,30,96.0,341.0,5.2,22.0,411.0,312.83,240.23
2016,5,8,15,45,48.0,222.5,5.7,22.0,257.5,200.12,153.53
2016,5,8,16,0,0.0,104.0,6.2,22.0,104.0,91.91,69.01
2016,5,8,16,15,13.0,157.0,6.15,21.5,164.5,137.74,105.89
2016,5,8,16,30,26.0,210.0,6.1,21.0,225.0,177.26,137.65
2016,5,8,16,45,44.0,199.5,6.05,21.0,221.5,157.74,122.07
2016,5,8,17,0,62.0,189.0,6.0,21.0,218.0,143.76,117.86
2016,5,8,17,15,55.0,165.5,5.55,20.5,188.5,127.53,104.64
2016,5,8,17,30,48.0,142.0,5.1,20.0,159.0,110.89,90.85
2016,5,8,17,45,37.5,118.0,4.7,20.0,130.0,93.53,76.01
2016,5,8,18,0,27.0,94.0,4.3,20.0,101.0,75.78,60.56
2016,5,8,18,15,13.5,71.5,3.95,19.5,75.0,60.01,46.65
2016,5,8,18,30,0.0,49.0,3.6,19.0,49.0,41.76,30.32
2016,5,8,18,45,0.0,29.0,3.3,19.0,29.0,25.22,14.95
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,7.91,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.09,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,18.0,9.0,4.35,18.5,9.5,12.52,0.0
2016,5,9,6,0,36.0,18.0,4.4,19.0,19.0,31.43,0.25
2016,5,9,6,15,121.5,40.0,4.6,19.0,56.5,99.12,71.01
2016,5,9,6,30,207.0,62.0,4.8,19.0,94.0,165.85,129.03
2016,5,9,6,45,132.0,83.5,5.0,19.5,107.0,157.43,125.21
2016,5,9,7,0,57.0,105.0,5.2,20.0,120.0,138.97,110.68
2016,5,9,7,15,80.5,127.0,5.5,20.5,153.5,177.19,142.63
2016,5,9,7,30,104.0,149.0,5.8,21.0,187.0,227.78,183.98
2016,5,9,7,45,204.0,166.5,6.1,21.5,257.5,317.52,257.61
2016,5,9,8,0,304.0,184.0,6.4,22.0,328.0,428.53,346.32
2016,5,9,8,15,342.0,201.5,6.45,22.5,381.0,488.27,391.87
2016,5,9,8,30,380.0,219.0,6.5,23.0,434.0,549.88,438.02
2016,5,9,8,45,303.5,259.0,6.6,23.5,441.5,542.02,427.84
2016,5,9,9,0,227.0,299.0,6.7,24.0,449.0,512.4,401.45
2016,5,9,9,15,263.0,316.5,6.65,24.5,501.5,582.86,453.12
2016,5,9,9,30,299.0,334.0,6.6,25.0,554.0,639.09,493.22
2016,5,9,9,45,521.5,261.5,6.55,25.5,672.0,791.27,607.81
2016,5,9,10,0,744.0,189.0,6.5,26.0,790.0,941.66,714.5
2016,5,9,10,15,755.5,192.0,6.35,26.5,825.0,963.58,725.57
2016,5,9,10,30,767.0,195.0,6.2,27.0,860.0,982.33,734.97
2016,5,9,10,45,790.5,187.0,6.05,27.5,891.5,990.79,737.32
2016,5,9,11,0,814.0,179.0,5.9,28.0,923.0,1003.79,742.83
2016,5,9,11,15,819.5,180.5,5.75,28.0,943.5,1004.85,741.81
2016,5,9,11,30,825.0,182.0,5.6,28.0,964.0,1002.22,738.49
2016,5,9,11,45,587.0,319.0,5.45,28.5,879.0,898.72,662.49
2016,5,9,12,0,349.0,456.0,5.3,29.0,794.0,780.63,572.66
2016,5,9,12,15,615.5,302.5,5.2,29.0,901.5,877.43,646.63
2016,5,9,12,30,882.0,149.0,5.1,29.0,1009.0,940.97,690.98
2016,5,9,12,45,885.5,145.5,5.0,29.5,1005.5,914.78,671.04
2016,5,9,13,0,889.0,142.0,4.9,30.0,1002.0,885.45,649.65
2016,5,9,13,15,886.0,141.5,4.8,30.0,989.0,850.28,625.73
2016,5,9,13,30,883.0,141.0,4.7,30.0,976.0,812.46,600.0
2016,5,9,13,45,509.5,301.5,4.65,30.0,781.0,645.77,478.13
2016,5,9,14,0,136.0,462.0,4.6,30.0,586.0,494.48,363.77
2016,5,9,14,15,501.5,296.5,4.55,30.0,732.5,578.97,430.31
2016,5,9,14,30,867.0,131.0,4.5,30.0,879.0,628.68,467.6
2016,5,9,14,45,859.5,127.5,4.45,30.0,844.0,575.29,426.26
2016,5,9,15,0,852.0,124.0,4.4,30.0,809.0,520.79,383.4
2016,5,9,15,15,839.5,121.5,4.3,30.0,767.0,460.57,335.14
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,402.9,287.48
2016,5,9,15,45,812.0,115.5,4.15,30.0,678.0,343.91,237.94
2016,5,9,16,0,797.0,112.0,4.1,30.0,631.0,285.75,188.66
2016,5,9,16,15,776.5,108.0,3.95,29.5,580.0,227.25,140.56
2016,5,9,16,30,756.0,104.0,3.8,29.0,529.0,170.78,97.5
2016,5,9,16,45,730.5,98.5,3.7,29.0,475.5,109.03,58.49
2016,5,9,17,0,705.0,93.0,3.6,29.0,422.0,61.58,46.03
2016,5,9,17,15,667.0,87.5,3.4,28.0,366.5,59.79,44.94
2016,5,9,17,30,629.0,82.0,3.2,27.0,311.0,57.88,43.67
2016,5,9,17,45,577.5,74.0,3.0,26.5,256.5,53.8,40.39
2016,5,9,18,0,526.0,66.0,2.8,26.0,202.0,49.52,36.79
2016,5,9,18,15,444.0,56.0,2.85,25.0,151.5,43.19,31.32
2016,5,9,18,30,362.0,46.0,2.9,24.0,101.0,36.62,25.36
2016,5,9,18,45,236.5,31.5,2.95,23.5,61.5,24.56,14.19
2016,5,9,19,0,111.0,17.0,3.0,23.0,22.0,13.39,0.0
2016,5,9,19,15,55.5,8.5,3.15,22.5,11.0,7.73,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.0,2.25,20.5,9.5,12.03,0.0
2016,5,10,6,0,32.0,18.0,2.4,21.0,19.0,30.14,2.77
2016,5,10,6,15,108.5,41.5,2.55,21.0,56.5,96.17,68.57
2016,5,10,6,30,185.0,65.0,2.7,21.0,94.0,160.31,123.52
2016,5,10,6,45,273.0,81.0,2.9,21.5,143.5,228.16,180.95
2016,5,10,7,0,361.0,97.0,3.1,22.0,193.0,315.53,253.09
2016,5,10,7,15,204.0,120.0,3.15,22.5,176.5,258.93,207.81
2016,5,10,7,30,47.0,143.0,3.2,23.0,160.0,174.39,137.72
2016,5,10,7,45,321.0,136.0,3.3,24.0,285.0,372.56,298.59
2016,5,10,8,0,595.0,129.0,3.4,25.0,410.0,595.81,468.79
2016,5,10,8,15,626.0,135.5,3.35,25.5,463.0,651.92,507.12
2016,5,10,8,30,657.0,142.0,3.3,26.0,516.0,708.21,545.35
2016,5,10,8,45,690.0,143.0,3.3,26.5,567.5,759.9,578.68
2016,5,10,9,0,723.0,144.0,3.3,27.0,619.0,811.04,610.97
2016,5,10,9,15,740.0,148.0,3.3,27.0,665.0,850.27,635.8
2016,5,10,9,30,757.0,152.0,3.3,27.0,711.0,881.92,655.36
2016,5,10,9,45,774.0,153.0,3.35,27.5,752.0,913.42,673.77
2016,5,10,10,0,791.0,154.0,3.4,28.0,793.0,942.22,690.26
2016,5,10,10,15,800.5,156.0,3.45,28.0,827.0,961.84,702.07
2016,5,10,10,30,810.0,158.0,3.5,28.0,861.0,978.16,711.86
2016,5,10,10,45,817.5,159.5,3.55,28.5,888.0,988.56,716.49
2016,5,10,11,0,825.0,161.0,3.6,29.0,915.0,995.38,718.93
2016,5,10,11,15,829.0,162.0,3.65,29.0,934.5,994.6,718.04
2016,5,10,11,30,833.0,163.0,3.7,29.0,954.0,990.17,714.96
2016,5,10,11,45,833.0,165.5,3.8,29.5,964.5,979.69,707.0
2016,5,10,12,0,833.0,168.0,3.9,30.0,975.0,965.66,696.85
2016,5,10,12,15,833.5,168.0,3.95,30.0,978.5,946.28,684.42
2016,5,10,12,30,834.0,168.0,4.0,30.0,982.0,923.68,669.93
2016,5,10,12,45,829.0,170.5,4.05,30.0,976.5,895.47,651.74
2016,5,10,13,0,824.0,173.0,4.1,30.0,971.0,864.57,631.73
2016,5,10,13,15,820.5,172.0,4.1,30.0,958.0,829.27,608.46
2016,5,10,13,30,817.0,171.0,4.1,30.0,945.0,791.58,583.48
2016,5,10,13,45,806.5,172.5,4.15,30.0,923.0,748.69,553.5
2016,5,10,14,0,796.0,174.0,4.2,30.0,901.0,704.28,521.86
2016,5,10,14,15,788.5,172.0,4.2,30.0,873.0,657.55,487.86
2016,5,10,14,30,781.0,170.0,4.2,30.0,845.0,609.55,452.14
2016,5,10,14,45,761.5,172.0,4.2,30.0,808.5,557.3,412.41
2016,5,10,15,0,742.0,174.0,4.2,30.0,772.0,502.39,369.84
2016,5,10,15,15,728.0,170.5,4.15,29.5,731.0,448.27,327.36
2016,5,10,15,30,714.0,167.0,4.1,29.0,690.0,394.57,283.97
2016,5,10,15,45,681.5,168.5,4.05,29.0,642.0,339.66,238.64
2016,5,10,16,0,649.0,170.0,4.0,29.0,594.0,287.85,195.66
2016,5,10,16,15,624.0,163.5,3.85,28.5,544.5,234.75,152.84
2016,5,10,16,30,599.0,157.0,3.7,28.0,495.0,184.5,115.04
2016,5,10,16,45,552.5,153.5,3.6,28.0,440.5,137.89,86.98
2016,5,10,17,0,506.0,150.0,3.5,28.0,386.0,100.46,78.59
2016,5,10,17,15,464.5,138.5,3.35,27.5,334.0,94.96,74.49
2016,5,10,17,30,423.0,127.0,3.2,27.0,282.0,89.11,69.98
2016,5,10,17,45,359.0,114.0,3.1,26.5,230.0,81.7,64.01
2016,5,10,18,0,295.0,101.0,3.0,26.0,178.0,76.31,59.53
2016,5,10,18,15,228.5,80.5,3.05,25.5,131.5,61.77,47.01
2016,5,10,18,30,162.0,60.0,3.1,25.0,85.0,46.78,33.8
2016,5,10,18,45,81.0,37.5,3.2,24.5,50.0,29.87,18.48
2016,5,10,19,0,0.0,15.0,3.3,24.0,15.0,13.22,0.0
2016,5,10,19,15,0.0,7.5,3.4,23.5,7.5,6.82,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.0,8.5,2.05,18.5,10.5,16.14,0.0
2016,5,11,6,0,70.0,17.0,2.3,19.0,21.0,43.78,9.79
2016,5,11,6,15,162.0,37.0,2.55,19.5,59.5,116.11,84.11
2016,5,11,6,30,254.0,57.0,2.8,20.0,98.0,186.1,144.32
2016,5,11,6,45,324.5,73.0,3.05,20.5,146.5,251.32,200.26
2016,5,11,7,0,395.0,89.0,3.3,21.0,195.0,323.88,261.02
2016,5,11,7,15,449.5,101.5,3.55,21.5,248.5,389.92,315.03
2016,5,11,7,30,504.0,114.0,3.8,22.0,302.0,460.48,370.97
2016,5,11,7,45,536.0,126.0,4.1,22.5,354.5,519.27,416.15
2016,5,11,8,0,568.0,138.0,4.4,23.0,407.0,579.42,461.23
2016,5,11,8,15,598.5,146.0,4.45,23.5,460.0,641.44,505.93
2016,5,11,8,30,629.0,154.0,4.5,24.0,513.0,697.91,545.56
2016,5,11,8,45,638.0,167.0,4.6,24.5,560.0,741.53,574.89
2016,5,11,9,0,647.0,180.0,4.7,25.0,607.0,783.17,602.35
2016,5,11,9,15,665.5,186.0,4.7,25.5,652.5,823.83,628.05
2016,5,11,9,30,684.0,192.0,4.7,26.0,698.0,862.6,652.03
2016,5,11,9,45,680.0,207.0,4.7,26.5,734.0,887.42,666.14
2016,5,11,10,0,676.0,222.0,4.7,27.0,770.0,908.86,677.96
2016,5,11,10,15,687.5,226.0,4.6,27.5,804.0,930.78,689.37
2016,5,11,10,30,699.0,230.0,4.5,28.0,838.0,949.74,698.99
2016,5,11,10,45,697.0,240.0,4.45,28.5,862.0,958.3,702.01
2016,5,11,11,0,695.0,250.0,4.4,29.0,886.0,963.42,702.89
2016,5,11,11,15,700.5,252.5,4.3,29.0,906.0,965.11,702.8
2016,5,11,11,30,706.0,255.0,4.2,29.0,926.0,963.42,700.63
2016,5,11,11,45,784.5,205.0,4.1,29.5,959.0,969.62,702.35
2016,5,11,12,0,863.0,155.0,4.0,30.0,992.0,969.21,699.78
2016,5,11,12,15,863.5,155.0,3.9,30.0,995.5,950.04,686.54
2016,5,11,12,30,864.0,155.0,3.8,30.0,999.0,927.71,671.44
2016,5,11,12,45,562.5,321.5,3.7,30.0,870.5,804.94,585.28
2016,5,11,13,0,261.0,488.0,3.6,30.0,742.0,671.23,486.61
2016,5,11,13,15,265.0,480.5,3.5,30.0,735.0,651.41,473.53
2016,5,11,13,30,269.0,473.0,3.4,30.0,728.0,630.65,459.1
2016,5,11,13,45,254.0,465.0,3.3,30.0,701.5,594.64,433.71
2016,5,11,14,0,239.0,457.0,3.2,30.0,675.0,560.34,409.4
2016,5,11,14,15,224.5,443.5,3.1,30.0,644.0,522.77,382.67
2016,5,11,14,30,210.0,430.0,3.0,30.0,613.0,486.26,356.48
2016,5,11,14,45,456.5,315.5,2.95,30.0,690.0,506.65,372.38
2016,5,11,15,0,703.0,201.0,2.9,30.0,767.0,504.72,369.13
2016,5,11,15,15,544.5,255.0,2.9,30.0,680.5,436.41,317.31
2016,5,11,15,30,386.0,309.0,2.9,30.0,594.0,385.8,279.6
2016,5,11,15,45,323.0,301.0,2.9,30.0,528.5,331.86,239.19
2016,5,11,16,0,260.0,293.0,2.9,30.0,463.0,284.92,204.5
2016,5,11,16,15,220.0,272.0,2.85,29.5,408.0,247.69,177.51
2016,5,11,16,30,180.0,251.0,2.8,29.0,353.0,209.02,150.44
2016,5,11,16,45,344.0,201.0,2.8,28.5,371.0,163.3,112.91
2016,5,11,17,0,508.0,151.0,2.8,28.0,389.0,101.05,78.99
2016,5,11,17,15,466.0,139.5,2.65,27.5,336.5,95.57,74.96
2016,5,11,17,30,424.0,128.0,2.5,27.0,284.0,89.74,70.47
2016,5,11,17,45,367.5,113.5,2.35,26.5,232.5,81.32,63.66
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,72.47,56.26
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,61.16,46.5
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,46.84,33.88
2016,5,11,18,45,103.5,37.0,2.35,24.5,51.5,29.57,18.35
2016,5,11,19,0,32.0,14.0,2.4,24.0,16.0,12.21,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.0,8.0,6.37,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,7.0,9.5,1.1,19.5,10.0,10.32,0.0
2016,5,12,6,0,14.0,19.0,1.2,20.0,20.0,22.62,3.96
2016,5,12,6,15,80.5,40.0,1.4,20.5,52.5,76.73,54.26
2016,5,12,6,30,147.0,61.0,1.6,21.0,85.0,138.34,106.2
2016,5,12,6,45,182.5,83.5,1.8,21.5,125.0,187.91,148.37
2016,5,12,7,0,218.0,106.0,2.0,22.0,165.0,240.78,192.36
2016,5,12,7,15,266.5,120.5,2.0,22.0,209.0,294.78,236.59
2016,5,12,7,30,315.0,135.0,2.0,22.0,253.0,353.32,283.28
2016,5,12,7,45,173.5,158.0,2.05,22.5,225.0,285.97,227.83
2016,5,12,8,0,32.0,181.0,2.1,23.0,197.0,203.91,159.5
2016,5,12,8,15,16.0,112.5,2.05,23.5,120.5,118.89,91.22
2016,5,12,8,30,0.0,44.0,2.0,24.0,44.0,38.88,26.03
2016,5,12,8,45,0.0,80.0,2.0,24.5,80.0,70.88,51.66
2016,5,12,9,0,0.0,116.0,2.0,25.0,116.0,103.65,77.35
2016,5,12,9,15,0.0,87.0,1.95,25.0,87.0,77.19,56.16
2016,5,12,9,30,0.0,58.0,1.9,25.0,58.0,51.42,35.57
2016,5,12,9,45,34.5,215.0,1.85,25.5,243.0,238.71,182.06
2016,5,12,10,0,69.0,372.0,1.8,26.0,428.0,432.6,323.93
2016,5,12,10,15,87.5,399.0,1.7,26.0,473.5,477.02,354.07
2016,5,12,10,30,106.0,426.0,1.6,26.0,519.0,521.12,384.25
2016,5,12,10,45,108.5,441.5,1.55,26.5,539.5,537.01,393.44
2016,5,12,11,0,111.0,457.0,1.5,27.0,560.0,552.22,402.26
2016,5,12,11,15,114.0,469.0,1.5,27.0,576.0,576.82,418.45
2016,5,12,11,30,117.0,481.0,1.5,27.0,592.0,586.46,424.45
2016,5,12,11,45,119.5,488.0,1.55,27.5,603.5,589.65,425.72
2016,5,12,12,0,122.0,495.0,1.6,28.0,615.0,591.81,426.38
2016,5,12,12,15,269.0,463.5,1.65,28.0,727.0,698.14,501.96
2016,5,12,12,30,416.0,432.0,1.7,28.0,839.0,793.12,567.07
2016,5,12,12,45,587.0,324.5,1.75,28.0,895.5,828.19,594.07
2016,5,12,13,0,758.0,217.0,1.8,28.0,952.0,850.86,613.09
2016,5,12,13,15,754.0,215.5,1.85,28.0,939.0,815.61,589.91
2016,5,12,13,30,750.0,214.0,1.9,28.0,926.0,778.24,565.42
2016,5,12,13,45,746.5,210.5,1.95,28.0,906.0,737.55,538.24
2016,5,12,14,0,743.0,207.0,2.0,28.0,886.0,695.06,509.2
2016,5,12,14,15,734.5,204.0,2.0,28.0,858.5,648.15,476.07
2016,5,12,14,30,726.0,201.0,2.0,28.0,831.0,600.25,441.43
2016,5,12,14,45,700.0,206.5,2.0,28.0,793.5,549.07,403.42
2016,5,12,15,0,674.0,212.0,2.0,28.0,756.0,499.01,365.3
2016,5,12,15,15,659.0,207.0,1.95,27.5,716.0,446.85,325.28
2016,5,12,15,30,644.0,202.0,1.9,27.0,676.0,395.42,284.65
2016,5,12,15,45,482.0,241.0,1.9,27.0,583.0,332.56,237.65
2016,5,12,16,0,320.0,280.0,1.9,27.0,490.0,290.87,208.58
2016,5,12,16,15,268.0,264.0,1.8,26.5,430.5,244.56,174.63
2016,5,12,16,30,216.0,248.0,1.7,26.0,371.0,211.77,152.35
2016,5,12,16,45,357.5,200.5,1.6,26.0,379.5,163.91,113.74
2016,5,12,17,0,499.0,153.0,1.5,26.0,388.0,102.21,80.46
2016,5,12,17,15,458.0,141.5,1.35,25.5,336.0,96.79,76.49
2016,5,12,17,30,417.0,130.0,1.2,25.0,284.0,91.01,72.03
2016,5,12,17,45,362.5,115.5,1.1,24.5,233.0,82.65,65.26
2016,5,12,18,0,308.0,101.0,1.0,24.0,182.0,76.39,60.04
2016,5,12,18,15,241.0,81.5,0.95,23.5,136.0,62.54,48.07
2016,5,12,18,30,174.0,62.0,0.9,23.0,90.0,48.27,35.43
2016,5,12,18,45,87.0,40.0,0.9,23.0,54.0,31.75,20.38
2016,5,12,19,0,0.0,18.0,0.9,23.0,18.0,15.74,0.0
2016,5,12,19,15,0.0,9.0,0.95,22.5,9.0,8.19,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
