Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,18.0,8.5,9.43,0.0
2016,5,13,6,0,18.0,16.0,2.4,18.0,17.0,23.1,5.38
2016,5,13,6,15,65.5,42.5,2.4,18.0,52.5,74.59,53.48
2016,5,13,6,30,113.0,69.0,2.4,18.0,88.0,127.62,99.11
2016,5,13,6,45,167.5,94.5,2.4,18.5,134.5,194.33,155.53
2016,5,13,7,0,222.0,120.0,2.4,19.0,181.0,259.55,209.83
2016,5,13,7,15,270.0,140.5,2.4,19.5,231.0,320.17,259.13
2016,5,13,7,30,318.0,161.0,2.4,20.0,281.0,385.11,310.36
2016,5,13,7,45,358.0,177.0,2.4,20.5,332.0,443.31,354.83
2016,5,13,8,0,398.0,193.0,2.4,21.0,383.0,504.25,400.1
2016,5,13,8,15,430.0,206.0,2.4,21.5,433.5,570.83,447.89
2016,5,13,8,30,462.0,219.0,2.4,22.0,484.0,626.69,486.72
2016,5,13,8,45,306.5,262.5,2.4,23.0,445.0,545.96,421.43
2016,5,13,9,0,151.0,306.0,2.4,24.0,406.0,452.12,346.46
2016,5,13,9,15,349.5,283.5,2.35,24.0,537.0,621.85,474.02
2016,5,13,9,30,548.0,261.0,2.3,24.0,668.0,802.35,601.06
2016,5,13,9,45,571.0,263.5,2.25,24.5,708.5,836.39,620.14
2016,5,13,10,0,594.0,266.0,2.2,25.0,749.0,868.72,639.02
2016,5,13,10,15,606.5,271.0,2.1,25.5,782.5,894.74,652.69
2016,5,13,10,30,619.0,276.0,2.0,26.0,816.0,914.77,662.37
2016,5,13,10,45,636.5,274.5,1.95,26.5,844.5,930.58,670.01
2016,5,13,11,0,654.0,273.0,1.9,27.0,873.0,943.34,675.72
2016,5,13,11,15,475.0,369.5,1.85,27.0,810.5,854.67,612.37
2016,5,13,11,30,296.0,466.0,1.8,27.0,748.0,756.56,542.82
2016,5,13,11,45,302.5,470.5,1.75,27.5,762.0,758.13,542.99
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,757.78,541.04
2016,5,13,12,15,259.0,489.0,1.65,28.0,742.0,712.11,509.07
2016,5,13,12,30,209.0,503.0,1.6,28.0,708.0,660.59,473.49
2016,5,13,12,45,155.5,495.5,1.6,28.0,648.0,595.19,428.67
2016,5,13,13,0,102.0,488.0,1.6,28.0,588.0,528.05,382.07
2016,5,13,13,15,197.0,477.0,1.6,28.0,666.0,589.89,427.14
2016,5,13,13,30,292.0,466.0,1.6,28.0,744.0,641.16,463.14
2016,5,13,13,45,226.5,465.0,1.6,28.0,678.0,573.55,415.61
2016,5,13,14,0,161.0,464.0,1.6,28.0,612.0,511.71,372.33
2016,5,13,14,15,229.0,438.5,1.6,28.0,641.5,520.86,380.07
2016,5,13,14,30,297.0,413.0,1.6,28.0,671.0,520.57,380.18
2016,5,13,14,45,468.0,324.5,1.6,28.0,711.5,518.93,379.52
2016,5,13,15,0,639.0,236.0,1.6,28.0,752.0,500.8,365.12
2016,5,13,15,15,623.0,230.5,1.55,27.5,712.0,449.68,326.17
2016,5,13,15,30,607.0,225.0,1.5,27.0,672.0,399.51,287.04
2016,5,13,15,45,585.5,218.5,1.5,27.0,627.0,347.95,245.78
2016,5,13,16,0,564.0,212.0,1.5,27.0,582.0,297.89,205.36
2016,5,13,16,15,538.5,203.0,1.45,27.0,533.5,247.41,165.4
2016,5,13,16,30,513.0,194.0,1.4,27.0,485.0,199.77,130.02
2016,5,13,16,45,481.5,182.5,1.35,27.0,434.5,153.04,100.83
2016,5,13,17,0,450.0,171.0,1.3,27.0,384.0,113.65,89.54
2016,5,13,17,15,409.0,157.5,1.2,26.5,332.5,107.26,84.83
2016,5,13,17,30,368.0,144.0,1.1,26.0,281.0,104.8,83.23
2016,5,13,17,45,319.0,126.0,1.0,25.5,231.0,93.07,73.72
2016,5,13,18,0,270.0,108.0,0.9,25.0,181.0,80.88,63.57
2016,5,13,18,15,208.0,86.5,0.9,24.5,134.5,65.84,50.67
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,50.3,37.01
2016,5,13,18,45,87.0,40.5,0.9,23.5,52.5,32.14,20.73
2016,5,13,19,0,28.0,16.0,0.9,23.0,17.0,13.83,0.0
2016,5,13,19,15,14.0,8.0,0.95,23.0,8.5,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,19.5,9.5,8.64,0.0
2016,5,14,6,0,0.0,19.0,1.7,20.0,19.0,16.89,3.26
2016,5,14,6,15,48.5,41.0,1.7,20.5,49.0,65.97,46.47
2016,5,14,6,30,97.0,63.0,1.7,21.0,79.0,112.47,85.84
2016,5,14,6,45,128.5,86.0,1.7,21.5,116.0,157.0,123.54
2016,5,14,7,0,160.0,109.0,1.7,22.0,153.0,204.4,162.87
2016,5,14,7,15,193.5,128.0,1.65,22.5,193.0,260.79,208.22
2016,5,14,7,30,227.0,147.0,1.6,23.0,233.0,311.32,247.72
2016,5,14,7,45,197.5,175.5,1.55,23.5,258.5,321.48,254.04
2016,5,14,8,0,168.0,204.0,1.5,24.0,284.0,338.8,265.35
2016,5,14,8,15,135.0,228.5,1.5,24.0,298.0,345.64,268.83
2016,5,14,8,30,102.0,253.0,1.5,24.0,312.0,335.96,259.82
2016,5,14,8,45,97.0,276.0,1.5,24.5,336.5,357.64,274.54
2016,5,14,9,0,92.0,299.0,1.5,25.0,361.0,378.55,288.29
2016,5,14,9,15,78.0,314.5,1.45,25.0,369.5,382.54,289.7
2016,5,14,9,30,64.0,330.0,1.4,25.0,378.0,385.52,290.46
2016,5,14,9,45,50.0,332.5,1.4,25.5,371.0,373.86,280.3
2016,5,14,10,0,36.0,335.0,1.4,26.0,364.0,361.72,269.94
2016,5,14,10,15,53.0,371.5,1.3,25.5,417.0,414.25,308.09
2016,5,14,10,30,70.0,408.0,1.2,25.0,470.0,466.51,344.97
2016,5,14,10,45,49.5,387.0,1.15,25.0,432.0,422.68,312.38
2016,5,14,11,0,29.0,366.0,1.1,25.0,394.0,379.28,280.55
2016,5,14,11,15,22.5,331.0,1.0,25.0,352.5,324.41,240.67
2016,5,14,11,30,16.0,296.0,0.9,25.0,311.0,284.46,211.31
2016,5,14,11,45,16.0,296.5,0.8,25.0,312.0,284.1,210.9
2016,5,14,12,0,16.0,297.0,0.7,25.0,313.0,283.64,210.22
2016,5,14,12,15,10.5,226.0,0.65,24.5,236.5,212.89,158.26
2016,5,14,12,30,5.0,155.0,0.6,24.0,160.0,143.27,106.17
2016,5,14,12,45,2.5,126.5,0.6,24.0,129.0,115.21,84.83
2016,5,14,13,0,0.0,98.0,0.6,24.0,98.0,87.44,63.33
2016,5,14,13,15,0.0,71.0,0.65,23.5,71.0,63.31,44.66
2016,5,14,13,30,0.0,44.0,0.7,23.0,44.0,39.2,25.72
2016,5,14,13,45,0.0,56.5,0.8,23.0,56.5,50.33,34.62
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,61.45,43.46
2016,5,14,14,15,0.0,88.0,1.0,22.5,88.0,78.27,56.93
2016,5,14,14,30,0.0,107.0,1.1,22.0,107.0,94.97,70.31
2016,5,14,14,45,0.0,103.0,1.25,22.0,103.0,91.4,67.59
2016,5,14,15,0,0.0,99.0,1.4,22.0,99.0,87.86,64.93
2016,5,14,15,15,0.0,60.0,1.45,21.5,60.0,53.23,37.49
2016,5,14,15,30,0.0,21.0,1.5,21.0,21.0,18.59,9.54
2016,5,14,15,45,0.0,42.5,1.6,21.0,42.5,37.62,25.15
2016,5,14,16,0,0.0,64.0,1.7,21.0,64.0,56.68,40.74
2016,5,14,16,15,0.0,52.0,1.65,21.0,52.0,46.0,32.15
2016,5,14,16,30,0.0,40.0,1.6,21.0,40.0,35.34,23.53
2016,5,14,16,45,0.0,45.5,1.6,21.0,45.5,40.19,27.64
2016,5,14,17,0,0.0,51.0,1.6,21.0,51.0,45.04,33.42
2016,5,14,17,15,0.0,44.0,1.65,20.5,44.0,38.82,28.23
2016,5,14,17,30,0.0,37.0,1.7,20.0,37.0,32.61,22.98
2016,5,14,17,45,123.5,74.5,1.75,20.0,107.5,56.86,44.22
2016,5,14,18,0,247.0,112.0,1.8,20.0,178.0,83.42,67.2
2016,5,14,18,15,189.0,89.0,2.05,19.5,132.5,67.47,53.2
2016,5,14,18,30,131.0,66.0,2.3,19.0,87.0,50.98,38.43
2016,5,14,18,45,83.5,42.0,2.55,19.0,53.5,34.15,22.91
2016,5,14,19,0,36.0,18.0,2.8,19.0,20.0,15.43,0.87
2016,5,14,19,15,18.0,9.0,2.9,18.5,10.0,8.19,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,6.82,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,13.2,1.96
2016,5,15,6,15,6.5,36.5,2.7,14.0,38.0,36.38,24.22
2016,5,15,6,30,13.0,58.0,2.7,14.0,61.0,60.54,45.47
2016,5,15,6,45,34.0,80.5,2.75,14.0,89.5,98.15,78.02
2016,5,15,7,0,55.0,103.0,2.8,14.0,118.0,133.58,108.59
2016,5,15,7,15,96.5,128.5,2.8,14.5,162.0,195.41,160.69
2016,5,15,7,30,138.0,154.0,2.8,15.0,206.0,252.76,208.02
2016,5,15,7,45,98.5,174.5,2.85,15.5,215.0,242.42,198.03
2016,5,15,8,0,59.0,195.0,2.9,16.0,224.0,238.26,192.8
2016,5,15,8,15,65.0,220.5,2.9,16.0,255.5,270.61,218.28
2016,5,15,8,30,71.0,246.0,2.9,16.0,287.0,303.11,243.39
2016,5,15,8,45,78.5,272.0,2.95,16.5,321.5,337.48,269.23
2016,5,15,9,0,86.0,298.0,3.0,17.0,356.0,371.93,294.71
2016,5,15,9,15,122.5,327.0,2.95,17.5,415.0,450.21,353.78
2016,5,15,9,30,159.0,356.0,2.9,18.0,474.0,515.22,401.32
2016,5,15,9,45,165.0,377.5,2.9,18.5,506.0,544.26,420.77
2016,5,15,10,0,171.0,399.0,2.9,19.0,538.0,572.55,439.62
2016,5,15,10,15,127.5,408.0,2.85,19.5,514.5,539.06,411.98
2016,5,15,10,30,84.0,417.0,2.8,20.0,491.0,489.12,372.81
2016,5,15,10,45,158.0,438.5,2.8,20.5,582.5,595.59,450.95
2016,5,15,11,0,232.0,460.0,2.8,21.0,674.0,686.38,514.94
2016,5,15,11,15,138.0,440.5,2.7,21.0,569.0,570.42,429.09
2016,5,15,11,30,44.0,421.0,2.6,21.0,464.0,442.95,334.18
2016,5,15,11,45,31.5,378.5,2.55,21.0,410.0,386.54,292.84
2016,5,15,12,0,19.0,336.0,2.5,21.0,356.0,322.3,244.83
2016,5,15,12,15,21.0,349.0,2.45,21.0,370.5,334.71,254.24
2016,5,15,12,30,23.0,362.0,2.4,21.0,385.0,346.71,263.05
2016,5,15,12,45,23.0,362.0,2.35,21.5,385.0,344.76,260.97
2016,5,15,13,0,23.0,362.0,2.3,22.0,385.0,342.64,258.87
2016,5,15,13,15,24.0,363.0,2.3,22.0,386.5,342.08,258.55
2016,5,15,13,30,25.0,364.0,2.3,22.0,388.0,342.99,259.34
2016,5,15,13,45,20.0,319.5,2.3,22.0,338.5,296.33,224.65
2016,5,15,14,0,15.0,275.0,2.3,22.0,289.0,252.3,191.71
2016,5,15,14,15,65.0,352.0,2.3,22.0,409.0,345.93,263.16
2016,5,15,14,30,115.0,429.0,2.3,22.0,529.0,428.23,323.82
2016,5,15,14,45,140.5,413.0,2.3,22.0,530.5,417.55,315.7
2016,5,15,15,0,166.0,397.0,2.3,22.0,532.0,404.12,305.6
2016,5,15,15,15,153.0,375.0,2.3,21.5,494.5,366.94,278.2
2016,5,15,15,30,140.0,353.0,2.3,21.0,457.0,331.34,251.73
2016,5,15,15,45,112.5,324.0,2.3,21.0,404.5,294.3,223.81
2016,5,15,16,0,85.0,295.0,2.3,21.0,352.0,255.13,194.4
2016,5,15,16,15,122.0,274.5,2.25,21.0,349.0,230.66,173.98
2016,5,15,16,30,159.0,254.0,2.2,21.0,346.0,208.33,155.36
2016,5,15,16,45,79.5,131.0,2.15,21.0,177.0,107.77,80.0
2016,5,15,17,0,0.0,8.0,2.1,21.0,8.0,7.04,0.46
2016,5,15,17,15,0.0,6.5,1.95,20.5,6.5,5.72,0.0
2016,5,15,17,30,0.0,5.0,1.8,20.0,5.0,4.39,0.0
2016,5,15,17,45,0.0,4.0,1.7,20.0,4.0,3.51,0.0
2016,5,15,18,0,0.0,3.0,1.6,20.0,3.0,2.63,0.0
2016,5,15,18,15,0.0,2.5,1.45,19.5,2.5,2.19,0.0
2016,5,15,18,30,0.0,2.0,1.3,19.0,2.0,1.75,0.0
2016,5,15,18,45,0.0,1.0,1.15,19.0,1.0,0.88,0.0
2016,5,15,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.0,1.55,17.5,7.0,6.37,0.0
2016,5,16,6,0,0.0,14.0,1.8,18.0,14.0,12.32,1.71
2016,5,16,6,15,0.0,32.5,2.05,18.0,32.5,29.32,18.21
2016,5,16,6,30,0.0,51.0,2.3,18.0,51.0,47.08,33.66
2016,5,16,6,45,4.0,73.0,2.55,18.0,74.0,70.2,53.45
2016,5,16,7,0,8.0,95.0,2.8,18.0,97.0,93.48,73.18
2016,5,16,7,15,4.5,109.5,3.0,18.0,111.0,104.71,82.48
2016,5,16,7,30,1.0,124.0,3.2,18.0,125.0,115.71,91.32
2016,5,16,7,45,5.5,144.0,3.4,18.5,147.0,137.46,108.82
2016,5,16,8,0,10.0,164.0,3.6,19.0,169.0,159.57,126.33
2016,5,16,8,15,18.5,191.0,3.7,19.5,201.5,192.17,152.1
2016,5,16,8,30,27.0,218.0,3.8,20.0,234.0,237.11,187.23
2016,5,16,8,45,13.5,164.5,3.9,20.5,172.5,160.92,125.43
2016,5,16,9,0,0.0,111.0,4.0,21.0,111.0,99.0,74.86
2016,5,16,9,15,0.0,127.5,3.95,21.0,128.0,114.21,86.89
2016,5,16,9,30,0.0,144.0,3.9,21.0,145.0,129.44,98.79
2016,5,16,9,45,3.5,164.5,3.85,21.5,168.0,151.68,116.08
2016,5,16,10,0,7.0,185.0,3.8,22.0,191.0,174.05,133.26
2016,5,16,10,15,9.5,212.5,3.65,22.5,220.5,202.07,154.56
2016,5,16,10,30,12.0,240.0,3.5,23.0,250.0,230.08,175.54
2016,5,16,10,45,13.0,256.5,3.35,23.5,268.5,246.2,187.16
2016,5,16,11,0,14.0,273.0,3.2,24.0,287.0,262.19,198.59
2016,5,16,11,15,28.5,346.0,3.05,24.0,374.0,356.57,269.18
2016,5,16,11,30,43.0,419.0,2.9,24.0,461.0,439.76,329.53
2016,5,16,11,45,49.0,435.5,2.8,24.5,483.5,458.23,341.57
2016,5,16,12,0,55.0,452.0,2.7,25.0,506.0,475.82,353.15
2016,5,16,12,15,69.5,468.5,2.75,25.0,537.0,500.21,370.81
2016,5,16,12,30,84.0,485.0,2.8,25.0,568.0,523.05,387.25
2016,5,16,12,45,62.5,455.5,2.85,25.5,517.0,470.58,348.71
2016,5,16,13,0,41.0,426.0,2.9,26.0,466.0,419.87,311.5
2016,5,16,13,15,35.0,404.5,3.0,26.0,438.5,390.79,290.78
2016,5,16,13,30,29.0,383.0,3.1,26.0,411.0,362.56,270.43
2016,5,16,13,45,41.5,400.5,3.25,26.0,439.5,382.25,285.47
2016,5,16,14,0,54.0,418.0,3.4,26.0,468.0,400.04,298.88
2016,5,16,14,15,56.5,407.5,3.5,26.0,458.5,386.33,289.12
2016,5,16,14,30,59.0,397.0,3.6,26.0,449.0,372.33,279.18
2016,5,16,14,45,62.5,383.5,3.7,26.0,436.5,356.17,267.56
2016,5,16,15,0,66.0,370.0,3.8,26.0,424.0,339.61,255.51
2016,5,16,15,15,128.5,361.5,3.85,25.5,460.0,346.47,260.84
2016,5,16,15,30,191.0,353.0,3.9,25.0,496.0,350.11,262.67
2016,5,16,15,45,216.5,326.0,4.0,25.0,477.5,321.77,239.76
2016,5,16,16,0,242.0,299.0,4.1,25.0,459.0,290.65,214.19
2016,5,16,16,15,304.0,261.5,4.1,24.5,446.5,249.55,179.57
2016,5,16,16,30,366.0,224.0,4.1,24.0,434.0,208.22,145.3
2016,5,16,16,45,304.0,210.0,4.1,24.0,372.5,166.72,118.95
2016,5,16,17,0,242.0,196.0,4.1,24.0,311.0,134.49,108.38
2016,5,16,17,15,407.5,145.5,4.05,23.5,311.0,98.78,78.91
2016,5,16,17,30,573.0,95.0,4.0,23.0,311.0,66.87,52.1
2016,5,16,17,45,534.5,84.0,3.95,22.5,259.5,60.92,47.22
2016,5,16,18,0,496.0,73.0,3.9,22.0,208.0,54.55,41.81
2016,5,16,18,15,421.0,62.0,3.65,21.5,158.5,47.64,35.73
2016,5,16,18,30,346.0,51.0,3.4,21.0,109.0,39.01,27.93
2016,5,16,18,45,244.5,36.0,3.2,20.5,69.5,27.93,17.71
2016,5,16,19,0,143.0,21.0,3.0,20.0,30.0,16.49,3.07
2016,5,16,19,15,71.5,10.5,2.9,19.5,15.0,9.55,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,17.0,6.0,5.46,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,10.55,0.94
2016,5,17,6,15,0.0,28.0,2.55,17.0,28.0,24.69,14.55
2016,5,17,6,30,0.0,44.0,2.7,17.0,44.0,39.44,27.44
2016,5,17,6,45,0.0,64.0,2.85,17.5,64.0,58.53,43.79
2016,5,17,7,0,0.0,84.0,3.0,18.0,84.0,77.46,59.73
2016,5,17,7,15,0.0,66.0,3.1,18.5,66.0,58.34,43.57
2016,5,17,7,30,0.0,48.0,3.2,19.0,48.0,42.35,30.0
2016,5,17,7,45,0.0,79.5,3.35,19.5,79.5,70.36,53.11
2016,5,17,8,0,0.0,111.0,3.5,20.0,111.0,99.89,77.04
2016,5,17,8,15,0.0,125.0,3.5,20.5,125.0,112.8,87.05
2016,5,17,8,30,0.0,139.0,3.5,21.0,139.0,125.71,96.96
2016,5,17,8,45,60.5,223.0,3.5,21.5,263.5,268.99,211.75
2016,5,17,9,0,121.0,307.0,3.5,22.0,388.0,425.53,331.4
2016,5,17,9,15,66.0,265.5,3.45,22.0,310.0,318.75,247.7
2016,5,17,9,30,11.0,224.0,3.4,22.0,232.0,215.17,165.67
2016,5,17,9,45,7.5,193.0,3.35,22.5,199.0,182.13,139.39
2016,5,17,10,0,4.0,162.0,3.3,23.0,166.0,149.75,113.53
2016,5,17,10,15,8.5,210.0,3.25,23.0,218.0,198.72,151.57
2016,5,17,10,30,13.0,258.0,3.2,23.0,270.0,247.96,189.12
2016,5,17,10,45,25.5,325.5,3.15,23.5,349.5,336.69,255.54
2016,5,17,11,0,38.0,393.0,3.1,24.0,429.0,414.37,311.9
2016,5,17,11,15,31.0,377.5,3.05,24.0,407.5,389.78,293.03
2016,5,17,11,30,24.0,362.0,3.0,24.0,386.0,353.6,266.03
2016,5,17,11,45,37.5,404.0,2.95,24.0,441.5,416.48,312.36
2016,5,17,12,0,51.0,446.0,2.9,24.0,497.0,466.04,347.99
2016,5,17,12,15,129.5,475.5,2.85,24.0,603.5,570.27,424.08
2016,5,17,12,30,208.0,505.0,2.8,24.0,710.0,659.41,487.3
2016,5,17,12,45,253.0,492.5,2.8,24.5,740.5,679.89,500.96
2016,5,17,13,0,298.0,480.0,2.8,25.0,771.0,691.37,508.75
2016,5,17,13,15,550.5,327.0,2.8,25.0,855.5,746.75,553.29
2016,5,17,13,30,803.0,174.0,2.8,25.0,940.0,777.76,579.69
2016,5,17,13,45,795.5,174.0,2.8,25.0,919.0,736.76,550.26
2016,5,17,14,0,788.0,174.0,2.8,25.0,898.0,694.07,519.62
2016,5,17,14,15,780.5,172.0,2.8,25.0,871.0,648.21,486.12
2016,5,17,14,30,773.0,170.0,2.8,25.0,844.0,601.09,450.89
2016,5,17,14,45,768.0,164.0,2.85,25.0,811.0,551.0,412.77
2016,5,17,15,0,763.0,158.0,2.9,25.0,778.0,499.86,372.69
2016,5,17,15,15,749.5,154.5,2.9,25.0,738.0,446.27,329.5
2016,5,17,15,30,736.0,151.0,2.9,25.0,698.0,388.48,282.1
2016,5,17,15,45,474.5,227.0,2.95,25.0,571.5,319.11,230.83
2016,5,17,16,0,213.0,303.0,3.0,25.0,445.0,286.02,210.99
2016,5,17,16,15,267.5,268.5,2.95,24.5,432.0,247.28,178.8
2016,5,17,16,30,322.0,234.0,2.9,24.0,419.0,209.16,147.54
2016,5,17,16,45,304.0,212.0,2.9,24.0,373.0,168.08,119.77
2016,5,17,17,0,286.0,190.0,2.9,24.0,327.0,131.23,105.52
2016,5,17,17,15,268.0,169.0,2.8,23.5,285.0,119.17,96.04
2016,5,17,17,30,250.0,148.0,2.7,23.0,243.0,106.49,85.82
2016,5,17,17,45,224.5,126.5,2.65,23.0,201.5,92.82,74.4
2016,5,17,18,0,199.0,105.0,2.6,23.0,160.0,78.56,62.22
2016,5,17,18,15,161.0,83.5,2.6,22.5,121.5,63.66,49.34
2016,5,17,18,30,123.0,62.0,2.6,22.0,83.0,48.21,35.67
2016,5,17,18,45,68.0,41.5,2.6,21.5,52.5,33.96,22.7
2016,5,17,19,0,13.0,21.0,2.6,21.0,22.0,18.23,4.72
2016,5,17,19,15,6.5,10.5,2.65,21.0,11.0,9.55,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,7.73,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,14.97,4.08
2016,5,18,6,15,3.0,38.0,3.75,15.0,38.5,36.46,24.36
2016,5,18,6,30,6.0,59.0,3.7,15.0,60.0,58.31,43.52
2016,5,18,6,45,19.5,80.5,3.7,15.0,85.5,90.66,71.44
2016,5,18,7,0,33.0,102.0,3.7,15.0,111.0,120.18,96.8
2016,5,18,7,15,36.0,124.0,3.65,15.5,136.0,145.45,117.88
2016,5,18,7,30,39.0,146.0,3.6,16.0,161.0,170.83,138.55
2016,5,18,7,45,73.0,176.0,3.6,16.5,209.5,226.16,183.92
2016,5,18,8,0,107.0,206.0,3.6,17.0,258.0,295.87,239.75
2016,5,18,8,15,300.0,198.0,3.5,17.0,367.0,447.64,363.0
2016,5,18,8,30,493.0,190.0,3.4,17.0,476.0,616.99,494.19
2016,5,18,8,45,290.5,245.0,3.35,17.5,418.0,510.54,406.26
2016,5,18,9,0,88.0,300.0,3.3,18.0,360.0,374.86,295.52
2016,5,18,9,15,55.5,288.0,3.3,18.5,327.0,332.95,261.49
2016,5,18,9,30,23.0,276.0,3.3,19.0,294.0,276.67,215.9
2016,5,18,9,45,17.5,258.0,3.3,19.5,272.0,253.47,197.02
2016,5,18,10,0,12.0,240.0,3.3,20.0,250.0,230.61,178.39
2016,5,18,10,15,13.5,249.0,3.25,20.0,261.0,240.25,185.63
2016,5,18,10,30,15.0,258.0,3.2,20.0,272.0,249.84,192.77
2016,5,18,10,45,12.5,233.5,3.15,20.5,245.0,224.09,172.18
2016,5,18,11,0,10.0,209.0,3.1,21.0,218.0,198.67,151.98
2016,5,18,11,15,11.0,218.5,3.05,21.5,229.0,208.16,158.93
2016,5,18,11,30,12.0,228.0,3.0,22.0,240.0,217.53,165.68
2016,5,18,11,45,36.5,343.5,2.95,22.5,379.5,357.12,271.15
2016,5,18,12,0,61.0,459.0,2.9,23.0,519.0,487.64,365.47
2016,5,18,12,15,66.5,455.0,2.85,23.0,521.0,484.13,362.3
2016,5,18,12,30,72.0,451.0,2.8,23.0,523.0,480.04,359.39
2016,5,18,12,45,41.0,325.0,2.8,23.5,366.0,331.97,250.3
2016,5,18,13,0,10.0,199.0,2.8,24.0,209.0,185.98,139.71
2016,5,18,13,15,13.0,248.0,2.8,24.0,261.0,231.13,174.48
2016,5,18,13,30,16.0,297.0,2.8,24.0,313.0,275.38,207.82
2016,5,18,13,45,54.5,374.0,2.85,24.0,425.0,368.61,277.95
2016,5,18,14,0,93.0,451.0,2.9,24.0,537.0,453.94,340.5
2016,5,18,14,15,52.5,345.5,2.95,23.5,394.0,332.15,251.14
2016,5,18,14,30,12.0,240.0,3.0,23.0,251.0,217.17,164.81
2016,5,18,14,45,22.0,283.5,3.1,23.0,302.0,254.11,193.59
2016,5,18,15,0,32.0,327.0,3.2,23.0,353.0,289.66,220.72
2016,5,18,15,15,27.0,300.5,3.3,22.5,322.0,261.79,200.11
2016,5,18,15,30,22.0,274.0,3.4,22.0,291.0,241.17,185.07
2016,5,18,15,45,11.0,190.5,3.5,22.0,199.0,167.86,128.53
2016,5,18,16,0,0.0,107.0,3.6,22.0,107.0,94.49,70.93
2016,5,18,16,15,12.0,160.0,3.65,21.5,167.0,140.08,107.47
2016,5,18,16,30,24.0,213.0,3.7,21.0,227.0,179.61,139.04
2016,5,18,16,45,12.5,180.5,3.75,21.0,188.0,150.84,117.08
2016,5,18,17,0,1.0,148.0,3.8,21.0,149.0,123.95,100.72
2016,5,18,17,15,0.5,129.5,3.8,20.5,130.0,109.14,88.7
2016,5,18,17,30,0.0,111.0,3.8,20.0,111.0,94.18,76.33
2016,5,18,17,45,212.5,99.5,3.8,20.0,158.0,74.74,59.7
2016,5,18,18,0,425.0,88.0,3.8,20.0,205.0,64.51,50.83
2016,5,18,18,15,352.0,74.0,3.65,19.5,156.5,55.25,42.68
2016,5,18,18,30,279.0,60.0,3.5,19.0,108.0,45.62,33.93
2016,5,18,18,45,184.5,42.0,3.35,18.5,68.5,32.43,21.79
2016,5,18,19,0,90.0,24.0,3.2,18.0,29.0,19.51,6.28
2016,5,18,19,15,45.0,12.0,3.15,17.5,14.5,10.91,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.88,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.75,0.0
2016,5,19,6,45,0.0,3.5,3.35,15.0,3.5,3.07,0.0
2016,5,19,7,0,0.0,5.0,3.6,15.0,5.0,4.39,0.0
2016,5,19,7,15,0.0,13.0,3.4,15.0,13.0,11.43,4.16
2016,5,19,7,30,0.0,21.0,3.2,15.0,21.0,18.49,10.18
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,22.91,13.87
2016,5,19,8,0,0.0,31.0,2.8,16.0,31.0,27.34,17.51
2016,5,19,8,15,0.0,35.0,2.85,16.0,35.0,30.9,20.41
2016,5,19,8,30,0.0,39.0,2.9,16.0,39.0,34.46,23.3
2016,5,19,8,45,0.0,53.0,3.0,16.0,53.0,46.89,33.57
2016,5,19,9,0,0.0,67.0,3.1,16.0,67.0,59.36,43.78
2016,5,19,9,15,0.0,67.5,3.05,16.0,67.5,59.84,44.03
2016,5,19,9,30,0.0,68.0,3.0,16.0,68.0,60.32,44.31
2016,5,19,9,45,0.5,105.0,2.95,16.5,105.5,94.03,71.64
2016,5,19,10,0,1.0,142.0,2.9,17.0,143.0,128.4,99.05
2016,5,19,10,15,3.5,155.0,2.5,17.0,158.0,142.76,110.37
2016,5,19,10,30,6.0,168.0,2.1,17.0,173.0,157.13,121.64
2016,5,19,10,45,13.5,250.0,1.7,17.5,262.5,240.44,186.38
2016,5,19,11,0,21.0,332.0,1.3,18.0,352.0,324.35,248.85
2016,5,19,11,15,52.5,400.5,1.25,18.0,450.5,432.97,329.09
2016,5,19,11,30,84.0,469.0,1.2,18.0,549.0,527.73,396.45
2016,5,19,11,45,448.0,323.5,1.2,18.5,760.0,761.07,567.31
2016,5,19,12,0,812.0,178.0,1.2,19.0,971.0,946.03,690.44
2016,5,19,12,15,595.0,312.0,1.2,19.5,894.5,857.31,625.96
2016,5,19,12,30,378.0,446.0,1.2,20.0,818.0,762.26,556.52
2016,5,19,12,45,368.0,449.0,1.2,20.5,810.0,739.49,540.89
2016,5,19,13,0,358.0,452.0,1.2,21.0,802.0,715.77,523.79
2016,5,19,13,15,192.5,413.5,1.2,21.0,602.0,528.26,392.51
2016,5,19,13,30,27.0,375.0,1.2,21.0,402.0,353.57,264.97
2016,5,19,13,45,22.5,343.0,1.2,21.5,365.5,318.34,239.73
2016,5,19,14,0,18.0,311.0,1.2,22.0,329.0,285.28,215.1
2016,5,19,14,15,17.5,300.5,1.2,22.0,317.0,273.87,206.93
2016,5,19,14,30,17.0,290.0,1.2,22.0,305.0,262.54,198.69
2016,5,19,14,45,18.5,289.5,1.2,22.5,305.5,260.7,197.2
2016,5,19,15,0,20.0,289.0,1.2,23.0,306.0,258.48,195.38
2016,5,19,15,15,17.0,265.5,1.3,23.0,279.5,235.27,178.28
2016,5,19,15,30,14.0,242.0,1.4,23.0,253.0,212.6,161.51
2016,5,19,15,45,17.5,242.0,1.5,23.0,254.5,211.19,160.77
2016,5,19,16,0,21.0,242.0,1.6,23.0,256.0,208.91,159.27
2016,5,19,16,15,22.0,227.5,1.75,22.5,241.5,194.31,148.65
2016,5,19,16,30,23.0,213.0,1.9,22.0,227.0,179.53,137.88
2016,5,19,16,45,166.0,200.5,2.05,22.0,282.0,160.01,118.55
2016,5,19,17,0,309.0,188.0,2.2,22.0,337.0,130.16,105.34
2016,5,19,17,15,294.5,166.5,2.2,21.5,294.5,117.78,95.54
2016,5,19,17,30,280.0,145.0,2.2,21.0,252.0,104.76,84.98
2016,5,19,17,45,389.0,109.5,2.2,20.5,232.0,78.01,62.36
2016,5,19,18,0,498.0,74.0,2.2,20.0,212.0,55.11,42.65
2016,5,19,18,15,425.0,63.5,2.05,19.5,162.5,48.66,36.97
2016,5,19,18,30,352.0,53.0,1.9,19.0,113.0,40.46,29.51
2016,5,19,18,45,249.0,38.0,1.8,18.5,73.0,29.42,19.31
2016,5,19,19,0,146.0,23.0,1.7,18.0,33.0,18.03,5.94
2016,5,19,19,15,73.0,11.5,1.7,17.5,16.5,10.46,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,75.0,12.5,0.8,13.5,18.0,29.17,0.0
2016,5,20,6,0,150.0,25.0,0.9,14.0,36.0,84.88,49.22
2016,5,20,6,15,254.0,40.0,0.9,14.5,77.5,149.37,112.32
2016,5,20,6,30,358.0,55.0,0.9,15.0,119.0,223.27,175.92
2016,5,20,6,45,179.0,41.5,0.9,16.0,73.5,141.14,112.83
2016,5,20,7,0,0.0,28.0,0.9,17.0,28.0,24.65,15.33
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,40.58,28.84
2016,5,20,7,30,0.0,64.0,0.9,18.0,64.0,56.55,42.09
2016,5,20,7,45,0.0,99.0,0.9,18.5,99.0,88.84,68.57
2016,5,20,8,0,0.0,134.0,0.9,19.0,134.0,122.13,95.22
2016,5,20,8,15,2.5,154.5,0.95,19.5,156.5,143.22,111.62
2016,5,20,8,30,5.0,175.0,1.0,20.0,179.0,164.47,127.92
2016,5,20,8,45,19.5,219.5,1.05,20.5,233.0,219.51,170.76
2016,5,20,9,0,34.0,264.0,1.1,21.0,287.0,289.12,223.45
2016,5,20,9,15,47.5,297.5,1.15,21.5,332.5,335.47,257.32
2016,5,20,9,30,61.0,331.0,1.2,22.0,378.0,382.11,290.84
2016,5,20,9,45,51.5,339.0,1.3,22.5,380.0,380.52,288.14
2016,5,20,10,0,42.0,347.0,1.4,23.0,382.0,378.45,285.42
2016,5,20,10,15,101.5,392.5,1.45,23.0,481.0,480.95,360.9
2016,5,20,10,30,161.0,438.0,1.5,23.0,580.0,598.23,443.53
2016,5,20,10,45,510.0,290.0,1.6,23.5,757.5,813.16,598.09
2016,5,20,11,0,859.0,142.0,1.7,24.0,935.0,987.56,711.77
2016,5,20,11,15,863.5,143.0,1.7,24.0,955.0,987.45,709.01
2016,5,20,11,30,868.0,144.0,1.7,24.0,975.0,983.68,706.11
2016,5,20,11,45,876.5,140.0,1.75,24.5,988.5,975.5,699.86
2016,5,20,12,0,885.0,136.0,1.8,25.0,1002.0,963.73,691.48
2016,5,20,12,15,885.5,136.5,1.8,25.0,1005.5,945.09,679.58
2016,5,20,12,30,886.0,137.0,1.8,25.0,1009.0,923.26,665.75
2016,5,20,12,45,883.0,137.5,1.8,25.5,1003.5,895.36,646.79
2016,5,20,13,0,880.0,138.0,1.8,26.0,998.0,864.71,626.12
2016,5,20,13,15,877.0,137.5,1.8,26.0,985.0,830.56,604.36
2016,5,20,13,30,874.0,137.0,1.8,26.0,972.0,793.83,580.77
2016,5,20,13,45,866.5,137.0,1.8,26.0,951.0,751.77,553.09
2016,5,20,14,0,859.0,137.0,1.8,26.0,930.0,707.76,522.29
2016,5,20,14,15,852.0,135.5,1.8,26.0,901.5,661.11,488.95
2016,5,20,14,30,845.0,134.0,1.8,26.0,873.0,612.88,453.61
2016,5,20,14,45,838.0,130.5,1.85,26.0,839.0,561.72,415.41
2016,5,20,15,0,831.0,127.0,1.9,26.0,805.0,509.45,375.09
2016,5,20,15,15,818.5,124.5,1.95,26.0,764.0,451.06,329.03
2016,5,20,15,30,806.0,122.0,2.0,26.0,723.0,395.42,283.53
2016,5,20,15,45,788.5,119.5,2.05,26.0,677.0,338.51,236.02
2016,5,20,16,0,771.0,117.0,2.1,26.0,631.0,282.72,188.86
2016,5,20,16,15,750.5,113.0,2.1,25.5,581.5,226.57,142.59
2016,5,20,16,30,730.0,109.0,2.1,25.0,532.0,172.45,100.95
2016,5,20,16,45,701.5,105.0,2.15,25.0,479.0,113.54,63.01
2016,5,20,17,0,673.0,101.0,2.2,25.0,426.0,65.96,50.44
2016,5,20,17,15,636.5,95.0,2.1,24.5,372.5,64.09,49.2
2016,5,20,17,30,600.0,89.0,2.0,24.0,319.0,62.06,47.75
2016,5,20,17,45,550.0,81.0,1.9,24.0,266.0,58.23,44.6
2016,5,20,18,0,500.0,73.0,1.8,24.0,213.0,54.19,41.16
2016,5,20,18,15,427.5,62.5,1.65,23.0,163.5,47.71,35.6
2016,5,20,18,30,355.0,52.0,1.5,22.0,114.0,39.68,28.47
2016,5,20,18,45,251.0,38.0,1.4,21.5,74.0,29.4,19.07
2016,5,20,19,0,147.0,24.0,1.3,21.0,34.0,18.81,6.79
2016,5,20,19,15,73.5,12.0,1.35,20.5,17.0,10.91,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.5,12.0,2.05,19.5,14.0,16.48,0.0
2016,5,21,6,0,47.0,24.0,2.3,20.0,28.0,41.86,21.98
2016,5,21,6,15,108.5,48.5,2.35,20.0,65.5,101.35,74.52
2016,5,21,6,30,170.0,73.0,2.4,20.0,103.0,159.93,124.38
2016,5,21,6,45,85.0,60.5,2.45,20.5,75.5,104.04,80.95
2016,5,21,7,0,0.0,48.0,2.5,21.0,48.0,42.35,29.81
2016,5,21,7,15,16.5,96.5,2.5,21.5,103.0,97.71,75.81
2016,5,21,7,30,33.0,145.0,2.5,22.0,158.0,165.36,130.69
2016,5,21,7,45,16.5,113.0,2.55,22.5,119.5,113.42,87.8
2016,5,21,8,0,0.0,81.0,2.6,23.0,81.0,71.69,53.14
2016,5,21,8,15,133.5,165.0,2.6,23.0,242.5,272.05,216.12
2016,5,21,8,30,267.0,249.0,2.6,23.0,404.0,486.3,379.99
2016,5,21,8,45,247.5,277.0,2.65,23.5,431.0,508.37,392.79
2016,5,21,9,0,228.0,305.0,2.7,24.0,458.0,513.6,394.3
2016,5,21,9,15,237.5,327.5,2.7,24.0,496.5,550.2,419.9
2016,5,21,9,30,247.0,350.0,2.7,24.0,535.0,600.92,454.88
2016,5,21,9,45,260.0,362.5,2.7,24.5,567.0,628.82,472.73
2016,5,21,10,0,273.0,375.0,2.7,25.0,599.0,655.89,489.93
2016,5,21,10,15,155.0,371.0,2.65,25.0,499.0,524.55,393.22
2016,5,21,10,30,37.0,367.0,2.6,25.0,399.0,390.54,292.57
2016,5,21,10,45,135.5,414.5,2.6,25.5,539.0,546.52,407.21
2016,5,21,11,0,234.0,462.0,2.6,26.0,679.0,687.01,504.84
2016,5,21,11,15,258.0,450.0,2.55,26.0,694.0,705.72,516.58
2016,5,21,11,30,282.0,438.0,2.5,26.0,709.0,710.28,519.71
2016,5,21,11,45,296.5,457.5,2.5,26.5,745.0,734.49,534.66
2016,5,21,12,0,311.0,477.0,2.5,27.0,781.0,756.14,547.62
2016,5,21,12,15,339.5,463.5,2.45,27.0,797.0,757.19,548.48
2016,5,21,12,30,368.0,450.0,2.4,27.0,813.0,755.78,547.83
2016,5,21,12,45,234.5,470.5,2.4,27.0,701.5,637.72,464.79
2016,5,21,13,0,101.0,491.0,2.4,27.0,590.0,527.54,385.79
2016,5,21,13,15,407.0,365.5,2.4,27.0,756.0,662.19,487.62
2016,5,21,13,30,713.0,240.0,2.4,27.0,922.0,765.85,562.91
2016,5,21,13,45,461.0,352.5,2.45,27.0,790.0,646.08,475.19
2016,5,21,14,0,209.0,465.0,2.5,27.0,658.0,542.74,398.89
2016,5,21,14,15,456.5,341.0,2.55,27.0,745.5,580.35,429.85
2016,5,21,14,30,704.0,217.0,2.6,27.0,833.0,596.31,442.63
2016,5,21,14,45,426.0,308.5,2.65,27.0,677.0,481.17,357.05
2016,5,21,15,0,148.0,400.0,2.7,27.0,521.0,396.7,294.59
2016,5,21,15,15,363.5,321.0,2.75,27.0,597.5,410.78,303.5
2016,5,21,15,30,579.0,242.0,2.8,27.0,674.0,401.13,291.15
2016,5,21,15,45,563.0,232.5,2.85,27.0,631.0,350.55,250.06
2016,5,21,16,0,547.0,223.0,2.9,27.0,588.0,301.33,209.85
2016,5,21,16,15,435.0,229.5,2.9,26.5,506.0,246.52,170.08
2016,5,21,16,30,323.0,236.0,2.9,26.0,424.0,210.98,147.64
2016,5,21,16,45,383.5,207.5,2.95,26.0,409.0,171.26,118.52
2016,5,21,17,0,444.0,179.0,3.0,26.0,394.0,118.1,93.74
2016,5,21,17,15,405.5,165.0,2.95,25.5,343.5,111.59,88.91
2016,5,21,17,30,367.0,151.0,2.9,25.0,293.0,109.15,87.35
2016,5,21,17,45,314.5,134.5,2.85,25.0,242.5,98.52,78.6
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,87.48,69.29
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,72.02,56.08
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,56.03,42.07
2016,5,21,18,45,93.0,47.5,2.45,23.5,61.5,38.4,26.39
2016,5,21,19,0,36.0,22.0,2.4,23.0,24.0,18.71,7.03
2016,5,21,19,15,18.0,11.0,2.4,22.5,12.0,10.01,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,12.0,12.5,2.05,21.0,13.5,14.2,0.0
2016,5,22,6,0,24.0,25.0,2.2,21.0,27.0,32.2,16.13
2016,5,22,6,15,71.5,46.5,2.3,21.0,58.5,79.17,57.15
2016,5,22,6,30,119.0,68.0,2.4,21.0,90.0,125.41,96.49
2016,5,22,6,45,165.5,86.5,2.55,21.5,128.0,180.04,142.47
2016,5,22,7,0,212.0,105.0,2.7,22.0,166.0,232.59,186.15
2016,5,22,7,15,219.5,128.5,2.7,22.0,203.5,273.17,219.31
2016,5,22,7,30,227.0,152.0,2.7,22.0,241.0,313.78,251.57
2016,5,22,7,45,213.5,179.0,2.75,22.5,272.5,333.04,265.6
2016,5,22,8,0,200.0,206.0,2.8,23.0,304.0,360.72,285.55
2016,5,22,8,15,271.5,220.0,2.8,23.0,369.0,448.66,353.0
2016,5,22,8,30,343.0,234.0,2.8,23.0,434.0,529.38,413.28
2016,5,22,8,45,239.5,272.5,2.8,23.5,418.0,496.34,383.94
2016,5,22,9,0,136.0,311.0,2.8,24.0,402.0,440.79,338.44
2016,5,22,9,15,413.5,245.0,2.75,24.0,550.0,646.85,495.04
2016,5,22,9,30,691.0,179.0,2.7,24.0,698.0,844.93,635.26
2016,5,22,9,45,702.0,184.5,2.7,24.5,736.5,873.81,650.5
2016,5,22,10,0,713.0,190.0,2.7,25.0,775.0,900.04,665.28
2016,5,22,10,15,362.5,219.5,2.7,25.0,517.5,595.21,449.99
2016,5,22,10,30,12.0,249.0,2.7,25.0,260.0,238.25,178.96
2016,5,22,10,45,11.5,238.5,2.75,25.5,249.5,227.62,171.29
2016,5,22,11,0,11.0,228.0,2.8,26.0,239.0,217.09,162.86
2016,5,22,11,15,15.0,278.5,2.8,26.0,293.5,267.42,200.61
2016,5,22,11,30,19.0,329.0,2.8,26.0,348.0,317.52,237.52
2016,5,22,11,45,17.0,304.0,2.85,26.5,321.0,291.51,217.57
2016,5,22,12,0,15.0,279.0,2.9,27.0,294.0,265.8,198.09
2016,5,22,12,15,16.5,301.5,2.95,27.0,318.0,286.75,213.66
2016,5,22,12,30,18.0,324.0,3.0,27.0,342.0,307.26,228.73
2016,5,22,12,45,17.0,309.0,3.1,27.0,326.0,291.39,217.02
2016,5,22,13,0,16.0,294.0,3.2,27.0,310.0,275.66,205.49
2016,5,22,13,15,143.5,385.0,3.25,27.0,523.0,463.02,345.73
2016,5,22,13,30,271.0,476.0,3.3,27.0,736.0,628.94,463.91
2016,5,22,13,45,512.5,337.0,3.35,27.5,815.0,670.12,496.08
2016,5,22,14,0,754.0,198.0,3.4,28.0,894.0,688.51,511.61
2016,5,22,14,15,383.0,219.5,3.4,28.0,573.0,433.88,326.13
2016,5,22,14,30,12.0,241.0,3.4,28.0,252.0,217.96,162.08
2016,5,22,14,45,12.0,242.5,3.45,28.0,253.0,217.75,162.56
2016,5,22,15,0,12.0,244.0,3.5,28.0,254.0,217.38,162.49
2016,5,22,15,15,15.5,254.0,3.5,27.5,266.5,225.24,168.98
2016,5,22,15,30,19.0,264.0,3.5,27.0,279.0,232.11,174.72
2016,5,22,15,45,112.5,285.5,3.55,27.0,362.0,260.85,194.54
2016,5,22,16,0,206.0,307.0,3.6,27.0,445.0,287.02,210.76
2016,5,22,16,15,103.0,198.5,3.55,27.0,267.5,175.74,128.86
2016,5,22,16,30,0.0,90.0,3.5,27.0,90.0,79.75,58.23
2016,5,22,16,45,94.0,148.0,3.45,27.0,193.5,120.91,88.1
2016,5,22,17,0,188.0,206.0,3.4,27.0,297.0,147.82,117.98
2016,5,22,17,15,326.0,164.5,3.25,26.5,300.0,116.71,92.8
2016,5,22,17,30,464.0,123.0,3.1,26.0,303.0,85.72,67.31
2016,5,22,17,45,405.5,112.5,3.0,25.5,251.5,80.05,62.85
2016,5,22,18,0,347.0,102.0,2.9,25.0,200.0,74.12,57.96
2016,5,22,18,15,281.5,85.0,2.8,24.5,153.5,63.0,48.43
2016,5,22,18,30,216.0,68.0,2.7,24.0,107.0,52.8,39.37
2016,5,22,18,45,139.0,46.5,2.65,24.0,68.5,36.79,25.04
2016,5,22,19,0,62.0,25.0,2.6,24.0,30.0,20.3,8.44
2016,5,22,19,15,31.0,12.5,2.65,24.0,15.0,11.37,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
