Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,60.0,13.5,2.3,20.5,18.5,26.42,0.0
2016,5,23,6,0,120.0,27.0,2.5,21.0,37.0,78.81,46.83
2016,5,23,6,15,213.0,44.0,2.6,21.0,77.0,138.87,102.5
2016,5,23,6,30,306.0,61.0,2.7,21.0,117.0,207.95,161.41
2016,5,23,6,45,372.0,74.0,2.85,21.5,165.0,269.95,214.29
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,338.6,271.27
2016,5,23,7,15,274.5,122.5,3.05,22.5,207.5,297.17,238.39
2016,5,23,7,30,111.0,158.0,3.1,23.0,202.0,238.0,189.25
2016,5,23,7,45,55.5,144.0,3.2,23.5,166.0,177.94,140.08
2016,5,23,8,0,0.0,130.0,3.3,24.0,130.0,118.11,90.29
2016,5,23,8,15,0.0,113.5,3.35,24.0,113.5,101.74,76.91
2016,5,23,8,30,0.0,97.0,3.4,24.0,97.0,86.16,64.16
2016,5,23,8,45,0.0,106.0,3.45,24.5,106.0,94.41,70.4
2016,5,23,9,0,0.0,115.0,3.5,25.0,115.0,102.66,76.57
2016,5,23,9,15,0.0,123.0,3.55,25.0,123.0,110.0,82.13
2016,5,23,9,30,0.0,131.0,3.6,25.0,131.0,117.35,87.68
2016,5,23,9,45,14.5,220.5,3.65,25.5,232.5,214.43,163.06
2016,5,23,10,0,29.0,310.0,3.7,26.0,334.0,327.51,248.0
2016,5,23,10,15,30.0,322.5,3.75,26.0,348.5,339.9,256.5
2016,5,23,10,30,31.0,335.0,3.8,26.0,363.0,352.06,265.12
2016,5,23,10,45,29.0,348.0,3.9,26.5,374.5,361.52,271.15
2016,5,23,11,0,27.0,361.0,4.0,27.0,386.0,370.64,276.92
2016,5,23,11,15,13.5,245.5,4.05,27.0,258.0,235.33,176.01
2016,5,23,11,30,0.0,130.0,4.1,27.0,130.0,116.53,85.2
2016,5,23,11,45,2.0,141.0,4.15,27.5,143.5,128.35,94.26
2016,5,23,12,0,4.0,152.0,4.2,28.0,157.0,140.06,103.06
2016,5,23,12,15,29.5,304.5,4.25,28.0,334.5,308.12,230.13
2016,5,23,12,30,55.0,457.0,4.3,28.0,512.0,469.3,347.17
2016,5,23,12,45,28.5,297.0,4.35,28.0,325.5,295.0,219.6
2016,5,23,13,0,2.0,137.0,4.4,28.0,139.0,123.91,90.46
2016,5,23,13,15,28.5,289.5,4.4,28.0,317.0,282.42,211.11
2016,5,23,13,30,55.0,442.0,4.4,28.0,495.0,432.75,321.2
2016,5,23,13,45,77.5,449.5,4.4,28.5,522.0,449.06,332.4
2016,5,23,14,0,100.0,457.0,4.4,29.0,549.0,462.83,342.02
2016,5,23,14,15,433.0,316.5,4.35,29.0,698.5,545.09,406.3
2016,5,23,14,30,766.0,176.0,4.3,29.0,848.0,600.0,447.19
2016,5,23,14,45,547.0,274.5,4.25,29.0,744.5,518.97,384.81
2016,5,23,15,0,328.0,373.0,4.2,29.0,641.0,458.18,338.49
2016,5,23,15,15,527.0,266.0,4.15,28.5,672.0,434.66,319.58
2016,5,23,15,30,726.0,159.0,4.1,28.0,703.0,390.7,281.79
2016,5,23,15,45,706.0,156.0,4.05,28.0,658.0,336.45,236.43
2016,5,23,16,0,686.0,153.0,4.0,28.0,613.0,283.76,192.08
2016,5,23,16,15,484.0,199.5,3.95,27.5,511.5,235.0,159.12
2016,5,23,16,30,282.0,246.0,3.9,27.0,410.0,212.35,150.09
2016,5,23,16,45,279.0,221.0,3.9,27.0,370.5,172.87,122.71
2016,5,23,17,0,276.0,196.0,3.9,27.0,331.0,134.55,107.01
2016,5,23,17,15,257.5,175.0,3.8,26.5,289.0,122.64,97.78
2016,5,23,17,30,239.0,154.0,3.7,26.0,247.0,110.11,87.83
2016,5,23,17,45,212.5,133.0,3.65,26.0,206.0,96.93,76.96
2016,5,23,18,0,186.0,112.0,3.6,26.0,165.0,83.16,65.38
2016,5,23,18,15,149.5,90.0,3.6,25.5,127.0,70.45,54.55
2016,5,23,18,30,113.0,68.0,3.6,25.0,89.0,54.15,40.36
2016,5,23,18,45,67.5,46.5,3.6,24.5,58.0,37.78,25.84
2016,5,23,19,0,22.0,25.0,3.6,24.0,27.0,21.54,9.64
2016,5,23,19,15,11.0,12.5,3.7,23.5,13.5,11.37,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,12.5,13.5,2.6,21.5,14.5,15.22,0.0
2016,5,24,6,0,25.0,27.0,2.7,22.0,29.0,34.99,18.52
2016,5,24,6,15,72.5,49.0,2.9,22.0,61.0,82.37,59.55
2016,5,24,6,30,120.0,71.0,3.1,22.0,93.0,129.09,99.15
2016,5,24,6,45,178.0,87.5,3.3,22.5,132.5,186.42,147.21
2016,5,24,7,0,236.0,104.0,3.5,23.0,172.0,243.13,194.27
2016,5,24,7,15,263.5,124.5,3.65,23.0,215.5,292.83,235.02
2016,5,24,7,30,291.0,145.0,3.8,23.0,259.0,344.57,276.47
2016,5,24,7,45,294.5,172.5,4.0,23.5,303.0,390.05,311.11
2016,5,24,8,0,298.0,200.0,4.2,24.0,347.0,434.74,344.25
2016,5,24,8,15,310.0,221.0,4.25,24.0,389.0,477.72,376.15
2016,5,24,8,30,322.0,242.0,4.3,24.0,431.0,520.5,407.35
2016,5,24,8,45,332.0,261.0,4.4,24.5,471.0,559.05,434.2
2016,5,24,9,0,342.0,280.0,4.5,25.0,511.0,596.89,460.19
2016,5,24,9,15,340.0,304.5,4.55,25.5,547.5,629.13,481.2
2016,5,24,9,30,338.0,329.0,4.6,26.0,584.0,659.6,500.69
2016,5,24,9,45,197.0,347.5,4.65,26.5,498.5,538.24,407.96
2016,5,24,10,0,56.0,366.0,4.7,27.0,413.0,410.52,309.13
2016,5,24,10,15,129.5,401.5,4.65,27.0,515.0,530.46,398.43
2016,5,24,10,30,203.0,437.0,4.6,27.0,617.0,636.03,474.34
2016,5,24,10,45,110.5,375.0,4.6,27.0,473.5,481.28,360.66
2016,5,24,11,0,18.0,313.0,4.6,27.0,330.0,303.13,227.02
2016,5,24,11,15,20.5,317.5,4.6,27.5,337.0,309.0,231.2
2016,5,24,11,30,23.0,322.0,4.6,28.0,344.0,324.84,242.34
2016,5,24,11,45,94.5,396.5,4.65,28.5,489.5,472.79,351.59
2016,5,24,12,0,166.0,471.0,4.7,29.0,635.0,605.12,445.58
2016,5,24,12,15,150.0,488.5,4.7,29.0,637.0,598.59,439.58
2016,5,24,12,30,134.0,506.0,4.7,29.0,639.0,591.27,433.69
2016,5,24,12,45,80.5,444.5,4.7,29.0,524.0,474.36,349.9
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,368.12,272.23
2016,5,24,13,15,41.5,413.0,4.65,29.0,453.5,402.25,297.63
2016,5,24,13,30,56.0,443.0,4.6,29.0,498.0,434.23,320.89
2016,5,24,13,45,54.5,431.5,4.55,29.0,484.0,416.95,308.36
2016,5,24,14,0,53.0,420.0,4.5,29.0,470.0,399.85,296.09
2016,5,24,14,15,113.5,429.5,4.45,28.5,531.0,437.27,324.86
2016,5,24,14,30,174.0,439.0,4.4,28.0,592.0,468.86,348.69
2016,5,24,14,45,260.0,405.5,4.35,28.0,624.0,469.96,349.58
2016,5,24,15,0,346.0,372.0,4.3,28.0,656.0,466.0,345.76
2016,5,24,15,15,218.0,360.0,4.15,28.0,536.0,382.92,284.24
2016,5,24,15,30,90.0,348.0,4.0,28.0,416.0,314.74,234.69
2016,5,24,15,45,155.5,327.5,3.9,28.0,435.5,303.62,224.75
2016,5,24,16,0,221.0,307.0,3.8,28.0,455.0,290.95,212.37
2016,5,24,16,15,176.5,283.5,3.65,27.5,396.0,247.3,180.53
2016,5,24,16,30,132.0,260.0,3.5,27.0,337.0,209.27,153.83
2016,5,24,16,45,75.5,217.5,3.35,27.0,260.5,172.45,128.91
2016,5,24,17,0,19.0,175.0,3.2,27.0,184.0,143.52,114.31
2016,5,24,17,15,13.5,154.5,3.1,26.5,160.5,127.44,101.68
2016,5,24,17,30,8.0,134.0,3.0,26.0,137.0,111.2,88.68
2016,5,24,17,45,4.0,111.5,2.95,26.0,113.0,93.39,73.95
2016,5,24,18,0,0.0,89.0,2.9,26.0,89.0,75.39,58.79
2016,5,24,18,15,0.0,68.0,2.95,25.5,68.0,58.31,44.25
2016,5,24,18,30,0.0,47.0,3.0,25.0,47.0,41.0,29.25
2016,5,24,18,45,0.0,29.5,3.05,25.0,29.5,26.01,16.05
2016,5,24,19,0,0.0,12.0,3.1,25.0,12.0,10.54,1.96
2016,5,24,19,15,0.0,6.0,3.1,24.5,6.0,5.46,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.0,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,9.66,1.21
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,21.57,11.75
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,33.52,21.94
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,47.96,34.04
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,62.8,46.28
2016,5,25,7,15,0.0,61.5,3.9,24.0,61.5,54.33,39.27
2016,5,25,7,30,0.0,53.0,4.0,24.0,53.0,46.79,32.97
2016,5,25,7,45,0.0,90.5,4.1,24.5,90.5,80.66,60.36
2016,5,25,8,0,0.0,128.0,4.2,25.0,128.0,116.11,88.48
2016,5,25,8,15,0.0,93.5,4.2,25.0,93.5,83.01,61.6
2016,5,25,8,30,0.0,59.0,4.2,25.0,59.0,52.19,36.64
2016,5,25,8,45,0.0,36.5,4.25,25.5,36.5,32.27,20.41
2016,5,25,9,0,0.0,14.0,4.3,26.0,14.0,12.37,4.31
2016,5,25,9,15,0.5,80.0,4.35,26.0,80.5,71.41,51.43
2016,5,25,9,30,1.0,146.0,4.4,26.0,147.0,132.11,99.0
2016,5,25,9,45,2.5,154.0,4.45,26.5,156.5,140.85,105.37
2016,5,25,10,0,4.0,162.0,4.5,27.0,166.0,149.63,111.79
2016,5,25,10,15,5.0,168.0,4.45,27.0,173.0,156.1,116.6
2016,5,25,10,30,6.0,174.0,4.4,27.0,180.0,162.56,121.41
2016,5,25,10,45,6.5,176.5,4.4,27.0,183.5,165.29,123.35
2016,5,25,11,0,7.0,179.0,4.4,27.0,187.0,167.99,125.29
2016,5,25,11,15,11.5,237.5,4.35,27.0,249.5,225.94,169.32
2016,5,25,11,30,16.0,296.0,4.3,27.0,312.0,283.83,212.57
2016,5,25,11,45,18.0,320.0,4.25,27.5,338.5,307.07,229.14
2016,5,25,12,0,20.0,344.0,4.2,28.0,365.0,329.93,245.34
2016,5,25,12,15,33.5,393.5,4.15,28.0,427.5,394.7,292.77
2016,5,25,12,30,47.0,443.0,4.1,28.0,490.0,448.84,331.74
2016,5,25,12,45,36.5,410.5,4.05,28.0,447.0,405.14,299.81
2016,5,25,13,0,26.0,378.0,4.0,28.0,404.0,362.68,268.87
2016,5,25,13,15,33.0,396.5,4.0,28.0,429.5,380.73,282.35
2016,5,25,13,30,40.0,415.0,4.0,28.0,455.0,397.59,294.74
2016,5,25,13,45,32.0,381.5,4.0,28.5,413.0,357.87,265.27
2016,5,25,14,0,24.0,348.0,4.0,29.0,371.0,319.5,236.84
2016,5,25,14,15,32.0,361.0,3.95,29.0,390.5,331.34,245.88
2016,5,25,14,30,40.0,374.0,3.9,29.0,410.0,341.69,253.64
2016,5,25,14,45,27.5,320.0,3.85,29.0,344.5,286.19,212.85
2016,5,25,15,0,15.0,266.0,3.8,29.0,279.0,237.06,176.55
2016,5,25,15,15,11.5,234.0,3.85,29.0,243.5,207.11,154.36
2016,5,25,15,30,8.0,202.0,3.9,29.0,208.0,177.79,132.44
2016,5,25,15,45,19.5,232.0,4.0,29.0,245.5,203.97,152.46
2016,5,25,16,0,31.0,262.0,4.1,29.0,283.0,218.72,163.51
2016,5,25,16,15,59.5,258.5,4.1,28.5,294.5,215.58,160.56
2016,5,25,16,30,88.0,255.0,4.1,28.0,306.0,208.07,154.34
2016,5,25,16,45,102.0,232.0,4.2,28.0,286.0,183.3,136.08
2016,5,25,17,0,116.0,209.0,4.3,28.0,266.0,149.06,118.5
2016,5,25,17,15,104.5,186.0,4.1,27.5,232.5,134.75,107.39
2016,5,25,17,30,93.0,163.0,3.9,27.0,199.0,125.2,100.04
2016,5,25,17,45,80.5,138.5,3.75,27.0,166.5,107.86,85.8
2016,5,25,18,0,68.0,114.0,3.6,27.0,134.0,90.14,70.99
2016,5,25,18,15,50.0,90.5,3.45,26.5,103.5,72.66,56.2
2016,5,25,18,30,32.0,67.0,3.3,26.0,73.0,54.84,40.8
2016,5,25,18,45,16.0,44.5,3.2,25.5,47.5,37.33,25.43
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,19.38,8.57
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.88,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.75,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.19,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.63,0.0
2016,5,26,7,15,0.0,5.0,3.7,25.0,5.0,4.39,0.0
2016,5,26,7,30,0.0,7.0,3.9,25.0,7.0,6.16,0.0
2016,5,26,7,45,0.0,41.0,4.15,25.0,41.0,36.17,24.04
2016,5,26,8,0,0.0,75.0,4.4,25.0,75.0,66.36,48.44
2016,5,26,8,15,0.0,42.5,4.45,25.0,42.5,37.54,24.91
2016,5,26,8,30,0.0,10.0,4.5,25.0,10.0,8.82,1.52
2016,5,26,8,45,1.5,90.0,4.55,25.0,91.5,81.02,59.71
2016,5,26,9,0,3.0,170.0,4.6,25.0,173.0,156.74,119.39
2016,5,26,9,15,3.5,168.5,4.6,25.0,172.0,155.49,118.02
2016,5,26,9,30,4.0,167.0,4.6,25.0,171.0,154.38,116.88
2016,5,26,9,45,27.5,264.0,4.7,25.0,287.0,279.85,214.18
2016,5,26,10,0,51.0,361.0,4.8,25.0,403.0,400.19,304.62
2016,5,26,10,15,93.0,399.5,4.7,25.0,480.0,478.33,362.57
2016,5,26,10,30,135.0,438.0,4.6,25.0,557.0,570.61,429.41
2016,5,26,10,45,224.5,443.5,4.55,25.0,648.5,660.25,494.89
2016,5,26,11,0,314.0,449.0,4.5,25.0,740.0,761.77,566.83
2016,5,26,11,15,184.0,444.5,4.4,25.0,616.5,614.49,458.96
2016,5,26,11,30,54.0,440.0,4.3,25.0,493.0,468.67,350.37
2016,5,26,11,45,166.0,464.0,4.25,25.5,627.0,604.93,450.89
2016,5,26,12,0,278.0,488.0,4.2,26.0,761.0,733.03,540.97
2016,5,26,12,15,337.0,464.5,4.5,26.5,796.5,753.21,555.53
2016,5,26,12,30,396.0,441.0,4.8,27.0,832.0,769.92,568.67
2016,5,26,12,45,220.5,439.5,5.15,27.5,657.5,595.92,443.15
2016,5,26,13,0,45.0,438.0,5.5,28.0,483.0,432.25,321.05
2016,5,26,13,15,56.5,448.0,5.6,28.0,503.5,444.87,331.12
2016,5,26,13,30,68.0,458.0,5.7,28.0,524.0,456.1,339.69
2016,5,26,13,45,416.5,323.5,5.85,28.5,710.5,587.91,442.54
2016,5,26,14,0,765.0,189.0,6.0,29.0,897.0,687.27,517.61
2016,5,26,14,15,502.0,311.0,5.85,29.0,770.0,583.77,437.24
2016,5,26,14,30,239.0,433.0,5.7,29.0,643.0,502.08,373.67
2016,5,26,14,45,198.0,418.0,5.6,29.0,587.5,450.45,335.49
2016,5,26,15,0,157.0,403.0,5.5,29.0,532.0,402.84,300.08
2016,5,26,15,15,230.0,371.0,5.3,28.5,549.5,396.02,294.6
2016,5,26,15,30,303.0,339.0,5.1,28.0,567.0,375.06,277.23
2016,5,26,15,45,199.5,322.5,4.9,28.0,469.0,314.04,232.03
2016,5,26,16,0,96.0,306.0,4.7,28.0,371.0,265.75,197.83
2016,5,26,16,15,48.0,176.0,4.5,27.5,208.5,154.75,114.7
2016,5,26,16,30,0.0,46.0,4.3,27.0,46.0,40.66,27.05
2016,5,26,16,45,67.5,128.5,4.1,27.0,161.5,105.66,76.88
2016,5,26,17,0,135.0,211.0,3.9,27.0,277.0,150.55,120.25
2016,5,26,17,15,115.5,190.0,3.8,26.5,242.0,137.15,109.78
2016,5,26,17,30,96.0,169.0,3.7,26.0,207.0,128.8,103.42
2016,5,26,17,45,82.5,144.0,3.65,26.0,173.0,111.25,88.98
2016,5,26,18,0,69.0,119.0,3.6,26.0,139.0,93.31,73.96
2016,5,26,18,15,49.0,94.0,3.7,25.5,106.5,74.96,58.41
2016,5,26,18,30,29.0,69.0,3.8,25.0,74.0,56.23,42.18
2016,5,26,18,45,14.5,44.5,3.9,24.5,47.0,37.39,25.63
2016,5,26,19,0,0.0,20.0,4.0,24.0,20.0,17.62,7.52
2016,5,26,19,15,0.0,10.0,4.15,23.5,10.0,9.1,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.5,4.9,22.5,2.5,2.27,0.0
2016,5,27,6,0,0.0,5.0,4.9,23.0,5.0,4.38,0.0
2016,5,27,6,15,0.0,11.0,4.9,23.0,11.0,9.65,2.14
2016,5,27,6,30,0.0,17.0,4.9,23.0,17.0,14.94,6.66
2016,5,27,6,45,0.0,24.5,4.9,23.0,24.5,21.55,12.26
2016,5,27,7,0,0.0,32.0,4.9,23.0,32.0,28.18,17.81
2016,5,27,7,15,0.0,28.0,5.05,23.0,28.0,24.65,14.86
2016,5,27,7,30,0.0,24.0,5.2,23.0,24.0,21.13,11.89
2016,5,27,7,45,0.0,40.5,5.35,23.5,40.5,35.73,23.83
2016,5,27,8,0,0.0,57.0,5.5,24.0,57.0,50.37,35.62
2016,5,27,8,15,0.5,108.0,5.6,24.0,108.5,96.9,73.15
2016,5,27,8,30,1.0,159.0,5.7,24.0,160.0,145.46,111.71
2016,5,27,8,45,3.5,173.0,5.8,24.5,175.5,160.41,122.99
2016,5,27,9,0,6.0,187.0,5.9,25.0,191.0,175.51,134.33
2016,5,27,9,15,18.0,241.0,5.8,25.5,254.5,237.73,182.41
2016,5,27,9,30,30.0,295.0,5.7,26.0,318.0,314.74,240.68
2016,5,27,9,45,15.0,197.5,5.6,26.5,209.0,192.99,146.21
2016,5,27,10,0,0.0,100.0,5.5,27.0,100.0,89.09,64.6
2016,5,27,10,15,4.5,149.5,5.4,27.0,154.0,138.57,103.22
2016,5,27,10,30,9.0,199.0,5.3,27.0,208.0,188.52,141.61
2016,5,27,10,45,10.5,204.5,5.25,27.5,215.0,194.93,146.03
2016,5,27,11,0,12.0,210.0,5.2,28.0,222.0,201.29,150.44
2016,5,27,11,15,18.5,289.0,5.0,28.0,307.5,280.33,209.85
2016,5,27,11,30,25.0,368.0,4.8,28.0,393.0,370.76,276.27
2016,5,27,11,45,19.5,312.0,4.65,28.5,331.5,301.02,223.9
2016,5,27,12,0,14.0,256.0,4.5,29.0,270.0,243.71,180.8
2016,5,27,12,15,14.5,268.0,4.2,29.0,282.5,254.29,188.61
2016,5,27,12,30,15.0,280.0,3.9,29.0,295.0,264.62,196.09
2016,5,27,12,45,16.5,303.5,3.6,29.0,320.5,285.84,211.6
2016,5,27,13,0,18.0,327.0,3.3,29.0,346.0,306.56,226.59
2016,5,27,13,15,16.5,305.5,2.9,29.0,322.5,284.58,210.2
2016,5,27,13,30,15.0,284.0,2.5,29.0,299.0,262.92,194.13
2016,5,27,13,45,24.5,334.5,2.2,29.0,358.0,311.94,230.05
2016,5,27,14,0,34.0,385.0,1.9,29.0,417.0,357.33,262.43
2016,5,27,14,15,54.5,400.5,1.65,29.0,450.0,378.02,276.98
2016,5,27,14,30,75.0,416.0,1.4,29.0,483.0,395.79,289.16
2016,5,27,14,45,170.5,403.5,1.2,29.0,546.5,424.61,309.39
2016,5,27,15,0,266.0,391.0,1.0,29.0,610.0,441.39,319.63
2016,5,27,15,15,299.5,361.5,0.9,29.0,596.5,413.08,297.94
2016,5,27,15,30,333.0,332.0,0.8,29.0,583.0,381.2,273.16
2016,5,27,15,45,279.5,320.0,0.7,29.0,522.0,330.67,236.11
2016,5,27,16,0,226.0,308.0,0.6,29.0,461.0,293.18,209.02
2016,5,27,16,15,464.0,215.5,0.65,28.5,498.0,243.12,162.94
2016,5,27,16,30,702.0,123.0,0.7,28.0,535.0,175.16,102.04
2016,5,27,16,45,687.5,113.5,0.75,28.0,485.5,121.16,67.49
2016,5,27,17,0,673.0,104.0,0.8,28.0,436.0,68.96,52.16
2016,5,27,17,15,637.5,98.0,0.85,27.5,383.0,65.69,49.84
2016,5,27,17,30,602.0,92.0,0.9,27.0,330.0,63.76,48.51
2016,5,27,17,45,561.0,83.0,0.95,26.5,278.0,59.28,44.98
2016,5,27,18,0,520.0,74.0,1.0,26.0,226.0,54.5,41.07
2016,5,27,18,15,450.0,64.5,0.95,25.5,176.0,48.89,36.28
2016,5,27,18,30,380.0,55.0,0.9,25.0,126.0,43.03,31.05
2016,5,27,18,45,277.5,41.5,0.9,24.5,84.5,32.0,21.2
2016,5,27,19,0,175.0,28.0,0.9,24.0,43.0,21.88,10.94
2016,5,27,19,15,87.5,14.0,0.95,23.5,21.5,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,16.5,2.75,21.5,19.5,24.21,0.0
2016,5,28,6,0,79.0,33.0,2.8,22.0,39.0,68.7,42.48
2016,5,28,6,15,168.5,52.5,2.95,22.0,79.5,125.5,92.49
2016,5,28,6,30,258.0,72.0,3.1,22.0,120.0,199.14,154.29
2016,5,28,6,45,129.0,70.0,3.3,22.5,94.0,141.61,110.92
2016,5,28,7,0,0.0,68.0,3.5,23.0,68.0,60.77,44.74
2016,5,28,7,15,255.0,95.0,3.65,23.5,195.5,252.52,203.18
2016,5,28,7,30,510.0,122.0,3.8,24.0,323.0,463.49,369.93
2016,5,28,7,45,273.0,156.0,4.0,24.5,265.5,355.47,282.6
2016,5,28,8,0,36.0,190.0,4.2,25.0,208.0,213.68,166.41
2016,5,28,8,15,18.0,166.0,4.25,25.5,175.0,165.78,127.72
2016,5,28,8,30,0.0,142.0,4.3,26.0,142.0,128.35,97.05
2016,5,28,8,45,23.0,211.0,4.35,26.5,226.5,213.36,163.67
2016,5,28,9,0,46.0,280.0,4.4,27.0,311.0,314.97,240.86
2016,5,28,9,15,39.0,289.5,4.35,27.0,317.5,317.98,241.95
2016,5,28,9,30,32.0,299.0,4.3,27.0,324.0,320.57,243.01
2016,5,28,9,45,146.5,345.0,4.3,27.5,465.0,487.41,368.58
2016,5,28,10,0,261.0,391.0,4.3,28.0,606.0,657.45,490.3
2016,5,28,10,15,533.0,277.0,4.2,28.0,738.5,814.52,605.29
2016,5,28,10,30,805.0,163.0,4.1,28.0,871.0,960.59,704.56
2016,5,28,10,45,813.0,163.5,4.1,28.5,898.0,970.39,707.68
2016,5,28,11,0,821.0,164.0,4.1,29.0,925.0,976.73,709.59
2016,5,28,11,15,825.0,165.0,4.05,29.0,944.0,976.16,708.23
2016,5,28,11,30,829.0,166.0,4.0,29.0,963.0,971.99,704.71
2016,5,28,11,45,836.5,163.0,3.95,29.5,975.5,963.7,697.22
2016,5,28,12,0,844.0,160.0,3.9,30.0,988.0,940.6,680.23
2016,5,28,12,15,844.0,160.0,3.85,30.0,991.0,921.73,667.57
2016,5,28,12,30,844.0,160.0,3.8,30.0,994.0,899.94,653.03
2016,5,28,12,45,842.5,159.5,3.8,30.0,989.0,873.74,635.87
2016,5,28,13,0,841.0,159.0,3.8,30.0,984.0,844.99,617.03
2016,5,28,13,15,837.0,158.5,3.8,30.0,971.5,811.69,595.08
2016,5,28,13,30,833.0,158.0,3.8,30.0,959.0,781.31,575.04
2016,5,28,13,45,828.0,156.0,3.8,30.0,938.5,740.13,546.31
2016,5,28,14,0,823.0,154.0,3.8,30.0,918.0,696.98,515.51
2016,5,28,14,15,815.5,152.5,3.8,30.0,890.5,650.88,481.95
2016,5,28,14,30,808.0,151.0,3.8,30.0,863.0,603.41,446.62
2016,5,28,14,45,786.5,155.5,3.8,30.0,826.5,552.18,407.6
2016,5,28,15,0,765.0,160.0,3.8,30.0,790.0,501.4,367.97
2016,5,28,15,15,752.0,157.0,3.75,29.5,750.5,449.03,326.81
2016,5,28,15,30,739.0,154.0,3.7,29.0,711.0,392.28,281.27
2016,5,28,15,45,722.5,149.5,3.65,29.0,666.5,337.57,235.76
2016,5,28,16,0,706.0,145.0,3.6,29.0,622.0,283.99,190.77
2016,5,28,16,15,684.5,140.5,3.5,28.5,574.0,230.79,147.33
2016,5,28,16,30,663.0,136.0,3.4,28.0,526.0,179.79,108.25
2016,5,28,16,45,635.0,130.0,3.3,28.0,475.0,129.63,76.16
2016,5,28,17,0,607.0,124.0,3.2,28.0,424.0,82.9,63.86
2016,5,28,17,15,570.0,116.5,3.1,27.5,372.0,78.77,60.83
2016,5,28,17,30,533.0,109.0,3.0,27.0,320.0,76.36,59.15
2016,5,28,17,45,489.0,98.5,2.95,26.5,269.0,70.34,54.36
2016,5,28,18,0,445.0,88.0,2.9,26.0,218.0,64.13,49.26
2016,5,28,18,15,375.5,76.0,2.9,25.5,170.0,56.4,42.67
2016,5,28,18,30,306.0,64.0,2.9,25.0,122.0,48.36,35.57
2016,5,28,18,45,213.0,47.5,2.9,25.0,81.5,36.46,24.87
2016,5,28,19,0,120.0,31.0,2.9,25.0,41.0,24.98,13.38
2016,5,28,19,15,60.0,15.5,2.9,24.5,20.5,14.1,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,10.5,14.0,2.05,21.5,15.0,15.17,0.0
2016,5,29,6,0,21.0,28.0,2.2,22.0,30.0,34.67,19.27
2016,5,29,6,15,61.5,49.5,2.25,22.0,60.5,78.02,56.39
2016,5,29,6,30,102.0,71.0,2.3,22.0,91.0,120.48,92.31
2016,5,29,6,45,146.5,90.0,2.4,22.0,128.0,165.75,130.6
2016,5,29,7,0,191.0,109.0,2.5,22.0,165.0,224.14,179.05
2016,5,29,7,15,347.0,113.0,2.55,22.5,240.5,335.77,269.14
2016,5,29,7,30,503.0,117.0,2.6,23.0,316.0,453.01,360.97
2016,5,29,7,45,284.0,159.5,2.7,23.5,275.5,366.28,290.75
2016,5,29,8,0,65.0,202.0,2.8,24.0,235.0,247.22,193.45
2016,5,29,8,15,33.5,184.0,2.85,24.0,201.0,204.56,159.13
2016,5,29,8,30,2.0,166.0,2.9,24.0,167.0,152.97,117.19
2016,5,29,8,45,47.0,235.5,2.95,24.5,267.0,269.03,208.29
2016,5,29,9,0,92.0,305.0,3.0,25.0,367.0,380.72,292.52
2016,5,29,9,15,166.0,328.5,3.0,25.0,450.5,484.87,370.2
2016,5,29,9,30,240.0,352.0,3.0,25.0,534.0,578.25,438.13
2016,5,29,9,45,222.0,376.0,3.0,25.5,551.0,589.3,442.98
2016,5,29,10,0,204.0,400.0,3.0,26.0,568.0,598.44,446.92
2016,5,29,10,15,160.5,417.0,3.0,26.0,553.0,574.29,427.68
2016,5,29,10,30,117.0,434.0,3.0,26.0,538.0,548.21,407.23
2016,5,29,10,45,118.0,448.5,3.05,26.5,556.0,561.13,415.19
2016,5,29,11,0,119.0,463.0,3.1,27.0,574.0,573.17,422.32
2016,5,29,11,15,84.0,448.0,3.05,27.0,527.0,508.2,375.13
2016,5,29,11,30,49.0,433.0,3.0,27.0,480.0,456.54,337.19
2016,5,29,11,45,77.0,463.0,3.0,27.5,538.5,508.54,374.18
2016,5,29,12,0,105.0,493.0,3.0,28.0,597.0,558.67,408.73
2016,5,29,12,15,472.5,323.5,2.95,28.0,791.0,751.74,551.83
2016,5,29,12,30,840.0,154.0,2.9,28.0,985.0,890.82,648.17
2016,5,29,12,45,837.0,155.5,2.9,28.0,980.5,865.21,630.2
2016,5,29,13,0,834.0,157.0,2.9,28.0,976.0,837.12,611.9
2016,5,29,13,15,831.0,156.5,2.85,28.0,964.0,804.93,590.53
2016,5,29,13,30,828.0,156.0,2.8,28.0,952.0,775.48,570.96
2016,5,29,13,45,821.0,156.5,2.75,28.0,932.0,735.28,542.78
2016,5,29,14,0,814.0,157.0,2.7,28.0,912.0,693.25,512.67
2016,5,29,14,15,807.0,155.0,2.6,28.0,885.5,647.49,479.2
2016,5,29,14,30,800.0,153.0,2.5,28.0,859.0,600.35,444.03
2016,5,29,14,45,798.5,146.0,2.4,28.0,827.5,550.89,406.43
2016,5,29,15,0,797.0,139.0,2.3,28.0,796.0,499.97,366.73
2016,5,29,15,15,785.0,136.5,2.15,27.5,757.0,446.89,324.85
2016,5,29,15,30,773.0,134.0,2.0,27.0,718.0,393.82,281.79
2016,5,29,15,45,509.0,219.5,1.95,27.0,595.0,324.92,231.41
2016,5,29,16,0,245.0,305.0,1.9,27.0,472.0,289.1,209.53
2016,5,29,16,15,468.5,214.0,1.9,26.5,501.5,243.41,165.84
2016,5,29,16,30,692.0,123.0,1.9,26.0,531.0,174.65,103.5
2016,5,29,16,45,661.5,119.0,1.95,26.0,479.5,124.08,71.22
2016,5,29,17,0,631.0,115.0,2.0,26.0,428.0,77.17,59.55
2016,5,29,17,15,595.0,108.5,1.9,25.5,376.0,72.87,56.34
2016,5,29,17,30,559.0,102.0,1.8,25.0,324.0,70.94,55.03
2016,5,29,17,45,503.5,94.5,1.7,25.0,271.5,67.94,52.64
2016,5,29,18,0,448.0,87.0,1.6,25.0,219.0,63.38,48.82
2016,5,29,18,15,379.5,75.5,1.6,24.5,171.0,56.0,42.52
2016,5,29,18,30,311.0,64.0,1.6,24.0,123.0,48.34,35.73
2016,5,29,18,45,213.0,48.0,1.65,24.0,82.5,36.82,25.33
2016,5,29,19,0,115.0,32.0,1.7,24.0,42.0,25.73,14.23
2016,5,29,19,15,57.5,16.0,1.85,23.5,21.0,14.55,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.88,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.75,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.0,3.0,2.63,0.0
2016,5,30,7,0,0.0,4.0,1.1,21.0,4.0,3.51,0.0
2016,5,30,7,15,0.0,7.0,0.95,21.0,7.0,6.15,0.0
2016,5,30,7,30,0.0,10.0,0.8,21.0,10.0,8.8,1.74
2016,5,30,7,45,0.0,14.5,0.7,21.5,14.5,12.77,5.02
2016,5,30,8,0,0.0,19.0,0.6,22.0,19.0,16.75,8.27
2016,5,30,8,15,0.0,76.0,0.5,22.5,76.0,67.27,49.53
2016,5,30,8,30,0.0,133.0,0.4,23.0,133.0,119.77,90.99
2016,5,30,8,45,123.5,218.5,0.35,23.5,302.0,326.22,251.29
2016,5,30,9,0,247.0,304.0,0.3,24.0,471.0,538.75,401.5
2016,5,30,9,15,472.0,239.0,0.6,24.0,585.5,687.0,507.84
2016,5,30,9,30,697.0,174.0,0.9,24.0,700.0,838.25,612.49
2016,5,30,9,45,706.0,181.0,1.2,24.5,738.0,866.97,630.99
2016,5,30,10,0,715.0,188.0,1.5,25.0,776.0,892.98,648.95
2016,5,30,10,15,725.0,191.0,1.75,25.0,809.0,912.85,663.4
2016,5,30,10,30,735.0,194.0,2.0,25.0,842.0,929.74,675.9
2016,5,30,10,45,734.5,201.5,2.25,25.5,866.5,938.0,681.42
2016,5,30,11,0,734.0,209.0,2.5,26.0,891.0,942.84,684.72
2016,5,30,11,15,740.0,211.0,2.55,26.0,910.5,945.01,685.89
2016,5,30,11,30,746.0,213.0,2.6,26.0,930.0,943.79,685.01
2016,5,30,11,45,786.0,187.0,2.7,26.0,951.5,937.5,681.38
2016,5,30,12,0,826.0,161.0,2.8,26.0,973.0,934.86,680.23
2016,5,30,12,15,827.5,161.5,2.65,26.0,977.0,917.72,667.69
2016,5,30,12,30,829.0,162.0,2.5,26.0,981.0,897.43,653.29
2016,5,30,12,45,831.0,159.5,2.45,26.0,978.5,871.91,636.33
2016,5,30,13,0,833.0,157.0,2.4,26.0,976.0,835.92,612.48
2016,5,30,13,15,831.0,156.0,2.3,26.0,964.5,804.23,591.15
2016,5,30,13,30,829.0,155.0,2.2,26.0,953.0,770.08,568.07
2016,5,30,13,45,830.0,150.5,2.1,26.0,935.0,732.92,541.99
2016,5,30,14,0,831.0,146.0,2.0,26.0,917.0,693.28,513.35
2016,5,30,14,15,824.5,144.5,1.9,26.0,891.0,648.86,480.74
2016,5,30,14,30,818.0,143.0,1.8,26.0,865.0,602.66,446.19
2016,5,30,14,45,813.5,138.5,1.75,26.5,833.0,552.88,407.77
2016,5,30,15,0,809.0,134.0,1.7,27.0,801.0,501.87,367.51
2016,5,30,15,15,797.5,131.0,1.65,27.0,762.0,448.05,324.86
2016,5,30,15,30,786.0,128.0,1.6,27.0,723.0,394.16,280.98
2016,5,30,15,45,776.5,122.5,1.6,27.0,680.0,339.13,235.3
2016,5,30,16,0,767.0,117.0,1.6,27.0,637.0,284.32,189.16
2016,5,30,16,15,747.5,113.5,1.65,27.0,588.5,229.53,143.98
2016,5,30,16,30,728.0,110.0,1.7,27.0,540.0,176.6,103.03
2016,5,30,16,45,701.5,105.5,1.75,27.0,488.5,118.03,64.63
2016,5,30,17,0,675.0,101.0,1.8,27.0,437.0,68.47,52.04
2016,5,30,17,15,640.5,95.5,1.7,26.5,384.5,63.7,48.39
2016,5,30,17,30,606.0,90.0,1.6,26.0,332.0,62.04,47.28
2016,5,30,17,45,545.5,85.5,1.5,26.0,278.0,60.91,46.46
2016,5,30,18,0,485.0,81.0,1.4,26.0,224.0,59.84,45.61
2016,5,30,18,15,417.5,70.5,1.3,25.5,175.5,52.44,39.32
2016,5,30,18,30,350.0,60.0,1.2,25.0,127.0,45.41,33.11
2016,5,30,18,45,252.5,45.5,1.1,24.5,86.0,34.95,23.75
2016,5,30,19,0,155.0,31.0,1.0,24.0,45.0,24.16,13.18
2016,5,30,19,15,77.5,15.5,1.05,23.5,22.5,14.1,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.0,10.5,9.55,0.0
2016,5,31,6,0,0.0,21.0,1.9,21.0,21.0,18.51,8.09
2016,5,31,6,15,2.5,42.0,1.95,21.0,42.5,39.73,26.67
2016,5,31,6,30,5.0,63.0,2.0,21.0,64.0,61.11,44.92
2016,5,31,6,45,17.5,84.5,2.1,21.5,89.5,87.57,67.08
2016,5,31,7,0,30.0,106.0,2.2,22.0,115.0,121.23,94.87
2016,5,31,7,15,36.0,129.5,2.25,22.0,142.5,149.62,118.02
2016,5,31,7,30,42.0,153.0,2.3,22.0,170.0,178.38,141.06
2016,5,31,7,45,40.5,172.5,2.35,22.5,190.5,198.11,156.05
2016,5,31,8,0,39.0,192.0,2.4,23.0,211.0,217.59,170.54
2016,5,31,8,15,55.0,221.5,2.45,23.0,252.0,260.73,204.03
2016,5,31,8,30,71.0,251.0,2.5,23.0,293.0,304.8,237.65
2016,5,31,8,45,56.0,263.0,2.6,23.5,298.0,305.4,236.41
2016,5,31,9,0,41.0,275.0,2.7,24.0,303.0,304.95,234.51
2016,5,31,9,15,20.5,206.0,2.75,24.0,220.0,215.39,165.04
2016,5,31,9,30,0.0,137.0,2.8,24.0,137.0,122.84,92.14
2016,5,31,9,45,23.0,245.5,2.85,24.5,264.5,256.55,195.93
2016,5,31,10,0,46.0,354.0,2.9,25.0,392.0,387.39,293.03
2016,5,31,10,15,31.5,322.0,2.9,25.5,348.5,339.75,255.97
2016,5,31,10,30,17.0,290.0,2.9,26.0,305.0,281.32,211.42
2016,5,31,10,45,10.5,222.5,2.95,26.5,232.0,211.5,158.39
2016,5,31,11,0,4.0,155.0,3.0,27.0,159.0,143.09,105.84
2016,5,31,11,15,2.0,116.0,3.1,27.0,118.0,105.77,77.07
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,68.76,48.28
2016,5,31,11,45,0.0,82.0,3.3,27.0,82.0,73.28,51.79
2016,5,31,12,0,0.0,87.0,3.4,27.0,87.0,77.79,55.27
2016,5,31,12,15,0.0,78.0,3.65,27.0,78.0,69.71,48.98
2016,5,31,12,30,0.0,69.0,3.9,27.0,69.0,61.64,42.7
2016,5,31,12,45,0.0,60.5,4.2,27.0,60.5,54.02,36.76
2016,5,31,13,0,0.0,52.0,4.5,27.0,52.0,46.41,30.82
2016,5,31,13,15,0.0,56.0,4.55,27.0,56.0,49.96,33.61
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,53.5,36.41
2016,5,31,13,45,0.0,71.0,4.65,27.0,71.0,63.26,44.07
2016,5,31,14,0,0.0,82.0,4.7,27.0,82.0,72.99,51.71
2016,5,31,14,15,0.0,65.0,4.4,26.5,65.0,57.86,40.02
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,42.67,28.19
2016,5,31,14,45,0.0,65.0,3.8,25.5,65.0,57.78,40.27
2016,5,31,15,0,0.0,82.0,3.5,25.0,82.0,72.89,52.38
2016,5,31,15,15,0.0,74.0,3.4,24.5,74.0,65.71,46.89
2016,5,31,15,30,0.0,66.0,3.3,24.0,66.0,58.55,41.4
2016,5,31,15,45,0.0,95.5,3.25,24.0,95.5,84.74,62.41
2016,5,31,16,0,0.0,125.0,3.2,24.0,125.0,109.74,82.45
2016,5,31,16,15,0.0,122.5,3.1,23.5,122.5,107.32,80.91
2016,5,31,16,30,0.0,120.0,3.0,23.0,120.0,104.83,79.35
2016,5,31,16,45,0.0,134.0,2.95,23.0,134.0,115.32,88.06
2016,5,31,17,0,0.0,148.0,2.9,23.0,148.0,124.47,100.2
2016,5,31,17,15,0.0,129.5,2.85,23.0,129.5,109.59,88.02
2016,5,31,17,30,0.0,111.0,2.8,23.0,111.0,94.64,75.67
2016,5,31,17,45,0.0,92.0,2.8,23.0,92.0,79.15,62.68
2016,5,31,18,0,0.0,73.0,2.8,23.0,73.0,63.48,49.32
2016,5,31,18,15,0.0,56.5,2.7,22.5,56.5,49.61,37.39
2016,5,31,18,30,0.0,40.0,2.6,22.0,40.0,35.29,24.85
2016,5,31,18,45,0.0,25.5,2.55,22.0,25.5,22.45,13.44
2016,5,31,19,0,0.0,11.0,2.5,22.0,11.0,9.66,1.99
2016,5,31,19,15,0.0,5.5,2.45,22.0,5.5,4.82,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,42.5,16.0,1.0,20.5,19.5,24.33,0.0
2016,6,1,6,0,85.0,32.0,1.1,21.0,39.0,68.15,42.91
2016,6,1,6,15,165.5,51.5,1.05,21.0,78.5,121.98,89.96
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,184.54,142.49
2016,6,1,6,45,317.5,85.5,0.95,21.5,166.0,254.13,199.89
2016,6,1,7,0,389.0,100.0,0.9,22.0,214.0,323.7,255.76
2016,6,1,7,15,194.5,100.0,0.8,22.0,157.0,222.93,177.01
2016,6,1,7,30,0.0,100.0,0.7,22.0,100.0,90.3,68.58
2016,6,1,7,45,138.5,149.5,0.65,22.0,218.0,247.4,196.38
2016,6,1,8,0,277.0,199.0,0.6,22.0,336.0,415.25,324.0
2016,6,1,8,15,451.5,175.5,0.6,22.0,428.5,542.86,417.56
2016,6,1,8,30,626.0,152.0,0.6,22.0,521.0,677.43,512.16
2016,6,1,8,45,646.5,158.5,0.6,22.5,568.5,722.8,539.39
2016,6,1,9,0,667.0,165.0,0.6,23.0,616.0,767.03,565.94
2016,6,1,9,15,684.5,169.5,0.65,23.0,660.0,805.07,589.62
2016,6,1,9,30,702.0,174.0,0.7,23.0,704.0,841.22,611.99
2016,6,1,9,45,453.5,287.5,0.8,23.5,637.0,737.55,538.06
2016,6,1,10,0,205.0,401.0,0.9,24.0,570.0,599.36,438.75
2016,6,1,10,15,121.0,385.0,0.9,24.0,486.5,502.95,370.89
2016,6,1,10,30,37.0,369.0,0.9,24.0,403.0,390.75,289.39
2016,6,1,10,45,21.0,262.5,0.95,24.5,282.0,268.59,200.62
2016,6,1,11,0,5.0,156.0,1.0,25.0,161.0,144.96,107.45
2016,6,1,11,15,13.5,253.5,1.0,25.0,267.0,242.44,181.45
2016,6,1,11,30,22.0,351.0,1.0,25.0,373.0,340.31,252.58
2016,6,1,11,45,149.0,420.0,1.0,25.0,567.0,545.09,399.64
2016,6,1,12,0,276.0,489.0,1.0,25.0,761.0,729.8,523.35
2016,6,1,12,15,346.5,465.5,1.0,25.0,808.5,760.49,542.94
2016,6,1,12,30,417.0,442.0,1.0,25.0,856.0,787.25,561.4
2016,6,1,12,45,334.0,469.0,1.0,25.5,799.5,722.43,515.8
2016,6,1,13,0,251.0,496.0,1.0,26.0,743.0,659.99,472.29
2016,6,1,13,15,141.0,444.0,1.05,26.0,583.0,510.64,370.76
2016,6,1,13,30,31.0,392.0,1.1,26.0,423.0,370.16,271.44
2016,6,1,13,45,417.0,278.0,1.15,26.0,667.0,548.9,406.72
2016,6,1,14,0,803.0,164.0,1.2,26.0,911.0,691.44,507.19
2016,6,1,14,15,560.0,289.5,1.3,26.0,803.0,602.57,441.12
2016,6,1,14,30,317.0,415.0,1.4,26.0,695.0,529.56,387.66
2016,6,1,14,45,546.5,283.5,1.55,26.0,744.0,525.37,386.93
2016,6,1,15,0,776.0,152.0,1.7,26.0,793.0,500.86,368.38
2016,6,1,15,15,571.0,239.5,1.75,26.0,699.0,432.72,316.73
2016,6,1,15,30,366.0,327.0,1.8,26.0,605.0,390.37,285.51
2016,6,1,15,45,189.0,273.5,1.9,26.0,417.0,276.79,203.87
2016,6,1,16,0,12.0,220.0,2.0,26.0,229.0,189.92,143.07
2016,6,1,16,15,6.0,167.0,1.95,26.0,171.5,144.76,108.91
2016,6,1,16,30,0.0,114.0,1.9,26.0,114.0,99.9,74.35
2016,6,1,16,45,0.0,70.5,1.85,26.0,70.5,62.38,44.75
2016,6,1,17,0,0.0,27.0,1.8,26.0,27.0,23.81,14.61
2016,6,1,17,15,0.0,23.5,1.7,25.5,23.5,20.71,12.09
2016,6,1,17,30,0.0,20.0,1.6,25.0,20.0,17.61,9.52
2016,6,1,17,45,0.0,17.0,1.55,25.0,17.0,14.95,7.27
2016,6,1,18,0,0.0,14.0,1.5,25.0,14.0,12.3,5.0
2016,6,1,18,15,0.0,11.0,1.4,24.5,11.0,9.66,2.71
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,7.02,0.39
2016,6,1,18,45,0.0,5.0,1.2,23.5,5.0,4.38,0.0
2016,6,1,19,0,0.0,2.0,1.1,23.0,2.0,1.75,0.0
2016,6,1,19,15,0.0,1.0,1.15,22.5,1.0,0.87,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
