Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.73,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.26,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,10.53,2.96
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,15.82,7.52
2016,6,2,6,45,0.0,25.5,1.95,21.0,25.5,22.44,13.17
2016,6,2,7,0,0.0,33.0,2.3,21.0,33.0,29.07,18.76
2016,6,2,7,15,0.0,42.5,2.4,21.0,42.5,37.48,25.76
2016,6,2,7,30,0.0,52.0,2.5,21.0,52.0,45.9,32.68
2016,6,2,7,45,0.0,59.0,2.6,21.0,59.0,52.12,37.69
2016,6,2,8,0,0.0,66.0,2.7,21.0,66.0,58.36,42.66
2016,6,2,8,15,36.5,159.0,2.75,21.0,181.0,180.24,142.19
2016,6,2,8,30,73.0,252.0,2.8,21.0,296.0,307.12,241.87
2016,6,2,8,45,79.0,277.5,2.85,21.5,328.5,339.48,265.26
2016,6,2,9,0,85.0,303.0,2.9,22.0,361.0,371.82,288.58
2016,6,2,9,15,107.0,330.5,2.9,22.0,408.5,420.19,324.58
2016,6,2,9,30,129.0,358.0,2.9,22.0,456.0,483.27,370.7
2016,6,2,9,45,108.0,373.0,2.95,22.5,458.0,465.52,355.36
2016,6,2,10,0,87.0,388.0,3.0,23.0,460.0,460.69,349.85
2016,6,2,10,15,90.5,407.0,3.0,23.0,484.5,482.15,364.93
2016,6,2,10,30,94.0,426.0,3.0,23.0,509.0,503.1,379.44
2016,6,2,10,45,68.5,414.5,3.05,23.5,476.0,464.71,349.68
2016,6,2,11,0,43.0,403.0,3.1,24.0,443.0,426.29,320.1
2016,6,2,11,15,242.0,412.5,2.95,24.0,644.5,648.04,484.19
2016,6,2,11,30,441.0,422.0,2.8,24.0,846.0,849.18,623.43
2016,6,2,11,45,299.5,464.0,2.65,24.5,753.5,738.14,540.93
2016,6,2,12,0,158.0,506.0,2.5,25.0,661.0,628.19,460.36
2016,6,2,12,15,512.0,322.5,2.3,25.0,828.5,785.32,577.67
2016,6,2,12,30,866.0,139.0,2.1,25.0,996.0,899.48,654.93
2016,6,2,12,45,477.0,312.5,1.9,25.0,784.5,709.76,520.82
2016,6,2,13,0,88.0,486.0,1.7,25.0,573.0,510.18,373.22
2016,6,2,13,15,481.0,307.5,1.6,25.0,772.0,667.36,492.8
2016,6,2,13,30,874.0,129.0,1.5,25.0,971.0,782.8,574.35
2016,6,2,13,45,563.0,295.0,1.45,25.0,833.5,665.85,488.36
2016,6,2,14,0,252.0,461.0,1.4,25.0,696.0,564.53,412.84
2016,6,2,14,15,273.5,441.0,1.45,25.0,689.0,544.01,399.79
2016,6,2,14,30,295.0,421.0,1.5,25.0,682.0,521.31,384.12
2016,6,2,14,45,375.5,372.0,1.55,25.0,691.0,505.71,373.36
2016,6,2,15,0,456.0,323.0,1.6,25.0,700.0,477.99,352.73
2016,6,2,15,15,641.0,216.0,1.6,25.0,718.5,444.65,325.81
2016,6,2,15,30,826.0,109.0,1.6,25.0,737.0,400.11,287.11
2016,6,2,15,45,814.5,105.5,1.6,25.0,693.0,344.8,240.61
2016,6,2,16,0,803.0,102.0,1.6,25.0,649.0,283.27,188.88
2016,6,2,16,15,784.5,98.5,1.55,24.5,600.0,226.77,141.88
2016,6,2,16,30,766.0,95.0,1.5,24.0,551.0,171.92,98.89
2016,6,2,16,45,745.5,90.5,1.5,24.0,500.0,118.07,63.47
2016,6,2,17,0,725.0,86.0,1.5,24.0,449.0,66.58,51.08
2016,6,2,17,15,693.0,81.5,1.4,23.5,396.0,59.67,45.57
2016,6,2,17,30,661.0,77.0,1.3,23.0,343.0,52.76,39.93
2016,6,2,17,45,621.0,70.5,1.25,23.0,290.5,49.7,37.43
2016,6,2,18,0,581.0,64.0,1.2,23.0,238.0,46.46,34.69
2016,6,2,18,15,517.5,56.5,1.1,22.5,188.0,42.12,30.96
2016,6,2,18,30,454.0,49.0,1.0,22.0,138.0,37.61,26.9
2016,6,2,18,45,361.5,38.0,0.9,21.5,95.5,29.79,19.79
2016,6,2,19,0,269.0,27.0,0.8,21.0,53.0,21.63,11.75
2016,6,2,19,15,134.5,13.5,0.8,21.0,26.5,10.74,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,21.0,14.0,1.5,18.0,15.5,17.54,0.0
2016,6,3,6,0,42.0,28.0,1.5,18.0,31.0,44.58,27.05
2016,6,3,6,15,69.5,47.5,1.55,18.0,58.5,77.35,56.69
2016,6,3,6,30,97.0,67.0,1.6,18.0,86.0,112.53,87.23
2016,6,3,6,45,109.0,90.0,1.65,18.5,117.5,147.49,117.24
2016,6,3,7,0,121.0,113.0,1.7,19.0,149.0,183.26,147.17
2016,6,3,7,15,418.0,86.5,1.7,19.0,246.5,343.39,278.58
2016,6,3,7,30,715.0,60.0,1.7,19.0,344.0,518.87,416.77
2016,6,3,7,45,743.0,64.0,1.7,19.5,397.0,575.07,457.66
2016,6,3,8,0,771.0,68.0,1.7,20.0,450.0,631.71,497.68
2016,6,3,8,15,582.5,145.5,1.85,20.5,453.0,612.79,479.45
2016,6,3,8,30,394.0,223.0,2.0,21.0,456.0,551.11,429.62
2016,6,3,8,45,296.0,267.0,2.15,21.5,450.5,531.25,411.73
2016,6,3,9,0,198.0,311.0,2.3,22.0,445.0,489.43,377.25
2016,6,3,9,15,305.5,306.5,2.4,22.5,529.5,595.97,456.14
2016,6,3,9,30,413.0,302.0,2.5,23.0,614.0,706.7,534.57
2016,6,3,9,45,371.5,337.5,2.7,23.5,629.5,698.95,526.05
2016,6,3,10,0,330.0,373.0,2.9,24.0,645.0,700.86,524.85
2016,6,3,10,15,616.0,230.5,2.95,24.0,764.0,847.07,633.34
2016,6,3,10,30,902.0,88.0,3.0,24.0,883.0,962.21,709.45
2016,6,3,10,45,567.0,276.0,3.05,24.5,781.0,847.76,627.65
2016,6,3,11,0,232.0,464.0,3.1,25.0,679.0,681.86,503.17
2016,6,3,11,15,572.5,279.5,3.1,25.0,826.5,848.15,627.98
2016,6,3,11,30,913.0,95.0,3.1,25.0,974.0,969.94,709.66
2016,6,3,11,45,904.0,103.5,3.1,25.0,983.0,957.82,700.25
2016,6,3,12,0,895.0,112.0,3.1,25.0,992.0,941.99,689.65
2016,6,3,12,15,895.5,112.5,3.05,25.0,996.0,924.15,677.48
2016,6,3,12,30,896.0,113.0,3.0,25.0,1000.0,903.1,663.27
2016,6,3,12,45,527.5,309.5,2.95,25.0,832.0,750.35,555.51
2016,6,3,13,0,159.0,506.0,2.9,25.0,664.0,589.87,434.67
2016,6,3,13,15,145.5,498.0,2.85,25.0,641.0,560.6,414.59
2016,6,3,13,30,132.0,490.0,2.8,25.0,618.0,532.0,394.15
2016,6,3,13,45,164.0,480.5,2.75,25.0,635.5,535.86,397.6
2016,6,3,14,0,196.0,471.0,2.7,25.0,653.0,536.8,398.61
2016,6,3,14,15,183.0,457.0,2.65,25.0,623.0,502.37,373.69
2016,6,3,14,30,170.0,443.0,2.6,25.0,593.0,468.94,349.48
2016,6,3,14,45,111.5,404.0,2.55,25.0,501.0,393.17,294.17
2016,6,3,15,0,53.0,365.0,2.5,25.0,409.0,328.79,246.91
2016,6,3,15,15,427.5,241.5,2.45,25.0,568.5,374.07,278.63
2016,6,3,15,30,802.0,118.0,2.4,25.0,728.0,393.59,284.71
2016,6,3,15,45,784.0,117.0,2.35,25.0,683.0,338.76,238.05
2016,6,3,16,0,766.0,116.0,2.3,25.0,638.0,285.05,192.16
2016,6,3,16,15,611.5,162.0,2.15,24.5,559.5,234.77,155.21
2016,6,3,16,30,457.0,208.0,2.0,24.0,481.0,206.16,138.8
2016,6,3,16,45,449.0,188.5,1.9,24.0,435.5,159.78,106.75
2016,6,3,17,0,441.0,169.0,1.8,24.0,390.0,114.64,91.35
2016,6,3,17,15,425.0,150.5,1.7,23.5,344.0,100.87,80.39
2016,6,3,17,30,409.0,132.0,1.6,23.0,298.0,90.74,72.28
2016,6,3,17,45,380.5,115.5,1.55,23.0,251.5,81.29,64.45
2016,6,3,18,0,352.0,99.0,1.5,23.0,205.0,71.28,56.0
2016,6,3,18,15,307.5,82.5,1.35,22.5,162.0,60.65,46.9
2016,6,3,18,30,263.0,66.0,1.2,22.0,119.0,49.5,37.11
2016,6,3,18,45,196.5,49.0,1.05,21.5,82.0,37.4,26.26
2016,6,3,19,0,130.0,32.0,0.9,21.0,45.0,25.85,15.22
2016,6,3,19,15,65.0,16.0,0.9,20.5,22.5,13.2,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,119.5,13.5,2.05,17.5,24.0,39.52,0.0
2016,6,4,6,0,239.0,27.0,2.3,18.0,48.0,113.53,73.89
2016,6,4,6,15,338.5,37.5,2.4,18.5,90.0,173.57,129.31
2016,6,4,6,30,438.0,48.0,2.5,19.0,132.0,244.97,190.88
2016,6,4,6,45,219.0,71.5,2.6,19.5,113.5,182.96,145.62
2016,6,4,7,0,0.0,95.0,2.7,20.0,95.0,87.98,67.85
2016,6,4,7,15,63.0,128.0,2.85,20.5,153.0,162.63,129.84
2016,6,4,7,30,126.0,161.0,3.0,21.0,211.0,247.69,198.81
2016,6,4,7,45,119.0,186.0,3.15,21.5,239.0,274.58,219.11
2016,6,4,8,0,112.0,211.0,3.3,22.0,267.0,300.35,238.17
2016,6,4,8,15,126.5,237.0,3.45,22.5,306.5,342.05,269.67
2016,6,4,8,30,141.0,263.0,3.6,23.0,346.0,384.32,300.99
2016,6,4,8,45,176.5,286.0,3.75,23.5,399.5,440.79,343.06
2016,6,4,9,0,212.0,309.0,3.9,24.0,453.0,498.82,385.48
2016,6,4,9,15,188.0,334.5,4.0,24.0,469.0,508.7,390.9
2016,6,4,9,30,164.0,360.0,4.1,24.0,485.0,516.32,394.83
2016,6,4,9,45,153.5,381.0,4.2,24.5,502.5,529.56,402.57
2016,6,4,10,0,143.0,402.0,4.3,25.0,520.0,541.49,409.29
2016,6,4,10,15,182.5,418.5,4.35,25.0,575.5,594.95,448.19
2016,6,4,10,30,222.0,435.0,4.4,25.0,631.0,648.23,486.29
2016,6,4,10,45,150.5,440.5,4.45,25.5,575.5,582.89,436.08
2016,6,4,11,0,79.0,446.0,4.5,26.0,520.0,503.51,376.01
2016,6,4,11,15,172.0,462.0,4.55,26.0,626.5,617.56,460.3
2016,6,4,11,30,265.0,478.0,4.6,26.0,733.0,726.8,538.34
2016,6,4,11,45,254.5,487.5,4.65,26.0,735.0,717.5,530.77
2016,6,4,12,0,244.0,497.0,4.7,26.0,737.0,699.2,517.71
2016,6,4,12,15,567.5,306.0,4.75,26.0,867.0,817.82,610.13
2016,6,4,12,30,891.0,115.0,4.8,26.0,997.0,900.16,669.62
2016,6,4,12,45,653.5,276.0,4.85,26.0,922.0,826.6,616.78
2016,6,4,13,0,416.0,437.0,4.9,26.0,847.0,745.1,553.61
2016,6,4,13,15,429.0,430.5,4.9,26.0,848.5,729.83,543.37
2016,6,4,13,30,442.0,424.0,4.9,26.0,850.0,711.58,530.59
2016,6,4,13,45,271.0,442.0,4.95,26.0,702.0,579.96,434.14
2016,6,4,14,0,100.0,460.0,5.0,26.0,554.0,464.32,347.68
2016,6,4,14,15,257.0,415.5,4.95,26.0,646.0,513.19,386.13
2016,6,4,14,30,414.0,371.0,4.9,26.0,738.0,548.95,412.88
2016,6,4,14,45,284.0,388.5,4.85,26.0,636.0,469.34,352.65
2016,6,4,15,0,154.0,406.0,4.8,26.0,534.0,403.65,303.32
2016,6,4,15,15,79.5,291.0,4.7,25.5,357.0,276.87,209.2
2016,6,4,15,30,5.0,176.0,4.6,25.0,180.0,155.18,117.04
2016,6,4,15,45,135.5,240.5,4.55,25.0,333.5,236.15,177.14
2016,6,4,16,0,266.0,305.0,4.5,25.0,487.0,295.45,217.42
2016,6,4,16,15,243.5,284.0,4.3,25.0,441.0,254.92,185.7
2016,6,4,16,30,221.0,263.0,4.1,25.0,395.0,225.15,163.6
2016,6,4,16,45,407.5,194.5,3.9,25.0,410.0,160.95,108.96
2016,6,4,17,0,594.0,126.0,3.7,25.0,425.0,87.57,68.53
2016,6,4,17,15,565.0,117.0,3.35,24.5,375.0,78.42,61.26
2016,6,4,17,30,536.0,108.0,3.0,24.0,325.0,74.89,58.61
2016,6,4,17,45,534.0,91.0,2.65,23.5,280.5,64.78,50.26
2016,6,4,18,0,532.0,74.0,2.3,23.0,236.0,53.97,41.14
2016,6,4,18,15,468.0,65.0,2.05,22.5,186.5,48.77,36.69
2016,6,4,18,30,404.0,56.0,1.8,22.0,137.0,43.34,31.83
2016,6,4,18,45,308.5,44.0,1.55,21.5,94.5,33.82,23.23
2016,6,4,19,0,213.0,32.0,1.3,21.0,52.0,24.94,14.58
2016,6,4,19,15,106.5,16.0,1.3,21.0,26.0,12.59,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,42.5,15.0,3.3,19.0,19.0,23.3,0.0
2016,6,5,6,0,85.0,30.0,3.5,19.0,38.0,64.54,40.93
2016,6,5,6,15,141.0,49.0,3.6,19.5,72.0,109.36,81.01
2016,6,5,6,30,197.0,68.0,3.7,20.0,106.0,160.03,124.5
2016,6,5,6,45,246.5,84.0,3.8,20.5,147.0,210.01,167.32
2016,6,5,7,0,296.0,100.0,3.9,21.0,188.0,265.01,213.47
2016,6,5,7,15,360.5,113.0,4.0,21.5,241.0,340.3,274.72
2016,6,5,7,30,425.0,126.0,4.1,22.0,294.0,411.55,331.33
2016,6,5,7,45,572.0,111.0,4.25,23.0,373.5,517.26,413.49
2016,6,5,8,0,719.0,96.0,4.4,24.0,453.0,628.37,497.06
2016,6,5,8,15,744.5,100.0,4.45,24.0,505.5,678.7,533.11
2016,6,5,8,30,770.0,104.0,4.5,24.0,558.0,730.99,569.46
2016,6,5,8,45,793.0,106.0,4.55,24.5,609.0,778.21,600.44
2016,6,5,9,0,816.0,108.0,4.6,25.0,660.0,824.08,630.0
2016,6,5,9,15,830.5,111.0,4.6,25.0,705.5,861.99,654.58
2016,6,5,9,30,845.0,114.0,4.6,25.0,751.0,889.31,671.71
2016,6,5,9,45,857.5,115.0,4.65,25.5,792.0,917.85,688.68
2016,6,5,10,0,870.0,116.0,4.7,26.0,833.0,943.48,703.58
2016,6,5,10,15,556.0,273.5,4.75,26.0,739.5,828.11,620.72
2016,6,5,10,30,242.0,431.0,4.8,26.0,646.0,663.03,495.77
2016,6,5,10,45,191.5,449.5,4.85,26.5,622.5,631.15,470.89
2016,6,5,11,0,141.0,468.0,4.9,27.0,599.0,597.68,444.27
2016,6,5,11,15,308.0,443.0,4.9,27.0,737.0,740.55,549.19
2016,6,5,11,30,475.0,418.0,4.9,27.0,875.0,876.81,645.42
2016,6,5,11,45,700.5,267.0,4.95,27.5,950.5,937.27,691.25
2016,6,5,12,0,926.0,116.0,5.0,28.0,1026.0,973.73,714.44
2016,6,5,12,15,926.5,116.0,4.95,28.0,1030.5,954.89,701.1
2016,6,5,12,30,927.0,116.0,4.9,28.0,1035.0,932.75,685.97
2016,6,5,12,45,925.5,117.0,4.9,28.0,1031.0,906.68,668.6
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,877.69,649.26
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.5,843.73,626.21
2016,6,5,13,30,919.0,117.0,4.8,28.0,1004.0,807.01,601.22
2016,6,5,13,45,705.5,253.0,4.8,28.0,925.5,734.2,546.86
2016,6,5,14,0,492.0,389.0,4.8,28.0,847.0,667.54,495.08
2016,6,5,14,15,694.5,252.0,4.7,28.0,878.5,655.61,489.3
2016,6,5,14,30,897.0,115.0,4.6,28.0,910.0,628.15,470.43
2016,6,5,14,45,887.0,114.5,4.6,28.0,876.0,576.36,430.25
2016,6,5,15,0,877.0,114.0,4.6,28.0,842.0,523.61,388.34
2016,6,5,15,15,866.5,112.0,4.5,27.5,802.0,468.74,344.18
2016,6,5,15,30,856.0,110.0,4.4,27.0,762.0,413.46,298.41
2016,6,5,15,45,845.0,106.5,4.3,27.0,717.5,356.72,249.95
2016,6,5,16,0,834.0,103.0,4.2,27.0,673.0,293.67,196.25
2016,6,5,16,15,792.0,106.5,3.95,26.5,615.5,236.06,148.75
2016,6,5,16,30,750.0,110.0,3.7,26.0,558.0,182.86,107.75
2016,6,5,16,45,756.5,95.0,3.45,26.0,511.5,124.16,67.07
2016,6,5,17,0,763.0,80.0,3.2,26.0,465.0,64.8,40.92
2016,6,5,17,15,719.0,81.0,2.85,25.5,411.0,59.34,44.9
2016,6,5,17,30,675.0,82.0,2.5,25.0,357.0,56.29,42.58
2016,6,5,17,45,633.0,76.0,2.15,24.5,303.5,53.73,40.62
2016,6,5,18,0,591.0,70.0,1.8,24.0,250.0,51.04,38.46
2016,6,5,18,15,527.5,61.5,1.65,23.0,198.5,46.07,34.3
2016,6,5,18,30,464.0,53.0,1.5,22.0,147.0,40.89,29.74
2016,6,5,18,45,365.0,42.0,1.4,21.5,102.0,33.16,22.69
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,25.12,14.8
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,12.43,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,135.0,14.0,2.2,17.0,26.0,43.3,0.0
2016,6,6,6,0,270.0,28.0,2.4,18.0,52.0,122.81,80.16
2016,6,6,6,15,379.0,38.5,2.6,18.5,97.0,187.79,139.87
2016,6,6,6,30,488.0,49.0,2.8,19.0,142.0,265.1,206.43
2016,6,6,6,45,555.5,56.0,3.0,19.5,194.5,331.13,263.69
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,403.35,324.29
2016,6,6,7,15,668.0,68.5,3.15,20.5,302.5,466.96,375.84
2016,6,6,7,30,713.0,74.0,3.1,21.0,358.0,531.76,426.36
2016,6,6,7,45,745.0,78.5,3.1,22.0,413.0,591.13,470.06
2016,6,6,8,0,777.0,83.0,3.1,23.0,468.0,651.21,512.6
2016,6,6,8,15,800.0,86.5,3.2,23.5,521.5,703.83,548.23
2016,6,6,8,30,823.0,90.0,3.3,24.0,575.0,755.66,582.5
2016,6,6,8,45,840.5,92.5,3.4,24.5,625.0,794.3,606.88
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,837.25,634.06
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.0,874.22,657.49
2016,6,6,9,30,884.0,100.0,3.5,25.0,767.0,908.6,679.04
2016,6,6,9,45,893.5,102.0,3.5,25.5,807.5,936.43,694.7
2016,6,6,10,0,903.0,104.0,3.5,26.0,848.0,961.1,708.21
2016,6,6,10,15,910.5,105.5,3.45,26.0,882.5,980.02,718.97
2016,6,6,10,30,918.0,107.0,3.4,26.0,917.0,995.41,727.5
2016,6,6,10,45,923.0,108.5,3.4,26.5,944.0,1004.74,731.09
2016,6,6,11,0,928.0,110.0,3.4,27.0,971.0,1010.3,732.38
2016,6,6,11,15,931.0,111.0,3.35,27.0,991.0,1009.62,730.84
2016,6,6,11,30,934.0,112.0,3.3,27.0,1011.0,1005.09,727.0
2016,6,6,11,45,938.0,111.0,3.25,27.5,1024.0,995.79,718.8
2016,6,6,12,0,942.0,110.0,3.2,28.0,1037.0,982.74,708.37
2016,6,6,12,15,942.5,110.0,3.15,28.0,1041.0,963.76,695.65
2016,6,6,12,30,943.0,110.0,3.1,28.0,1045.0,941.42,680.87
2016,6,6,12,45,941.0,110.5,3.1,28.0,1040.5,914.22,663.31
2016,6,6,13,0,939.0,111.0,3.1,28.0,1036.0,884.06,643.83
2016,6,6,13,15,936.5,110.5,3.05,28.0,1024.0,849.73,621.22
2016,6,6,13,30,934.0,110.0,3.0,28.0,1012.0,812.6,596.67
2016,6,6,13,45,929.5,109.5,3.0,28.0,991.5,771.32,569.45
2016,6,6,14,0,925.0,109.0,3.0,28.0,971.0,727.66,538.95
2016,6,6,14,15,919.0,107.5,2.95,28.0,944.0,680.03,504.23
2016,6,6,14,30,913.0,106.0,2.9,28.0,917.0,630.56,467.38
2016,6,6,14,45,901.0,107.0,2.85,28.0,881.5,578.25,427.47
2016,6,6,15,0,889.0,108.0,2.8,28.0,846.0,525.11,385.85
2016,6,6,15,15,878.5,106.0,2.75,28.0,806.0,469.7,341.39
2016,6,6,15,30,868.0,104.0,2.7,28.0,766.0,413.87,295.36
2016,6,6,15,45,855.5,101.5,2.65,28.0,721.0,356.83,247.4
2016,6,6,16,0,843.0,99.0,2.6,28.0,676.0,300.09,199.11
2016,6,6,16,15,825.5,96.0,2.45,27.5,626.5,235.39,145.82
2016,6,6,16,30,808.0,93.0,2.3,27.0,577.0,178.73,101.36
2016,6,6,16,45,785.5,89.0,2.2,27.0,524.5,122.65,64.31
2016,6,6,17,0,763.0,85.0,2.1,27.0,472.0,69.15,43.72
2016,6,6,17,15,732.5,81.0,1.95,26.5,417.5,59.4,44.74
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,58.1,43.92
2016,6,6,17,45,659.0,71.5,1.7,25.5,309.0,50.49,37.67
2016,6,6,18,0,616.0,66.0,1.6,25.0,255.0,47.99,35.69
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.5,43.68,32.1
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,39.21,28.18
2016,6,6,18,45,388.0,41.0,1.2,22.5,104.5,32.28,21.86
2016,6,6,19,0,288.0,31.0,1.1,22.0,59.0,25.1,14.78
2016,6,6,19,15,144.0,15.5,1.1,21.5,29.5,12.4,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,104.0,15.0,0.9,18.5,24.5,37.1,0.0
2016,6,7,6,0,208.0,30.0,0.9,19.0,49.0,105.65,68.57
2016,6,7,6,15,311.5,42.5,1.0,19.5,92.0,168.45,124.66
2016,6,7,6,30,415.0,55.0,1.1,20.0,135.0,241.92,186.67
2016,6,7,6,45,481.0,64.5,1.2,20.5,185.5,306.23,241.05
2016,6,7,7,0,547.0,74.0,1.3,21.0,236.0,376.68,298.66
2016,6,7,7,15,594.0,81.0,1.25,21.5,289.0,439.43,347.92
2016,6,7,7,30,641.0,88.0,1.2,22.0,342.0,505.37,397.51
2016,6,7,7,45,674.0,93.5,1.2,23.0,395.5,563.2,438.56
2016,6,7,8,0,707.0,99.0,1.2,24.0,449.0,622.04,478.69
2016,6,7,8,15,732.0,103.5,1.3,24.5,501.5,674.45,514.33
2016,6,7,8,30,757.0,108.0,1.4,25.0,554.0,723.84,546.15
2016,6,7,8,45,450.5,210.0,1.55,26.0,482.0,607.99,458.71
2016,6,7,9,0,144.0,312.0,1.7,27.0,410.0,443.9,333.45
2016,6,7,9,15,142.5,335.5,1.7,27.0,438.0,469.37,351.67
2016,6,7,9,30,141.0,359.0,1.7,27.0,466.0,493.96,367.96
2016,6,7,9,45,125.5,377.5,1.75,27.5,476.5,499.57,369.86
2016,6,7,10,0,110.0,396.0,1.8,28.0,487.0,489.7,361.15
2016,6,7,10,15,222.0,401.5,1.8,28.0,594.0,614.21,450.03
2016,6,7,10,30,334.0,407.0,1.8,28.0,701.0,739.46,535.2
2016,6,7,10,45,327.5,425.0,1.8,28.0,721.5,749.61,539.69
2016,6,7,11,0,321.0,443.0,1.8,28.0,742.0,757.75,543.93
2016,6,7,11,15,366.5,431.0,1.85,28.0,778.5,784.41,562.48
2016,6,7,11,30,412.0,419.0,1.9,28.0,815.0,817.1,584.52
2016,6,7,11,45,289.0,462.5,1.95,28.5,742.0,725.6,519.93
2016,6,7,12,0,166.0,506.0,2.0,29.0,669.0,634.82,455.59
2016,6,7,12,15,286.0,473.0,2.0,29.0,756.0,711.07,510.33
2016,6,7,12,30,406.0,440.0,2.0,29.0,843.0,774.44,554.22
2016,6,7,12,45,334.0,466.5,2.05,29.0,797.5,719.18,515.59
2016,6,7,13,0,262.0,493.0,2.1,29.0,752.0,665.67,478.64
2016,6,7,13,15,578.0,310.0,2.1,29.0,871.0,743.07,538.8
2016,6,7,13,30,894.0,127.0,2.1,29.0,990.0,796.39,578.55
2016,6,7,13,45,488.0,288.5,2.15,29.5,758.5,609.0,444.81
2016,6,7,14,0,82.0,450.0,2.2,30.0,527.0,443.78,322.35
2016,6,7,14,15,478.0,286.0,2.2,30.0,712.5,547.97,402.48
2016,6,7,14,30,874.0,122.0,2.2,30.0,898.0,620.81,454.7
2016,6,7,14,45,865.5,120.5,2.25,30.0,864.5,570.24,416.37
2016,6,7,15,0,857.0,119.0,2.3,30.0,831.0,518.6,376.89
2016,6,7,15,15,846.5,116.5,2.25,29.5,791.5,464.47,334.78
2016,6,7,15,30,836.0,114.0,2.2,29.0,752.0,409.98,291.0
2016,6,7,15,45,821.5,112.0,2.2,29.0,707.5,348.8,240.8
2016,6,7,16,0,807.0,110.0,2.2,29.0,663.0,293.2,194.04
2016,6,7,16,15,789.0,106.5,2.1,28.5,614.5,236.66,147.47
2016,6,7,16,30,771.0,103.0,2.0,28.0,566.0,181.7,104.68
2016,6,7,16,45,750.5,98.0,1.9,28.0,514.5,127.23,68.66
2016,6,7,17,0,730.0,93.0,1.8,28.0,463.0,75.13,48.08
2016,6,7,17,15,698.5,88.0,1.7,27.5,409.5,58.42,43.71
2016,6,7,17,30,667.0,83.0,1.6,27.0,356.0,56.84,42.66
2016,6,7,17,45,622.5,77.5,1.55,27.0,303.0,54.69,40.98
2016,6,7,18,0,578.0,72.0,1.5,27.0,250.0,52.44,39.14
2016,6,7,18,15,514.5,64.0,1.35,26.0,199.0,47.96,35.46
2016,6,7,18,30,451.0,56.0,1.2,25.0,148.0,43.31,31.42
2016,6,7,18,45,355.0,44.5,1.1,24.5,103.5,35.25,24.17
2016,6,7,19,0,259.0,33.0,1.0,24.0,59.0,26.84,16.1
2016,6,7,19,15,129.5,16.5,1.05,23.5,29.5,12.98,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,85.5,16.0,0.25,21.5,23.5,33.77,0.0
2016,6,8,6,0,171.0,32.0,0.2,22.0,47.0,97.51,62.58
2016,6,8,6,15,268.0,46.0,0.35,22.0,88.5,155.31,113.48
2016,6,8,6,30,365.0,60.0,0.5,22.0,130.0,224.35,171.14
2016,6,8,6,45,442.5,68.5,0.7,22.5,180.5,292.51,227.62
2016,6,8,7,0,520.0,77.0,0.9,23.0,231.0,365.72,286.74
2016,6,8,7,15,567.0,84.5,1.1,23.5,283.5,427.68,335.68
2016,6,8,7,30,614.0,92.0,1.3,24.0,336.0,492.87,385.55
2016,6,8,7,45,651.5,96.5,1.55,25.0,389.0,551.28,428.41
2016,6,8,8,0,689.0,101.0,1.8,26.0,442.0,611.13,471.01
2016,6,8,8,15,714.5,105.5,1.9,26.0,493.5,663.16,507.81
2016,6,8,8,30,740.0,110.0,2.0,26.0,545.0,712.14,540.68
2016,6,8,8,45,757.0,114.0,2.15,26.5,593.5,755.68,568.61
2016,6,8,9,0,774.0,118.0,2.3,27.0,642.0,797.59,595.11
2016,6,8,9,15,789.0,121.0,2.35,27.0,686.5,834.78,618.63
2016,6,8,9,30,804.0,124.0,2.4,27.0,731.0,869.7,640.51
2016,6,8,9,45,813.0,128.0,2.45,27.5,770.0,897.69,656.43
2016,6,8,10,0,822.0,132.0,2.5,28.0,809.0,922.71,670.39
2016,6,8,10,15,595.5,261.0,2.5,28.0,762.0,855.05,622.75
2016,6,8,10,30,369.0,390.0,2.5,28.0,715.0,755.36,549.52
2016,6,8,10,45,607.5,266.0,2.5,28.5,821.5,874.94,634.56
2016,6,8,11,0,846.0,142.0,2.5,29.0,928.0,961.63,689.22
2016,6,8,11,15,495.5,316.0,2.5,29.0,779.5,806.58,582.61
2016,6,8,11,30,145.0,490.0,2.5,29.0,631.0,613.19,442.84
2016,6,8,11,45,487.5,328.5,2.5,29.0,807.5,793.81,575.68
2016,6,8,12,0,830.0,167.0,2.5,29.0,984.0,940.83,674.84
2016,6,8,12,15,830.5,167.5,2.5,29.0,988.0,923.03,661.89
2016,6,8,12,30,831.0,168.0,2.5,29.0,992.0,902.11,648.49
2016,6,8,12,45,515.5,336.5,2.55,29.0,847.5,763.48,552.6
2016,6,8,13,0,200.0,505.0,2.6,29.0,703.0,622.72,450.15
2016,6,8,13,15,507.0,339.0,2.6,29.0,831.0,714.87,521.45
2016,6,8,13,30,814.0,173.0,2.6,29.0,959.0,778.71,570.0
2016,6,8,13,45,807.5,172.5,2.65,29.0,939.5,738.99,542.03
2016,6,8,14,0,801.0,172.0,2.7,29.0,920.0,697.45,513.01
2016,6,8,14,15,793.5,170.0,2.7,29.0,893.5,652.42,480.69
2016,6,8,14,30,786.0,168.0,2.7,29.0,867.0,606.07,446.68
2016,6,8,14,45,772.0,168.5,2.7,29.0,833.0,557.14,409.9
2016,6,8,15,0,758.0,169.0,2.7,29.0,799.0,507.97,371.97
2016,6,8,15,15,523.5,258.5,2.7,28.5,684.0,429.66,313.93
2016,6,8,15,30,289.0,348.0,2.7,28.0,569.0,377.81,276.88
2016,6,8,15,45,492.5,252.0,2.7,28.0,601.5,346.21,247.73
2016,6,8,16,0,696.0,156.0,2.7,28.0,634.0,294.31,199.53
2016,6,8,16,15,364.5,194.5,2.6,27.5,443.5,211.89,145.82
2016,6,8,16,30,33.0,233.0,2.5,27.0,253.0,187.82,141.02
2016,6,8,16,45,176.5,215.5,2.4,27.0,307.0,173.72,125.7
2016,6,8,17,0,320.0,198.0,2.3,27.0,361.0,140.88,103.74
2016,6,8,17,15,300.0,179.5,2.15,26.5,318.5,125.37,99.69
2016,6,8,17,30,280.0,161.0,2.0,26.0,276.0,114.55,91.26
2016,6,8,17,45,363.5,128.0,1.85,26.0,254.5,89.71,70.71
2016,6,8,18,0,447.0,95.0,1.7,26.0,233.0,68.71,53.11
2016,6,8,18,15,384.0,82.5,1.6,25.5,184.5,60.81,46.47
2016,6,8,18,30,321.0,70.0,1.5,25.0,136.0,52.57,39.28
2016,6,8,18,45,239.5,53.5,1.4,24.5,94.5,40.86,28.89
2016,6,8,19,0,158.0,37.0,1.3,24.0,53.0,28.7,17.65
2016,6,8,19,15,79.0,18.5,1.35,23.5,26.5,15.2,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,16.0,1.0,20.5,22.5,31.57,0.0
2016,6,9,6,0,152.0,32.0,1.1,21.0,45.0,91.93,59.26
2016,6,9,6,15,243.0,47.0,1.0,21.5,85.5,147.72,108.57
2016,6,9,6,30,334.0,62.0,0.9,22.0,126.0,214.02,163.92
2016,6,9,6,45,406.0,72.5,0.85,22.5,175.0,276.38,215.64
2016,6,9,7,0,478.0,83.0,0.8,23.0,224.0,350.28,274.6
2016,6,9,7,15,525.5,91.0,1.0,23.5,275.5,411.06,322.59
2016,6,9,7,30,573.0,99.0,1.2,24.0,327.0,475.15,371.67
2016,6,9,7,45,611.5,104.5,1.4,25.0,379.5,533.54,414.33
2016,6,9,8,0,650.0,110.0,1.6,26.0,432.0,593.53,456.84
2016,6,9,8,15,676.0,115.0,1.7,26.0,482.5,644.95,493.27
2016,6,9,8,30,702.0,120.0,1.8,26.0,533.0,696.17,528.34
2016,6,9,8,45,722.5,123.5,1.95,26.5,581.5,740.69,557.03
2016,6,9,9,0,743.0,127.0,2.1,27.0,630.0,780.58,582.23
2016,6,9,9,15,758.5,130.5,2.2,27.0,674.0,817.88,606.28
2016,6,9,9,30,774.0,134.0,2.3,27.0,718.0,853.03,628.78
2016,6,9,9,45,786.5,136.5,2.4,27.5,757.5,881.97,645.82
2016,6,9,10,0,799.0,139.0,2.5,28.0,797.0,908.17,661.04
2016,6,9,10,15,808.0,141.0,2.6,28.0,830.5,927.6,673.17
2016,6,9,10,30,817.0,143.0,2.7,28.0,864.0,943.84,683.37
2016,6,9,10,45,824.0,145.0,2.8,28.5,891.0,944.2,682.03
2016,6,9,11,0,831.0,147.0,2.9,29.0,918.0,951.57,685.46
2016,6,9,11,15,835.5,148.0,2.95,29.0,937.5,952.11,685.49
2016,6,9,11,30,840.0,149.0,3.0,29.0,957.0,949.14,683.43
2016,6,9,11,45,844.5,148.0,3.1,29.5,970.0,940.86,677.07
2016,6,9,12,0,849.0,147.0,3.2,30.0,983.0,929.17,668.6
2016,6,9,12,15,850.0,147.5,3.25,30.0,987.5,912.27,657.86
2016,6,9,12,30,851.0,148.0,3.3,30.0,992.0,892.39,645.22
2016,6,9,12,45,849.5,148.0,3.35,30.0,988.5,867.2,629.11
2016,6,9,13,0,848.0,148.0,3.4,30.0,985.0,839.49,611.3
2016,6,9,13,15,845.5,147.5,3.4,30.0,973.5,808.0,590.66
2016,6,9,13,30,843.0,147.0,3.4,30.0,962.0,774.03,568.27
2016,6,9,13,45,839.0,145.5,3.4,30.0,943.5,735.76,542.12
2016,6,9,14,0,835.0,144.0,3.4,30.0,925.0,695.34,513.28
2016,6,9,14,15,828.5,142.5,3.35,30.0,899.0,651.34,481.14
2016,6,9,14,30,822.0,141.0,3.3,30.0,873.0,605.76,447.17
2016,6,9,14,45,795.0,150.0,3.3,30.0,836.0,554.9,408.59
2016,6,9,15,0,768.0,159.0,3.3,30.0,799.0,505.21,369.99
2016,6,9,15,15,755.5,156.0,3.25,29.5,760.5,453.48,329.58
2016,6,9,15,30,743.0,153.0,3.2,29.0,722.0,401.86,288.08
2016,6,9,15,45,724.5,150.5,3.2,29.0,678.0,343.78,240.48
2016,6,9,16,0,706.0,148.0,3.2,29.0,634.0,291.49,196.73
2016,6,9,16,15,485.5,203.0,3.1,28.5,526.0,242.82,164.3
2016,6,9,16,30,265.0,258.0,3.0,28.0,418.0,221.5,156.61
2016,6,9,16,45,436.5,193.0,2.95,28.0,428.0,164.25,108.56
2016,6,9,17,0,608.0,128.0,2.9,28.0,438.0,92.05,61.81
2016,6,9,17,15,573.0,120.5,2.7,27.5,386.5,80.68,62.33
2016,6,9,17,30,538.0,113.0,2.5,27.0,335.0,78.38,60.77
2016,6,9,17,45,493.5,103.5,2.35,27.0,284.5,73.34,56.72
2016,6,9,18,0,449.0,94.0,2.2,27.0,234.0,67.97,52.28
2016,6,9,18,15,386.5,82.0,2.05,26.0,185.5,60.42,46.05
2016,6,9,18,30,324.0,70.0,1.9,25.0,137.0,52.55,39.28
2016,6,9,18,45,243.0,53.5,1.75,24.5,95.5,40.84,28.89
2016,6,9,19,0,162.0,37.0,1.6,24.0,54.0,28.69,17.7
2016,6,9,19,15,81.0,18.5,1.65,23.5,27.0,15.21,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.5,15.0,1.0,21.5,24.0,36.29,0.0
2016,6,10,6,0,203.0,30.0,1.1,22.0,48.0,103.52,66.21
2016,6,10,6,15,302.0,42.0,1.25,22.0,89.5,161.38,118.06
2016,6,10,6,30,401.0,54.0,1.4,22.0,131.0,234.07,179.4
2016,6,10,6,45,470.5,62.5,1.6,22.5,180.5,297.88,233.29
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,368.21,290.97
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,429.01,339.42
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,492.9,388.55
2016,6,10,7,45,665.0,88.5,2.1,24.5,387.0,549.64,430.76
2016,6,10,8,0,699.0,93.0,2.2,25.0,440.0,607.54,472.54
2016,6,10,8,15,723.5,97.0,2.25,25.5,491.0,656.48,506.03
2016,6,10,8,30,748.0,101.0,2.3,26.0,542.0,707.15,539.1
2016,6,10,8,45,766.0,104.5,2.35,26.5,590.0,751.22,566.9
2016,6,10,9,0,784.0,108.0,2.4,27.0,638.0,793.73,593.23
2016,6,10,9,15,798.5,111.0,2.4,27.0,682.5,830.81,616.38
2016,6,10,9,30,813.0,114.0,2.4,27.0,727.0,865.6,637.84
2016,6,10,9,45,823.5,116.0,2.4,27.5,766.0,884.73,647.54
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,909.08,660.78
2016,6,10,10,15,842.5,120.0,2.4,28.0,838.5,928.5,672.05
2016,6,10,10,30,851.0,122.0,2.4,28.0,872.0,944.67,681.3
2016,6,10,10,45,857.5,123.0,2.4,28.5,899.0,954.53,685.25
2016,6,10,11,0,864.0,124.0,2.4,29.0,926.0,960.9,687.1
2016,6,10,11,15,868.0,125.0,2.4,29.0,946.0,961.29,686.66
2016,6,10,11,30,872.0,126.0,2.4,29.0,966.0,958.08,684.1
2016,6,10,11,45,879.0,123.5,2.45,29.5,979.5,950.85,678.22
2016,6,10,12,0,886.0,121.0,2.5,30.0,993.0,940.07,670.22
2016,6,10,12,15,887.0,121.0,2.5,30.0,997.5,922.58,658.95
2016,6,10,12,30,888.0,121.0,2.5,30.0,1002.0,901.93,645.77
2016,6,10,12,45,887.0,121.0,2.55,30.0,998.5,876.63,630.01
2016,6,10,13,0,886.0,121.0,2.6,30.0,995.0,848.59,612.42
2016,6,10,13,15,884.0,120.5,2.6,30.0,984.0,816.55,591.79
2016,6,10,13,30,882.0,120.0,2.6,30.0,973.0,781.84,569.31
2016,6,10,13,45,877.0,120.0,2.6,30.0,954.0,742.81,543.78
2016,6,10,14,0,872.0,120.0,2.6,30.0,935.0,701.57,514.81
2016,6,10,14,15,866.5,118.5,2.6,30.0,909.0,656.78,482.65
2016,6,10,14,30,861.0,117.0,2.6,30.0,883.0,610.23,448.45
2016,6,10,14,45,593.0,248.0,2.65,30.0,766.5,522.38,382.69
2016,6,10,15,0,325.0,379.0,2.7,30.0,650.0,462.18,337.49
2016,6,10,15,15,573.0,245.5,2.65,30.0,695.0,440.69,319.82
2016,6,10,15,30,821.0,112.0,2.6,30.0,740.0,404.41,287.07
2016,6,10,15,45,803.5,111.0,2.6,30.0,695.5,343.97,237.45
2016,6,10,16,0,786.0,110.0,2.6,30.0,651.0,289.5,191.73
2016,6,10,16,15,768.0,107.0,2.5,29.5,603.5,234.66,146.53
2016,6,10,16,30,750.0,104.0,2.4,29.0,556.0,181.4,104.97
2016,6,10,16,45,719.5,102.0,2.35,29.0,504.0,129.67,70.98
2016,6,10,17,0,689.0,100.0,2.3,29.0,452.0,74.78,46.64
2016,6,10,17,15,657.0,95.0,2.15,28.5,400.0,62.78,47.15
2016,6,10,17,30,625.0,90.0,2.0,28.0,348.0,61.46,46.34
2016,6,10,17,45,571.0,85.5,1.85,28.0,295.0,60.29,45.51
2016,6,10,18,0,517.0,81.0,1.7,28.0,242.0,59.15,44.63
2016,6,10,18,15,454.5,71.5,1.55,27.5,192.5,53.79,40.15
2016,6,10,18,30,392.0,62.0,1.4,27.0,143.0,46.76,34.07
2016,6,10,18,45,296.5,49.0,1.3,26.5,100.0,37.5,25.87
2016,6,10,19,0,201.0,36.0,1.2,26.0,57.0,27.96,16.99
2016,6,10,19,15,100.5,18.0,1.2,25.5,28.5,14.12,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.5,16.0,1.75,22.5,21.0,27.11,0.0
2016,6,11,6,0,113.0,32.0,2.0,23.0,42.0,74.49,46.83
2016,6,11,6,15,199.0,49.5,2.2,23.0,81.5,135.27,99.13
2016,6,11,6,30,285.0,67.0,2.4,23.0,121.0,199.71,153.33
2016,6,11,6,45,356.5,78.5,2.6,23.5,168.5,260.16,204.16
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,327.82,259.75
2016,6,11,7,15,477.0,99.5,2.9,24.5,267.0,387.41,307.55
2016,6,11,7,30,526.0,109.0,3.0,25.0,318.0,456.27,360.9
2016,6,11,7,45,299.0,156.5,3.1,25.5,279.0,368.16,290.43
2016,6,11,8,0,72.0,204.0,3.2,26.0,240.0,252.68,196.48
2016,6,11,8,15,115.5,233.0,3.25,26.0,298.0,328.31,255.26
2016,6,11,8,30,159.0,262.0,3.3,26.0,356.0,395.78,306.27
2016,6,11,8,45,80.5,211.5,3.35,26.5,259.0,269.82,208.01
2016,6,11,9,0,2.0,161.0,3.4,27.0,162.0,147.17,110.54
2016,6,11,9,15,66.5,259.0,3.4,27.0,309.0,308.75,236.04
2016,6,11,9,30,131.0,357.0,3.4,27.0,456.0,482.25,364.29
2016,6,11,9,45,433.5,265.0,3.45,27.5,617.0,691.8,519.95
2016,6,11,10,0,736.0,173.0,3.5,28.0,778.0,889.34,656.82
2016,6,11,10,15,746.0,176.0,3.5,28.0,811.5,903.93,663.97
2016,6,11,10,30,756.0,179.0,3.5,28.0,845.0,921.36,674.45
2016,6,11,10,45,755.5,186.5,3.55,28.0,870.0,929.96,679.43
2016,6,11,11,0,755.0,194.0,3.6,28.0,895.0,935.11,682.32
2016,6,11,11,15,760.0,195.5,3.6,28.0,914.5,936.39,682.5
2016,6,11,11,30,765.0,197.0,3.6,28.0,934.0,934.3,680.6
2016,6,11,11,45,763.0,202.0,3.6,28.5,945.0,925.45,673.04
2016,6,11,12,0,761.0,207.0,3.6,29.0,956.0,913.29,663.48
2016,6,11,12,15,762.0,207.5,3.55,29.0,960.5,896.73,652.18
2016,6,11,12,30,763.0,208.0,3.5,29.0,965.0,877.29,639.08
2016,6,11,12,45,587.5,321.5,3.5,29.5,903.5,808.18,587.9
2016,6,11,13,0,412.0,435.0,3.5,30.0,842.0,739.71,535.93
2016,6,11,13,15,400.5,431.0,3.45,30.0,823.0,707.31,513.82
2016,6,11,13,30,389.0,427.0,3.4,30.0,804.0,674.54,491.06
2016,6,11,13,45,404.5,412.0,3.4,30.0,797.5,650.56,474.85
2016,6,11,14,0,420.0,397.0,3.4,30.0,791.0,625.42,457.47
2016,6,11,14,15,398.0,393.5,3.35,30.0,758.0,586.04,429.15
2016,6,11,14,30,376.0,390.0,3.3,30.0,725.0,545.7,399.94
2016,6,11,14,45,374.5,376.0,3.25,30.0,699.0,509.58,373.53
2016,6,11,15,0,373.0,362.0,3.2,30.0,673.0,473.09,346.33
2016,6,11,15,15,476.0,304.0,3.15,30.0,681.5,444.22,323.55
2016,6,11,15,30,579.0,246.0,3.1,30.0,690.0,408.61,293.77
2016,6,11,15,45,596.5,219.0,3.05,30.0,653.0,355.95,251.05
2016,6,11,16,0,614.0,192.0,3.0,30.0,616.0,301.53,206.12
2016,6,11,16,15,591.5,185.5,2.9,29.5,569.5,252.23,166.65
2016,6,11,16,30,569.0,179.0,2.8,29.0,523.0,205.64,131.15
2016,6,11,16,45,408.0,195.0,2.7,29.0,430.5,164.04,108.76
2016,6,11,17,0,247.0,211.0,2.6,29.0,338.0,148.08,108.76
2016,6,11,17,15,345.0,176.0,2.4,28.5,331.0,123.54,97.38
2016,6,11,17,30,443.0,141.0,2.2,28.0,324.0,96.7,75.71
2016,6,11,17,45,397.0,128.0,2.05,27.5,274.5,89.77,70.34
2016,6,11,18,0,351.0,115.0,1.9,27.0,225.0,82.45,64.47
2016,6,11,18,15,292.0,98.5,1.8,26.5,178.0,74.62,57.94
2016,6,11,18,30,233.0,82.0,1.7,26.0,131.0,62.83,47.8
2016,6,11,18,45,161.5,61.0,1.65,26.0,90.5,47.51,34.31
2016,6,11,19,0,90.0,40.0,1.6,26.0,50.0,31.76,20.1
2016,6,11,19,15,45.0,20.0,1.65,25.5,25.0,16.92,0.3
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
