Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,22.5,20.5,26.18,0.0
2016,6,12,6,0,105.0,32.0,2.4,23.0,41.0,72.14,45.24
2016,6,12,6,15,185.5,50.0,2.45,23.5,80.0,124.46,90.65
2016,6,12,6,30,266.0,68.0,2.5,24.0,119.0,193.06,147.67
2016,6,12,6,45,315.0,80.0,2.65,24.5,159.0,242.88,189.88
2016,6,12,7,0,364.0,92.0,2.8,25.0,199.0,297.54,235.0
2016,6,12,7,15,219.0,124.5,2.9,25.0,193.0,261.84,207.36
2016,6,12,7,30,74.0,157.0,3.0,25.0,187.0,201.13,157.89
2016,6,12,7,45,77.0,181.5,3.1,25.5,216.0,230.76,180.78
2016,6,12,8,0,80.0,206.0,3.2,26.0,245.0,260.36,202.97
2016,6,12,8,15,149.5,231.5,3.25,26.0,315.5,351.49,273.73
2016,6,12,8,30,219.0,257.0,3.3,26.0,386.0,436.51,338.16
2016,6,12,8,45,289.0,267.0,3.35,26.5,453.0,522.59,401.21
2016,6,12,9,0,359.0,277.0,3.4,27.0,520.0,599.61,456.25
2016,6,12,9,15,402.5,281.0,3.4,27.0,571.0,663.44,500.88
2016,6,12,9,30,446.0,285.0,3.4,27.0,622.0,715.31,536.69
2016,6,12,9,45,461.0,298.5,3.4,27.5,663.0,750.7,558.86
2016,6,12,10,0,476.0,312.0,3.4,28.0,704.0,784.46,579.69
2016,6,12,10,15,479.5,331.0,3.35,28.0,740.0,810.92,595.94
2016,6,12,10,30,483.0,350.0,3.3,28.0,776.0,834.9,610.46
2016,6,12,10,45,468.5,370.0,3.3,28.5,794.0,839.98,611.05
2016,6,12,11,0,454.0,390.0,3.3,29.0,812.0,842.25,609.97
2016,6,12,11,15,448.5,404.5,3.3,29.0,829.0,845.27,611.0
2016,6,12,11,30,443.0,419.0,3.3,29.0,846.0,845.72,610.4
2016,6,12,11,45,436.0,428.0,3.35,29.5,852.5,837.19,603.1
2016,6,12,12,0,429.0,437.0,3.4,30.0,859.0,826.33,594.39
2016,6,12,12,15,425.5,440.0,3.35,30.0,860.5,811.15,583.76
2016,6,12,12,30,422.0,443.0,3.3,30.0,862.0,793.98,571.86
2016,6,12,12,45,424.0,441.0,3.3,30.0,861.0,775.62,559.58
2016,6,12,13,0,426.0,439.0,3.3,30.0,860.0,755.7,546.19
2016,6,12,13,15,425.5,430.5,3.3,30.0,846.5,726.98,526.86
2016,6,12,13,30,425.0,422.0,3.3,30.0,833.0,697.2,506.65
2016,6,12,13,45,293.0,447.5,3.3,30.0,728.5,600.72,437.95
2016,6,12,14,0,161.0,473.0,3.3,30.0,624.0,514.83,375.95
2016,6,12,14,15,314.0,416.5,3.25,30.0,700.0,550.99,403.88
2016,6,12,14,30,467.0,360.0,3.2,30.0,776.0,573.02,419.95
2016,6,12,14,45,439.0,351.0,3.2,30.0,731.0,521.7,382.32
2016,6,12,15,0,411.0,342.0,3.2,30.0,686.0,472.47,345.98
2016,6,12,15,15,524.0,274.0,3.15,30.0,690.5,442.98,322.52
2016,6,12,15,30,637.0,206.0,3.1,30.0,695.0,399.44,286.56
2016,6,12,15,45,625.0,197.5,3.05,30.0,653.5,349.06,245.53
2016,6,12,16,0,613.0,189.0,3.0,30.0,612.0,299.47,204.7
2016,6,12,16,15,590.5,182.5,2.9,29.5,565.5,250.24,165.24
2016,6,12,16,30,568.0,176.0,2.8,29.0,519.0,203.96,129.9
2016,6,12,16,45,545.0,166.0,2.7,29.0,471.0,156.65,98.01
2016,6,12,17,0,522.0,156.0,2.6,29.0,423.0,112.07,77.16
2016,6,12,17,15,485.5,146.0,2.4,28.5,373.0,97.83,76.23
2016,6,12,17,30,449.0,136.0,2.2,28.0,323.0,93.28,72.89
2016,6,12,17,45,408.5,122.5,2.05,28.0,274.0,85.94,66.99
2016,6,12,18,0,368.0,109.0,1.9,28.0,225.0,78.17,60.61
2016,6,12,18,15,308.0,94.0,1.85,27.5,178.0,68.79,52.8
2016,6,12,18,30,248.0,79.0,1.8,27.0,131.0,60.84,45.93
2016,6,12,18,45,178.5,59.5,1.75,26.5,91.5,46.52,33.42
2016,6,12,19,0,109.0,40.0,1.7,26.0,52.0,31.82,20.19
2016,6,12,19,15,54.5,20.0,1.85,25.5,26.0,16.36,0.72
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.5,2.9,23.5,21.5,28.24,0.0
2016,6,13,6,0,120.0,33.0,3.0,24.0,43.0,77.65,48.62
2016,6,13,6,15,211.5,49.0,3.15,24.0,83.0,138.46,101.03
2016,6,13,6,30,303.0,65.0,3.3,24.0,123.0,203.92,156.05
2016,6,13,6,45,389.5,73.5,3.5,24.5,173.0,268.54,210.25
2016,6,13,7,0,476.0,82.0,3.7,25.0,223.0,346.34,273.93
2016,6,13,7,15,525.0,90.0,3.75,25.5,274.5,407.67,323.13
2016,6,13,7,30,574.0,98.0,3.8,26.0,326.0,472.49,373.49
2016,6,13,7,45,623.0,100.0,3.85,26.5,380.0,533.74,419.76
2016,6,13,8,0,672.0,102.0,3.9,27.0,434.0,597.42,466.5
2016,6,13,8,15,697.5,106.5,3.85,27.0,485.0,648.74,503.39
2016,6,13,8,30,723.0,111.0,3.8,27.0,536.0,699.8,538.33
2016,6,13,8,45,748.0,112.0,3.8,27.5,585.5,743.23,566.11
2016,6,13,9,0,773.0,113.0,3.8,28.0,635.0,788.35,594.63
2016,6,13,9,15,787.5,116.0,3.75,28.0,679.0,825.18,617.97
2016,6,13,9,30,802.0,119.0,3.7,28.0,723.0,859.75,639.59
2016,6,13,9,45,813.5,121.0,3.7,28.5,762.5,888.0,655.75
2016,6,13,10,0,825.0,123.0,3.7,29.0,802.0,904.55,664.04
2016,6,13,10,15,833.5,125.0,3.65,29.0,835.0,923.89,675.35
2016,6,13,10,30,842.0,127.0,3.6,29.0,868.0,940.02,684.54
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.0,949.44,688.33
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,955.37,689.98
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,955.82,689.28
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,952.72,686.42
2016,6,13,11,45,631.5,283.5,3.5,30.5,896.0,885.97,639.32
2016,6,13,12,0,403.0,434.0,3.5,31.0,831.0,794.03,570.48
2016,6,13,12,15,634.0,284.5,3.5,31.0,912.5,858.07,620.11
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,893.77,645.07
2016,6,13,12,45,862.5,136.0,3.5,31.5,990.0,868.57,627.01
2016,6,13,13,0,860.0,137.0,3.5,32.0,986.0,840.82,607.75
2016,6,13,13,15,857.5,136.5,3.5,32.0,975.0,809.25,587.19
2016,6,13,13,30,855.0,136.0,3.5,32.0,964.0,775.14,564.86
2016,6,13,13,45,515.5,305.0,3.5,32.0,801.5,643.63,469.2
2016,6,13,14,0,176.0,474.0,3.5,32.0,639.0,526.0,381.15
2016,6,13,14,15,502.5,304.0,3.5,31.5,756.0,579.39,425.01
2016,6,13,14,30,829.0,134.0,3.5,31.0,873.0,606.08,446.75
2016,6,13,14,45,636.0,232.0,3.5,31.0,786.5,534.04,391.71
2016,6,13,15,0,443.0,330.0,3.5,31.0,700.0,479.41,350.04
2016,6,13,15,15,414.5,325.5,3.4,31.0,658.5,434.08,315.73
2016,6,13,15,30,386.0,321.0,3.3,31.0,617.0,396.53,286.65
2016,6,13,15,45,434.0,281.0,3.25,31.0,595.5,350.24,249.61
2016,6,13,16,0,482.0,241.0,3.2,31.0,574.0,303.94,211.25
2016,6,13,16,15,406.5,244.0,3.05,30.5,510.5,257.03,176.65
2016,6,13,16,30,331.0,247.0,2.9,30.0,447.0,225.25,155.35
2016,6,13,16,45,309.0,226.5,2.8,30.0,400.5,184.54,127.48
2016,6,13,17,0,287.0,206.0,2.7,30.0,354.0,146.73,106.42
2016,6,13,17,15,307.0,178.5,2.5,29.5,320.5,124.71,97.94
2016,6,13,17,30,327.0,151.0,2.3,29.0,287.0,108.53,85.18
2016,6,13,17,45,302.0,132.0,2.15,28.5,244.0,96.67,75.78
2016,6,13,18,0,277.0,113.0,2.0,28.0,201.0,84.28,65.72
2016,6,13,18,15,240.0,94.5,1.95,27.5,160.0,71.67,55.22
2016,6,13,18,30,203.0,76.0,1.9,27.0,119.0,58.59,44.05
2016,6,13,18,45,150.5,57.0,1.9,27.0,84.0,44.68,31.82
2016,6,13,19,0,98.0,38.0,1.9,27.0,49.0,30.35,18.94
2016,6,13,19,15,49.0,19.0,2.05,26.5,24.5,15.59,0.91
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.5,16.5,2.9,23.5,21.0,25.89,0.0
2016,6,14,6,0,99.0,33.0,3.2,24.0,42.0,71.73,44.71
2016,6,14,6,15,186.0,50.5,3.3,24.0,81.0,124.95,90.81
2016,6,14,6,30,273.0,68.0,3.4,24.0,120.0,195.26,149.48
2016,6,14,6,45,139.0,83.5,3.55,24.0,110.0,151.74,118.15
2016,6,14,7,0,5.0,99.0,3.7,24.0,100.0,94.62,72.27
2016,6,14,7,15,4.0,114.0,3.75,24.0,115.0,107.78,82.98
2016,6,14,7,30,3.0,129.0,3.8,24.0,130.0,120.9,93.36
2016,6,14,7,45,1.5,134.5,3.9,24.5,135.0,124.17,95.44
2016,6,14,8,0,0.0,140.0,4.0,25.0,140.0,127.57,97.57
2016,6,14,8,15,18.0,185.0,3.9,25.5,195.5,184.06,142.14
2016,6,14,8,30,36.0,230.0,3.8,26.0,251.0,253.66,195.77
2016,6,14,8,45,47.0,259.0,3.7,26.5,289.0,292.53,224.55
2016,6,14,9,0,58.0,288.0,3.6,27.0,327.0,331.8,253.18
2016,6,14,9,15,44.5,291.5,3.45,27.5,323.0,323.29,245.0
2016,6,14,9,30,31.0,295.0,3.3,28.0,319.0,314.14,236.57
2016,6,14,9,45,48.0,334.0,3.15,28.5,372.5,368.68,276.13
2016,6,14,10,0,65.0,373.0,3.0,29.0,426.0,423.38,314.71
2016,6,14,10,15,73.0,395.5,2.95,29.0,457.5,452.52,334.89
2016,6,14,10,30,81.0,418.0,2.9,29.0,489.0,481.26,354.72
2016,6,14,10,45,76.5,429.0,2.85,29.5,498.0,485.91,356.36
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,490.04,357.79
2016,6,14,11,15,139.5,464.0,2.9,30.0,597.5,587.2,427.05
2016,6,14,11,30,207.0,488.0,3.0,30.0,688.0,669.83,484.53
2016,6,14,11,45,164.0,493.5,3.1,30.5,653.5,628.04,453.48
2016,6,14,12,0,121.0,499.0,3.2,31.0,619.0,586.2,422.98
2016,6,14,12,15,93.5,485.5,3.35,31.0,578.5,533.96,386.73
2016,6,14,12,30,66.0,472.0,3.5,31.0,538.0,491.05,356.5
2016,6,14,12,45,101.5,488.5,3.7,31.0,589.0,530.84,385.69
2016,6,14,13,0,137.0,505.0,3.9,31.0,640.0,570.42,414.13
2016,6,14,13,15,114.5,491.5,4.0,31.0,604.0,530.1,385.6
2016,6,14,13,30,92.0,478.0,4.1,31.0,568.0,490.93,357.98
2016,6,14,13,45,473.5,304.0,4.25,31.5,749.5,612.54,451.49
2016,6,14,14,0,855.0,130.0,4.4,32.0,931.0,699.5,516.25
2016,6,14,14,15,849.0,129.0,4.4,31.5,905.0,655.66,484.59
2016,6,14,14,30,843.0,128.0,4.4,31.0,879.0,610.14,451.49
2016,6,14,14,45,836.0,125.0,4.45,31.0,847.0,561.01,414.09
2016,6,14,15,0,829.0,122.0,4.5,31.0,815.0,510.72,374.79
2016,6,14,15,15,818.0,119.5,4.45,31.0,776.5,458.13,332.56
2016,6,14,15,30,807.0,117.0,4.4,31.0,738.0,400.44,285.57
2016,6,14,15,45,793.0,114.5,4.4,31.0,694.5,345.78,239.87
2016,6,14,16,0,779.0,112.0,4.4,31.0,651.0,291.74,194.14
2016,6,14,16,15,760.5,109.0,4.25,30.5,603.5,237.25,149.01
2016,6,14,16,30,742.0,106.0,4.1,30.0,556.0,184.39,107.47
2016,6,14,16,45,716.5,102.5,4.0,30.0,505.5,132.42,72.51
2016,6,14,17,0,691.0,99.0,3.9,30.0,455.0,76.8,46.28
2016,6,14,17,15,659.5,94.0,3.6,29.5,403.0,61.9,46.22
2016,6,14,17,30,628.0,89.0,3.3,29.0,351.0,60.55,45.37
2016,6,14,17,45,583.5,82.5,3.05,28.5,299.0,57.86,43.36
2016,6,14,18,0,539.0,76.0,2.8,28.0,247.0,55.02,41.15
2016,6,14,18,15,476.5,68.0,2.65,27.5,197.5,50.71,37.56
2016,6,14,18,30,414.0,60.0,2.5,27.0,148.0,46.24,33.65
2016,6,14,18,45,321.5,48.5,2.4,27.0,105.0,37.12,25.53
2016,6,14,19,0,229.0,37.0,2.3,27.0,62.0,28.74,17.68
2016,6,14,19,15,114.5,18.5,2.4,26.5,31.0,14.5,0.87
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,16.5,2.85,23.5,18.5,20.26,0.0
2016,6,15,6,0,48.0,33.0,3.0,24.0,37.0,52.6,31.86
2016,6,15,6,15,117.5,55.5,3.15,24.0,75.5,108.34,78.89
2016,6,15,6,30,187.0,78.0,3.3,24.0,114.0,166.3,127.24
2016,6,15,6,45,180.5,94.0,3.5,24.5,137.5,189.89,148.37
2016,6,15,7,0,174.0,110.0,3.7,25.0,161.0,212.7,167.81
2016,6,15,7,15,211.0,131.0,3.8,25.5,205.5,264.24,209.35
2016,6,15,7,30,248.0,152.0,3.9,26.0,250.0,318.92,252.35
2016,6,15,7,45,399.0,146.5,4.05,26.5,331.5,432.67,341.31
2016,6,15,8,0,550.0,141.0,4.2,27.0,413.0,548.45,429.28
2016,6,15,8,15,579.5,148.0,4.3,27.0,463.0,606.51,471.53
2016,6,15,8,30,609.0,155.0,4.4,27.0,513.0,659.17,509.41
2016,6,15,8,45,651.5,151.0,4.5,27.5,564.0,710.53,545.12
2016,6,15,9,0,694.0,147.0,4.6,28.0,615.0,761.99,579.37
2016,6,15,9,15,711.0,151.0,4.6,28.5,659.0,799.93,602.92
2016,6,15,9,30,728.0,155.0,4.6,29.0,703.0,835.97,624.91
2016,6,15,9,45,756.5,149.5,4.7,29.5,746.0,865.56,642.9
2016,6,15,10,0,785.0,144.0,4.8,30.0,789.0,897.93,662.73
2016,6,15,10,15,794.5,146.0,4.8,30.0,822.5,917.84,674.78
2016,6,15,10,30,804.0,148.0,4.8,30.0,856.0,934.63,684.87
2016,6,15,10,45,819.5,144.0,4.85,30.5,885.5,937.24,684.56
2016,6,15,11,0,835.0,140.0,4.9,31.0,915.0,947.35,689.42
2016,6,15,11,15,840.0,141.5,4.85,31.0,935.5,949.22,689.6
2016,6,15,11,30,845.0,143.0,4.8,31.0,956.0,947.56,687.61
2016,6,15,11,45,855.5,138.0,4.8,31.5,970.5,941.65,681.9
2016,6,15,12,0,866.0,133.0,4.8,32.0,985.0,932.24,674.04
2016,6,15,12,15,867.0,133.0,4.7,32.0,990.0,915.14,661.94
2016,6,15,12,30,868.0,133.0,4.6,32.0,995.0,894.97,648.18
2016,6,15,12,45,869.0,132.0,4.55,32.0,992.5,871.13,632.29
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,844.57,614.62
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,812.83,593.29
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,778.51,570.2
2016,6,15,13,45,861.0,129.0,4.2,32.5,949.5,740.21,543.11
2016,6,15,14,0,857.0,128.0,4.1,33.0,931.0,699.68,512.84
2016,6,15,14,15,851.5,127.0,4.0,33.0,905.5,656.13,481.02
2016,6,15,14,30,846.0,126.0,3.9,33.0,880.0,610.84,447.29
2016,6,15,14,45,837.5,124.5,3.8,33.0,848.0,561.97,410.23
2016,6,15,15,0,829.0,123.0,3.7,33.0,816.0,512.07,371.49
2016,6,15,15,15,819.0,120.5,3.6,32.5,778.0,459.93,330.79
2016,6,15,15,30,809.0,118.0,3.5,32.0,740.0,402.63,285.14
2016,6,15,15,45,795.0,115.5,3.45,32.0,697.0,347.86,239.77
2016,6,15,16,0,781.0,113.0,3.4,32.0,654.0,293.71,194.33
2016,6,15,16,15,763.5,110.0,3.25,31.5,607.0,239.31,149.57
2016,6,15,16,30,746.0,107.0,3.1,31.0,560.0,186.42,108.22
2016,6,15,16,45,723.5,102.5,3.0,31.0,509.5,133.7,72.72
2016,6,15,17,0,701.0,98.0,2.9,31.0,459.0,77.07,45.72
2016,6,15,17,15,670.0,93.0,2.7,30.5,407.0,61.25,45.46
2016,6,15,17,30,639.0,88.0,2.5,30.0,355.0,59.86,44.59
2016,6,15,17,45,599.0,81.0,2.3,29.5,303.5,56.78,42.26
2016,6,15,18,0,559.0,74.0,2.1,29.0,252.0,53.5,39.68
2016,6,15,18,15,497.5,66.0,2.05,28.5,202.0,49.11,36.05
2016,6,15,18,30,436.0,58.0,2.0,28.0,152.0,44.54,32.08
2016,6,15,18,45,346.5,47.0,1.95,27.5,108.0,37.03,25.41
2016,6,15,19,0,257.0,36.0,1.9,27.0,64.0,28.0,17.11
2016,6,15,19,15,128.5,18.0,2.05,26.5,32.0,14.11,1.05
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.5,16.5,3.45,23.5,21.5,28.2,0.0
2016,6,16,6,0,121.0,33.0,3.7,24.0,43.0,77.71,48.25
2016,6,16,6,15,214.5,49.0,3.8,24.0,83.5,138.85,101.18
2016,6,16,6,30,308.0,65.0,3.9,24.0,124.0,205.02,156.83
2016,6,16,6,45,396.0,73.5,4.05,24.5,174.0,270.37,211.74
2016,6,16,7,0,484.0,82.0,4.2,25.0,224.0,349.0,276.23
2016,6,16,7,15,533.5,89.5,4.2,25.5,275.5,410.4,325.64
2016,6,16,7,30,583.0,97.0,4.2,26.0,327.0,475.31,376.19
2016,6,16,7,45,632.5,98.5,4.25,26.5,382.0,536.66,422.72
2016,6,16,8,0,682.0,100.0,4.3,27.0,437.0,600.46,469.72
2016,6,16,8,15,708.0,104.5,4.3,27.5,488.5,652.57,506.49
2016,6,16,8,30,734.0,109.0,4.3,28.0,540.0,701.82,539.23
2016,6,16,8,45,760.0,109.5,4.35,28.5,590.0,748.67,569.66
2016,6,16,9,0,786.0,110.0,4.4,29.0,640.0,794.49,598.86
2016,6,16,9,15,800.5,113.0,4.4,29.0,684.5,831.78,622.8
2016,6,16,9,30,815.0,116.0,4.4,29.0,729.0,866.79,645.04
2016,6,16,9,45,829.0,116.0,4.45,29.5,769.0,887.21,656.2
2016,6,16,10,0,843.0,116.0,4.5,30.0,809.0,913.06,671.08
2016,6,16,10,15,851.0,118.0,4.5,30.5,843.0,932.4,681.31
2016,6,16,10,30,859.0,120.0,4.5,31.0,877.0,948.46,689.41
2016,6,16,10,45,867.0,120.0,4.55,31.5,904.5,959.12,694.26
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,966.3,696.95
2016,6,16,11,15,879.0,121.0,4.6,32.0,951.5,967.04,696.74
2016,6,16,11,30,883.0,122.0,4.6,32.0,971.0,964.14,694.31
2016,6,16,11,45,885.0,122.5,4.6,32.0,983.5,955.24,688.1
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,942.78,679.71
2016,6,16,12,15,888.0,123.5,4.6,32.0,1000.5,925.98,668.56
2016,6,16,12,30,889.0,124.0,4.6,32.0,1005.0,905.99,655.41
2016,6,16,12,45,888.0,123.5,4.6,32.5,1002.0,880.49,637.35
2016,6,16,13,0,887.0,123.0,4.6,33.0,999.0,852.26,617.58
2016,6,16,13,15,884.5,122.5,4.55,33.0,988.0,820.08,596.25
2016,6,16,13,30,882.0,122.0,4.5,33.0,977.0,785.27,573.1
2016,6,16,13,45,878.5,121.0,4.45,33.0,958.5,746.78,547.36
2016,6,16,14,0,875.0,120.0,4.4,33.0,940.0,705.97,518.26
2016,6,16,14,15,869.5,118.5,4.35,33.0,914.5,661.32,485.73
2016,6,16,14,30,864.0,117.0,4.3,33.0,889.0,614.88,451.22
2016,6,16,14,45,850.0,119.0,4.25,33.0,855.0,565.01,413.35
2016,6,16,15,0,836.0,121.0,4.2,33.0,821.0,514.56,374.11
2016,6,16,15,15,826.0,119.0,4.1,32.5,783.0,462.47,333.29
2016,6,16,15,30,816.0,117.0,4.0,32.0,745.0,405.17,287.48
2016,6,16,15,45,801.5,114.5,3.95,32.0,701.5,349.86,241.56
2016,6,16,16,0,787.0,112.0,3.9,32.0,658.0,295.22,195.61
2016,6,16,16,15,769.5,108.5,3.75,31.5,610.5,240.09,150.17
2016,6,16,16,30,752.0,105.0,3.6,31.0,563.0,186.47,108.11
2016,6,16,16,45,727.5,101.5,3.5,31.0,512.0,133.97,72.69
2016,6,16,17,0,703.0,98.0,3.4,31.0,461.0,77.79,45.9
2016,6,16,17,15,672.0,93.0,3.15,30.5,409.0,61.23,45.44
2016,6,16,17,30,641.0,88.0,2.9,30.0,357.0,59.83,44.57
2016,6,16,17,45,596.0,82.5,2.7,30.0,304.5,57.86,43.07
2016,6,16,18,0,551.0,77.0,2.5,30.0,252.0,55.79,41.43
2016,6,16,18,15,489.0,68.5,2.35,29.0,202.0,51.1,37.64
2016,6,16,18,30,427.0,60.0,2.2,28.0,152.0,46.19,33.47
2016,6,16,18,45,333.5,48.5,2.1,27.5,108.0,37.13,25.5
2016,6,16,19,0,240.0,37.0,2.0,27.0,64.0,28.73,17.74
2016,6,16,19,15,120.0,18.5,2.1,26.5,32.0,14.49,1.55
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,84.5,16.0,2.9,22.5,23.5,32.92,0.0
2016,6,17,6,0,169.0,32.0,3.2,23.0,47.0,95.42,59.94
2016,6,17,6,15,270.0,46.0,3.35,23.5,88.5,153.6,111.83
2016,6,17,6,30,371.0,60.0,3.5,24.0,130.0,223.53,170.63
2016,6,17,6,45,463.5,66.0,3.65,24.5,182.0,295.36,230.87
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,373.8,295.25
2016,6,17,7,15,602.5,78.5,3.8,25.5,287.0,435.82,345.06
2016,6,17,7,30,649.0,85.0,3.8,26.0,340.0,500.99,395.57
2016,6,17,7,45,694.5,86.0,3.85,26.5,395.5,561.88,441.44
2016,6,17,8,0,740.0,87.0,3.9,27.0,451.0,623.05,486.16
2016,6,17,8,15,763.5,90.5,3.9,27.5,503.0,674.56,521.44
2016,6,17,8,30,787.0,94.0,3.9,28.0,555.0,725.48,554.79
2016,6,17,8,45,810.0,94.5,3.9,28.5,605.5,771.64,584.12
2016,6,17,9,0,833.0,95.0,3.9,29.0,656.0,809.8,607.42
2016,6,17,9,15,846.0,97.5,3.85,29.0,701.0,846.34,630.37
2016,6,17,9,30,859.0,100.0,3.8,29.0,746.0,880.43,651.45
2016,6,17,9,45,871.5,100.5,3.8,29.5,786.5,909.24,667.78
2016,6,17,10,0,884.0,101.0,3.8,30.0,827.0,935.16,682.12
2016,6,17,10,15,891.0,102.5,3.75,30.5,861.0,953.85,691.37
2016,6,17,10,30,898.0,104.0,3.7,31.0,895.0,969.12,698.43
2016,6,17,10,45,904.5,104.5,3.7,31.5,922.0,979.34,702.6
2016,6,17,11,0,911.0,105.0,3.7,32.0,949.0,985.93,704.55
2016,6,17,11,15,914.5,105.5,3.65,32.0,969.0,985.93,703.52
2016,6,17,11,30,918.0,106.0,3.6,32.0,989.0,982.19,700.26
2016,6,17,11,45,921.0,105.5,3.55,32.5,1001.5,973.28,692.43
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,960.69,682.43
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,942.71,670.18
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,921.41,655.92
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,895.3,638.95
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,866.31,620.15
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,833.2,598.65
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,797.34,575.28
2016,6,17,13,45,913.0,103.5,3.05,33.5,974.0,757.72,548.18
2016,6,17,14,0,909.0,103.0,3.0,34.0,955.0,715.72,518.37
2016,6,17,14,15,903.5,101.5,2.95,34.0,929.0,669.72,485.57
2016,6,17,14,30,898.0,100.0,2.9,34.0,903.0,621.85,450.71
2016,6,17,14,45,890.5,99.0,2.85,34.0,870.0,571.64,413.28
2016,6,17,15,0,883.0,98.0,2.8,34.0,837.0,520.18,373.91
2016,6,17,15,15,873.0,96.5,2.75,33.5,798.5,466.21,332.28
2016,6,17,15,30,863.0,95.0,2.7,33.0,760.0,411.74,288.9
2016,6,17,15,45,851.5,92.5,2.7,33.0,716.0,355.74,242.76
2016,6,17,16,0,840.0,90.0,2.7,33.0,672.0,299.91,196.05
2016,6,17,16,15,824.0,87.5,2.6,32.5,624.5,243.52,149.71
2016,6,17,16,30,808.0,85.0,2.5,32.0,577.0,188.27,106.5
2016,6,17,16,45,787.5,81.5,2.45,32.0,526.0,125.17,63.15
2016,6,17,17,0,767.0,78.0,2.4,32.0,475.0,72.04,39.86
2016,6,17,17,15,739.0,74.5,2.25,31.5,422.0,54.17,39.4
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,53.03,38.72
2016,6,17,17,45,673.0,66.0,2.0,30.5,316.0,50.57,36.88
2016,6,17,18,0,635.0,61.0,1.9,30.0,263.0,43.87,31.42
2016,6,17,18,15,578.0,55.0,1.75,29.0,212.0,40.59,28.79
2016,6,17,18,30,521.0,49.0,1.6,28.0,161.0,37.21,25.91
2016,6,17,18,45,431.0,40.5,1.5,27.5,115.5,31.5,20.81
2016,6,17,19,0,341.0,32.0,1.4,27.0,70.0,25.62,15.24
2016,6,17,19,15,170.5,16.0,1.45,26.5,35.0,12.58,0.84
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,73.5,16.0,2.15,23.5,22.0,30.46,0.0
2016,6,18,6,0,147.0,32.0,2.4,24.0,44.0,89.26,55.54
2016,6,18,6,15,245.0,46.5,2.45,24.0,85.0,145.67,105.68
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,213.5,162.63
2016,6,18,6,45,417.5,70.5,2.65,24.5,175.0,275.79,215.07
2016,6,18,7,0,492.0,80.0,2.8,25.0,224.0,350.07,275.76
2016,6,18,7,15,541.0,88.0,2.7,25.5,276.0,412.04,324.96
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,477.49,375.02
2016,6,18,7,45,425.0,147.5,2.55,26.5,327.5,449.57,351.27
2016,6,18,8,0,260.0,199.0,2.5,27.0,327.0,398.54,309.36
2016,6,18,8,15,486.5,158.5,2.4,27.0,431.0,542.59,419.48
2016,6,18,8,30,713.0,118.0,2.3,27.0,535.0,697.68,531.36
2016,6,18,8,45,735.0,121.0,2.2,27.5,584.0,740.17,556.31
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,784.7,582.88
2016,6,18,9,15,772.5,127.0,1.9,28.0,677.5,822.09,604.33
2016,6,18,9,30,788.0,130.0,1.7,28.0,722.0,857.31,623.75
2016,6,18,9,45,803.0,130.5,1.55,28.5,762.5,887.0,638.3
2016,6,18,10,0,818.0,131.0,1.4,29.0,803.0,914.03,650.76
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.0,924.55,653.83
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,941.21,660.74
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.0,953.07,663.06
2016,6,18,11,0,856.0,134.0,0.8,30.0,927.0,961.54,663.2
2016,6,18,11,15,860.5,135.0,0.85,30.0,947.5,962.67,664.09
2016,6,18,11,30,865.0,136.0,0.9,30.0,968.0,960.22,663.01
2016,6,18,11,45,861.0,141.5,1.0,30.5,979.5,950.24,657.07
2016,6,18,12,0,857.0,147.0,1.1,31.0,991.0,936.72,649.03
2016,6,18,12,15,858.5,147.5,1.2,31.0,996.0,920.56,640.66
2016,6,18,12,30,860.0,148.0,1.3,31.0,1001.0,901.33,630.31
2016,6,18,12,45,861.0,147.0,1.4,31.0,999.0,877.64,617.06
2016,6,18,13,0,862.0,146.0,1.5,31.0,997.0,851.29,602.0
2016,6,18,13,15,859.5,145.0,1.55,31.0,986.0,819.4,582.68
2016,6,18,13,30,857.0,144.0,1.6,31.0,975.0,784.98,561.57
2016,6,18,13,45,854.0,142.5,1.65,31.5,957.0,747.34,536.63
2016,6,18,14,0,851.0,141.0,1.7,32.0,939.0,707.41,508.74
2016,6,18,14,15,844.5,139.5,1.7,32.0,913.0,663.1,477.92
2016,6,18,14,30,838.0,138.0,1.7,32.0,887.0,617.15,445.2
2016,6,18,14,45,828.0,137.0,1.75,32.0,854.0,568.23,409.74
2016,6,18,15,0,818.0,136.0,1.8,32.0,821.0,516.01,370.88
2016,6,18,15,15,806.5,133.5,1.8,32.0,782.5,462.83,329.91
2016,6,18,15,30,795.0,131.0,1.8,32.0,744.0,409.5,287.61
2016,6,18,15,45,777.5,129.0,1.8,32.0,699.5,354.71,243.29
2016,6,18,16,0,760.0,127.0,1.8,32.0,655.0,300.96,199.14
2016,6,18,16,15,741.0,123.0,1.75,31.5,607.0,246.63,155.22
2016,6,18,16,30,722.0,119.0,1.7,31.0,559.0,187.8,109.8
2016,6,18,16,45,691.0,116.5,1.65,31.0,507.5,136.52,75.51
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,88.84,54.4
2016,6,18,17,15,630.5,104.5,1.5,30.5,402.0,68.86,51.71
2016,6,18,17,30,601.0,95.0,1.4,30.0,348.0,64.56,48.47
2016,6,18,17,45,544.0,92.5,1.35,29.5,297.0,65.13,49.22
2016,6,18,18,0,487.0,90.0,1.3,29.0,246.0,65.93,50.1
2016,6,18,18,15,425.5,79.5,1.25,28.5,197.0,58.54,43.98
2016,6,18,18,30,364.0,69.0,1.2,28.0,148.0,51.73,38.14
2016,6,18,18,45,273.0,54.5,1.15,27.5,104.5,41.51,29.18
2016,6,18,19,0,182.0,40.0,1.1,27.0,61.0,30.94,19.59
2016,6,18,19,15,91.0,20.0,1.15,26.5,30.5,15.63,2.69
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.5,15.5,1.5,22.5,20.0,24.99,0.0
2016,6,19,6,0,101.0,31.0,1.7,23.0,40.0,69.29,42.27
2016,6,19,6,15,186.0,49.0,1.8,23.5,79.0,122.39,88.57
2016,6,19,6,30,271.0,67.0,1.9,24.0,118.0,192.15,146.32
2016,6,19,6,45,346.0,78.5,2.05,24.5,165.5,252.92,196.97
2016,6,19,7,0,421.0,90.0,2.2,25.0,213.0,321.33,252.73
2016,6,19,7,15,471.0,99.5,2.2,25.5,263.5,380.86,300.0
2016,6,19,7,30,521.0,109.0,2.2,26.0,314.0,449.65,352.63
2016,6,19,7,45,565.5,114.0,2.25,26.5,366.5,509.08,396.83
2016,6,19,8,0,610.0,119.0,2.3,27.0,419.0,570.69,441.32
2016,6,19,8,15,638.0,124.5,2.2,27.0,469.5,622.6,477.69
2016,6,19,8,30,666.0,130.0,2.1,27.0,520.0,674.58,513.12
2016,6,19,8,45,692.0,132.5,2.05,27.5,569.0,721.36,542.56
2016,6,19,9,0,718.0,135.0,2.0,28.0,618.0,767.33,570.55
2016,6,19,9,15,406.0,241.0,1.95,28.0,517.5,623.81,465.05
2016,6,19,9,30,94.0,347.0,1.9,28.0,417.0,424.37,315.63
2016,6,19,9,45,99.0,369.0,1.9,28.5,447.0,451.45,334.74
2016,6,19,10,0,104.0,391.0,1.9,29.0,477.0,478.14,352.14
2016,6,19,10,15,210.0,400.0,1.95,29.0,582.0,599.98,439.07
2016,6,19,10,30,316.0,409.0,2.0,29.0,687.0,722.56,522.92
2016,6,19,10,45,311.5,425.0,2.1,29.0,706.5,732.77,528.34
2016,6,19,11,0,307.0,441.0,2.2,29.0,726.0,741.11,533.49
2016,6,19,11,15,564.5,299.0,2.3,29.0,837.0,855.63,616.7
2016,6,19,11,30,822.0,157.0,2.4,29.0,948.0,949.98,679.96
2016,6,19,11,45,501.5,330.0,2.5,29.5,815.0,808.16,581.5
2016,6,19,12,0,181.0,503.0,2.6,30.0,682.0,645.89,463.92
2016,6,19,12,15,155.5,504.5,2.65,30.0,659.0,615.58,443.69
2016,6,19,12,30,130.0,506.0,2.7,30.0,636.0,585.24,422.49
2016,6,19,12,45,256.5,473.0,2.75,30.0,727.5,658.91,476.38
2016,6,19,13,0,383.0,440.0,2.8,30.0,819.0,721.22,520.9
2016,6,19,13,15,199.5,367.5,2.8,30.0,565.0,492.26,360.72
2016,6,19,13,30,16.0,295.0,2.8,30.0,311.0,273.34,200.55
2016,6,19,13,45,422.0,221.0,2.85,30.0,617.0,504.38,376.84
2016,6,19,14,0,828.0,147.0,2.9,30.0,923.0,696.88,513.91
2016,6,19,14,15,539.5,291.0,2.9,29.5,791.5,594.72,437.13
2016,6,19,14,30,251.0,435.0,2.9,29.0,660.0,508.62,373.09
2016,6,19,14,45,267.0,414.0,2.9,29.0,645.0,482.35,354.51
2016,6,19,15,0,283.0,393.0,2.9,29.0,630.0,454.36,333.9
2016,6,19,15,15,212.5,380.5,2.8,29.0,554.0,398.7,293.07
2016,6,19,15,30,142.0,368.0,2.7,29.0,478.0,344.83,253.93
2016,6,19,15,45,452.0,244.5,2.65,29.0,564.5,332.05,237.8
2016,6,19,16,0,762.0,121.0,2.6,29.0,651.0,297.49,199.92
2016,6,19,16,15,744.0,117.5,2.5,29.0,604.0,243.67,155.04
2016,6,19,16,30,726.0,114.0,2.4,29.0,557.0,191.45,113.63
2016,6,19,16,45,706.0,108.0,2.35,29.0,507.5,132.6,72.53
2016,6,19,17,0,686.0,102.0,2.3,29.0,458.0,81.98,48.75
2016,6,19,17,15,655.0,97.0,2.1,28.5,406.5,63.74,47.92
2016,6,19,17,30,624.0,92.0,1.9,28.0,355.0,62.5,47.18
2016,6,19,17,45,585.5,84.5,1.7,27.5,303.5,59.19,44.65
2016,6,19,18,0,547.0,77.0,1.5,27.0,252.0,55.65,41.85
2016,6,19,18,15,487.0,68.5,1.4,26.5,202.5,50.97,37.95
2016,6,19,18,30,427.0,60.0,1.3,26.0,153.0,46.07,33.69
2016,6,19,18,45,342.0,48.5,1.25,25.5,109.5,38.2,26.68
2016,6,19,19,0,257.0,37.0,1.2,25.0,66.0,28.74,18.01
2016,6,19,19,15,128.5,18.5,1.2,24.5,33.0,14.48,2.35
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.0,15.0,1.3,21.5,21.5,30.83,0.0
2016,6,20,6,0,160.0,30.0,1.5,22.0,43.0,89.94,55.6
2016,6,20,6,15,256.5,43.5,1.6,22.5,83.0,145.51,105.67
2016,6,20,6,30,353.0,57.0,1.7,23.0,123.0,212.18,161.62
2016,6,20,6,45,425.5,66.0,1.85,24.0,171.5,277.37,215.93
2016,6,20,7,0,498.0,75.0,2.0,25.0,220.0,346.98,272.3
2016,6,20,7,15,545.5,82.0,2.05,25.5,271.0,407.16,320.11
2016,6,20,7,30,593.0,89.0,2.1,26.0,322.0,470.71,368.84
2016,6,20,7,45,632.0,93.0,2.15,26.5,374.5,528.34,411.59
2016,6,20,8,0,671.0,97.0,2.2,27.0,427.0,587.65,454.22
2016,6,20,8,15,696.5,101.5,2.15,27.5,477.5,638.98,489.27
2016,6,20,8,30,722.0,106.0,2.1,28.0,528.0,687.65,520.41
2016,6,20,8,45,466.0,205.5,2.1,28.5,487.0,611.25,460.18
2016,6,20,9,0,210.0,305.0,2.1,29.0,446.0,490.03,366.84
2016,6,20,9,15,165.5,329.0,2.05,29.0,445.0,480.93,358.71
2016,6,20,9,30,121.0,353.0,2.0,29.0,444.0,468.57,347.57
2016,6,20,9,45,470.0,237.0,1.95,29.5,618.5,694.18,512.38
2016,6,20,10,0,819.0,121.0,1.9,30.0,793.0,895.11,643.92
2016,6,20,10,15,465.0,274.5,1.85,30.0,659.5,739.39,534.83
2016,6,20,10,30,111.0,428.0,1.8,30.0,526.0,520.0,376.44
2016,6,20,10,45,482.0,277.0,1.75,30.5,721.0,760.61,549.23
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,950.98,670.09
2016,6,20,11,15,575.5,295.5,1.7,31.0,834.0,863.03,609.43
2016,6,20,11,30,298.0,465.0,1.7,31.0,752.0,744.5,525.32
2016,6,20,11,45,584.5,296.0,1.7,31.5,867.5,853.72,603.58
2016,6,20,12,0,871.0,127.0,1.7,32.0,983.0,932.32,652.97
2016,6,20,12,15,872.0,127.0,1.7,32.0,988.5,915.48,641.48
2016,6,20,12,30,873.0,127.0,1.7,32.0,994.0,895.52,629.08
2016,6,20,12,45,514.0,316.0,1.75,32.5,826.5,745.41,528.1
2016,6,20,13,0,155.0,505.0,1.8,33.0,659.0,586.15,414.09
2016,6,20,13,15,207.0,493.0,1.8,33.0,696.0,606.36,429.85
2016,6,20,13,30,259.0,481.0,1.8,33.0,733.0,622.22,441.24
2016,6,20,13,45,563.0,300.5,1.85,33.0,833.5,673.44,482.0
2016,6,20,14,0,867.0,120.0,1.9,33.0,934.0,702.57,506.03
2016,6,20,14,15,861.5,119.0,1.95,33.0,909.0,658.82,475.2
2016,6,20,14,30,856.0,118.0,2.0,33.0,884.0,613.28,442.85
2016,6,20,14,45,832.0,126.0,2.05,33.0,848.0,563.12,406.18
2016,6,20,15,0,808.0,134.0,2.1,33.0,812.0,510.74,367.0
2016,6,20,15,15,498.5,251.0,2.15,33.0,663.0,417.81,299.5
2016,6,20,15,30,189.0,368.0,2.2,33.0,514.0,363.22,261.69
2016,6,20,15,45,473.5,245.5,2.25,33.0,582.5,340.32,239.02
2016,6,20,16,0,758.0,123.0,2.3,33.0,651.0,298.64,197.44
2016,6,20,16,15,739.5,119.5,2.3,32.5,604.0,244.93,153.88
2016,6,20,16,30,721.0,116.0,2.3,32.0,557.0,186.84,108.9
2016,6,20,16,45,696.0,112.0,2.3,32.0,507.0,135.12,73.8
2016,6,20,17,0,671.0,108.0,2.3,32.0,457.0,86.25,51.35
2016,6,20,17,15,638.5,102.5,2.15,31.5,405.0,67.43,50.32
2016,6,20,17,30,606.0,97.0,2.0,31.0,353.0,66.0,49.46
2016,6,20,17,45,560.5,90.5,1.95,30.5,301.0,63.6,47.73
2016,6,20,18,0,515.0,84.0,1.9,30.0,249.0,61.06,45.82
2016,6,20,18,15,452.5,74.5,1.75,29.0,200.0,55.79,41.59
2016,6,20,18,30,390.0,65.0,1.6,28.0,151.0,48.81,35.69
2016,6,20,18,45,299.0,52.5,1.45,27.5,107.5,40.03,27.96
2016,6,20,19,0,208.0,40.0,1.3,27.0,64.0,30.97,19.66
2016,6,20,19,15,104.0,20.0,1.35,26.5,32.0,15.63,3.11
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.5,15.5,2.4,22.5,21.0,28.12,0.0
2016,6,21,6,0,131.0,31.0,2.7,23.0,42.0,83.04,50.86
2016,6,21,6,15,228.0,45.5,2.75,23.5,81.5,138.35,100.27
2016,6,21,6,30,325.0,60.0,2.8,24.0,121.0,204.61,155.74
2016,6,21,6,45,398.5,70.0,2.85,24.5,169.0,265.88,207.36
2016,6,21,7,0,472.0,80.0,2.9,25.0,217.0,339.0,267.18
2016,6,21,7,15,521.5,88.0,2.85,25.5,268.5,400.17,316.01
2016,6,21,7,30,571.0,96.0,2.8,26.0,320.0,464.93,365.91
2016,6,21,7,45,610.5,101.0,2.8,27.0,372.5,523.14,408.55
2016,6,21,8,0,650.0,106.0,2.8,28.0,425.0,583.09,450.91
2016,6,21,8,15,677.0,111.0,2.65,28.5,476.0,635.28,486.51
2016,6,21,8,30,704.0,116.0,2.5,29.0,527.0,687.41,520.37
2016,6,21,8,45,725.0,119.5,2.35,29.5,575.5,732.6,547.79
2016,6,21,9,0,746.0,123.0,2.2,30.0,624.0,773.51,571.56
2016,6,21,9,15,762.0,126.0,2.1,30.5,668.5,811.12,592.9
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,846.64,612.41
2016,6,21,9,45,790.5,131.5,1.9,31.5,752.5,876.11,627.61
2016,6,21,10,0,803.0,134.0,1.8,32.0,792.0,902.86,640.85
2016,6,21,10,15,812.5,136.0,1.75,32.0,826.0,923.35,651.82
2016,6,21,10,30,822.0,138.0,1.7,32.0,860.0,930.68,654.62
2016,6,21,10,45,831.0,138.0,1.7,32.5,888.0,942.09,659.45
2016,6,21,11,0,840.0,138.0,1.7,33.0,916.0,950.16,662.23
2016,6,21,11,15,844.5,139.0,1.75,33.0,936.0,951.41,662.89
2016,6,21,11,30,849.0,140.0,1.8,33.0,956.0,949.13,661.54
2016,6,21,11,45,859.0,135.5,1.9,33.5,971.0,943.5,657.46
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,934.36,651.28
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,917.96,641.47
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,898.44,629.79
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,873.48,614.68
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,845.9,597.88
2016,6,21,13,15,488.5,308.5,2.25,34.0,791.0,676.29,482.55
2016,6,21,13,30,109.0,485.0,2.3,34.0,592.0,510.7,363.18
2016,6,21,13,45,226.0,459.5,2.35,34.0,674.0,565.12,403.66
2016,6,21,14,0,343.0,434.0,2.4,34.0,756.0,607.42,433.76
2016,6,21,14,15,592.5,281.0,2.4,34.0,819.0,619.03,445.1
2016,6,21,14,30,842.0,128.0,2.4,34.0,882.0,613.51,443.06
2016,6,21,14,45,839.0,123.0,2.45,34.0,851.0,565.25,407.54
2016,6,21,15,0,836.0,118.0,2.5,34.0,820.0,515.43,370.03
2016,6,21,15,15,826.0,116.0,2.5,34.0,782.5,463.46,329.66
2016,6,21,15,30,816.0,114.0,2.5,34.0,745.0,411.04,287.79
2016,6,21,15,45,802.5,111.5,2.5,34.0,701.5,351.29,239.68
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,296.9,194.72
2016,6,21,16,15,771.5,106.0,2.45,33.5,611.0,242.04,150.09
2016,6,21,16,30,754.0,103.0,2.4,33.0,564.0,188.66,108.52
2016,6,21,16,45,732.5,98.5,2.4,33.0,514.0,135.5,72.34
2016,6,21,17,0,711.0,94.0,2.4,33.0,464.0,84.76,49.0
2016,6,21,17,15,680.5,89.5,2.3,32.5,412.0,58.73,42.96
