Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,30,650.0,85.0,2.2,32.0,360.0,57.57,42.29
2016,6,21,17,45,612.0,78.5,2.1,31.5,308.5,54.79,40.21
2016,6,21,18,0,574.0,72.0,2.0,31.0,257.0,51.81,37.91
2016,6,21,18,15,514.5,64.5,1.8,30.0,207.0,47.75,34.67
2016,6,21,18,30,455.0,57.0,1.6,29.0,157.0,43.53,31.11
2016,6,21,18,45,369.0,46.5,1.45,28.5,112.5,36.43,24.84
2016,6,21,19,0,283.0,36.0,1.3,28.0,68.0,29.03,18.0
2016,6,21,19,15,141.5,18.0,1.35,27.5,34.0,14.09,2.37
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,79.5,14.5,2.6,22.5,21.5,30.15,0.0
2016,6,22,6,0,159.0,29.0,2.9,23.0,43.0,87.83,53.21
2016,6,22,6,15,259.0,42.5,3.05,23.5,83.0,144.78,104.68
2016,6,22,6,30,359.0,56.0,3.2,24.0,123.0,212.81,161.88
2016,6,22,6,45,433.5,65.0,3.35,24.5,172.0,279.18,217.87
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,350.1,276.35
2016,6,22,7,15,556.0,81.0,3.5,25.5,272.5,411.03,325.39
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,475.36,375.39
2016,6,22,7,45,641.0,92.5,3.5,27.0,376.5,532.79,417.74
2016,6,22,8,0,678.0,97.0,3.5,28.0,429.0,591.71,459.66
2016,6,22,8,15,703.5,101.5,3.45,28.5,480.0,643.37,495.61
2016,6,22,8,30,729.0,106.0,3.4,29.0,531.0,692.35,527.63
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.0,737.49,556.3
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,781.31,583.56
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,818.79,607.28
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,854.08,629.35
2016,6,22,9,45,812.0,120.5,3.4,30.5,757.5,883.65,646.18
2016,6,22,10,0,824.0,123.0,3.4,31.0,797.0,901.6,655.25
2016,6,22,10,15,832.5,124.5,3.45,31.5,831.0,920.83,665.56
2016,6,22,10,30,841.0,126.0,3.5,32.0,865.0,936.88,673.8
2016,6,22,10,45,848.0,127.5,3.55,32.5,893.0,948.17,679.03
2016,6,22,11,0,855.0,129.0,3.6,33.0,921.0,956.01,682.15
2016,6,22,11,15,859.5,130.0,3.65,33.0,941.0,957.43,682.66
2016,6,22,11,30,864.0,131.0,3.7,33.0,961.0,955.27,681.04
2016,6,22,11,45,873.5,127.0,3.75,33.5,976.0,949.63,675.92
2016,6,22,12,0,883.0,123.0,3.8,34.0,991.0,940.44,668.66
2016,6,22,12,15,884.0,123.0,3.85,34.0,996.0,923.55,657.92
2016,6,22,12,30,885.0,123.0,3.9,34.0,1001.0,903.48,645.2
2016,6,22,12,45,885.5,122.0,3.95,34.0,998.5,879.19,629.77
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,852.13,612.5
2016,6,22,13,15,884.0,120.5,4.0,34.0,985.5,820.64,592.06
2016,6,22,13,30,882.0,120.0,4.0,34.0,975.0,786.48,569.76
2016,6,22,13,45,878.0,119.0,4.05,34.0,957.0,747.86,544.52
2016,6,22,14,0,874.0,118.0,4.1,34.0,939.0,706.95,516.12
2016,6,22,14,15,868.5,117.0,4.1,34.0,914.0,662.95,484.44
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,617.15,450.74
2016,6,22,14,45,842.0,122.5,4.1,34.0,853.5,567.17,413.12
2016,6,22,15,0,821.0,129.0,4.1,34.0,818.0,517.17,374.58
2016,6,22,15,15,551.5,241.5,4.05,33.5,695.0,433.55,312.79
2016,6,22,15,30,282.0,354.0,4.0,33.0,572.0,383.34,277.1
2016,6,22,15,45,525.5,237.0,4.0,33.0,614.0,352.29,248.35
2016,6,22,16,0,769.0,120.0,4.0,33.0,656.0,300.67,199.9
2016,6,22,16,15,570.0,180.0,3.9,32.5,562.0,249.34,164.15
2016,6,22,16,30,371.0,240.0,3.8,32.0,468.0,230.1,156.38
2016,6,22,16,45,526.5,172.5,3.75,32.0,464.0,164.62,102.76
2016,6,22,17,0,682.0,105.0,3.7,32.0,460.0,85.79,50.2
2016,6,22,17,15,650.5,99.5,3.5,31.5,408.5,65.35,48.63
2016,6,22,17,30,619.0,94.0,3.3,31.0,357.0,63.82,47.67
2016,6,22,17,45,576.0,87.5,3.15,30.5,305.0,61.32,45.85
2016,6,22,18,0,533.0,81.0,3.0,30.0,253.0,58.66,43.83
2016,6,22,18,15,472.5,72.0,2.8,29.5,203.5,53.71,39.76
2016,6,22,18,30,412.0,63.0,2.6,29.0,154.0,48.52,35.3
2016,6,22,18,45,325.5,51.0,2.45,28.5,110.5,38.94,26.93
2016,6,22,19,0,239.0,39.0,2.3,28.0,67.0,30.24,18.98
2016,6,22,19,15,119.5,19.5,2.4,27.5,33.5,15.25,3.16
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,21.0,29.16,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,42.0,85.31,51.35
2016,6,23,6,15,244.5,44.5,3.25,23.5,82.5,142.29,102.92
2016,6,23,6,30,343.0,59.0,3.4,24.0,123.0,209.93,159.75
2016,6,23,6,45,431.0,66.5,3.55,24.5,173.5,279.3,218.01
2016,6,23,7,0,519.0,74.0,3.7,25.0,224.0,355.17,280.42
2016,6,23,7,15,567.0,81.0,3.7,25.5,276.0,416.66,329.95
2016,6,23,7,30,615.0,88.0,3.7,26.0,328.0,481.54,380.42
2016,6,23,7,45,663.5,88.5,3.7,26.5,382.5,542.28,426.29
2016,6,23,8,0,712.0,89.0,3.7,27.0,437.0,603.44,471.12
2016,6,23,8,15,736.5,93.0,3.65,27.5,488.5,655.24,506.94
2016,6,23,8,30,761.0,97.0,3.6,28.0,540.0,706.6,540.57
2016,6,23,8,45,786.0,97.0,3.6,28.5,590.5,753.08,570.21
2016,6,23,9,0,811.0,97.0,3.6,29.0,641.0,798.47,598.57
2016,6,23,9,15,824.5,99.5,3.55,29.5,685.5,828.27,615.6
2016,6,23,9,30,838.0,102.0,3.5,30.0,730.0,862.49,635.5
2016,6,23,9,45,851.5,102.5,3.5,30.5,770.5,892.0,652.26
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,918.76,667.09
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,937.93,678.28
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,953.76,687.41
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,964.64,692.34
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,971.96,695.11
2016,6,23,11,15,897.5,108.0,3.65,32.0,954.5,972.77,695.23
2016,6,23,11,30,901.0,109.0,3.7,32.0,975.0,969.88,693.14
2016,6,23,11,45,896.5,114.5,3.75,32.5,986.0,959.98,685.26
2016,6,23,12,0,892.0,120.0,3.8,33.0,997.0,946.42,675.19
2016,6,23,12,15,893.0,120.0,3.8,33.0,1002.0,929.47,664.14
2016,6,23,12,30,894.0,120.0,3.8,33.0,1007.0,909.3,651.08
2016,6,23,12,45,892.0,120.5,3.85,33.5,1004.0,884.0,633.68
2016,6,23,13,0,890.0,121.0,3.9,34.0,1001.0,855.99,614.56
2016,6,23,13,15,888.0,120.5,3.9,34.0,990.5,824.4,594.1
2016,6,23,13,30,886.0,120.0,3.9,34.0,980.0,790.14,571.79
2016,6,23,13,45,881.0,120.0,3.95,34.0,961.5,751.49,546.59
2016,6,23,14,0,876.0,120.0,4.0,34.0,943.0,710.6,518.27
2016,6,23,14,15,870.0,119.0,3.95,34.0,917.5,666.2,486.23
2016,6,23,14,30,864.0,118.0,3.9,34.0,892.0,620.03,452.25
2016,6,23,14,45,856.5,116.0,3.9,34.0,859.5,570.68,415.3
2016,6,23,15,0,849.0,114.0,3.9,34.0,827.0,520.14,376.47
2016,6,23,15,15,839.0,112.0,3.85,33.5,789.0,467.53,335.65
2016,6,23,15,30,829.0,110.0,3.8,33.0,751.0,414.45,293.19
2016,6,23,15,45,584.5,202.5,3.8,33.0,641.5,345.49,242.12
2016,6,23,16,0,340.0,295.0,3.8,33.0,532.0,314.07,221.84
2016,6,23,16,15,551.0,198.0,3.75,32.5,550.0,259.86,172.65
2016,6,23,16,30,762.0,101.0,3.7,32.0,568.0,189.75,109.76
2016,6,23,16,45,735.5,98.5,3.7,32.0,517.0,137.09,73.69
2016,6,23,17,0,709.0,96.0,3.7,32.0,466.0,81.22,45.86
2016,6,23,17,15,678.5,91.0,3.5,31.5,413.5,59.68,43.95
2016,6,23,17,30,648.0,86.0,3.3,31.0,361.0,58.22,43.02
2016,6,23,17,45,600.5,81.5,3.15,30.5,308.0,56.9,42.16
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,55.56,41.23
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.5,50.87,37.37
2016,6,23,18,30,433.0,60.0,2.5,29.0,156.0,45.97,33.16
2016,6,23,18,45,342.0,49.0,2.3,28.5,111.5,38.52,26.59
2016,6,23,19,0,251.0,38.0,2.1,28.0,67.0,29.47,18.38
2016,6,23,19,15,125.5,19.0,2.2,27.5,33.5,14.86,3.05
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.5,15.0,1.8,22.5,21.0,28.36,0.0
2016,6,24,6,0,139.0,30.0,2.0,23.0,42.0,83.14,49.54
2016,6,24,6,15,240.5,44.5,2.15,23.5,82.0,140.84,101.64
2016,6,24,6,30,342.0,59.0,2.3,24.0,122.0,209.33,158.85
2016,6,24,6,45,433.0,66.0,2.5,24.5,173.0,279.35,217.34
2016,6,24,7,0,524.0,73.0,2.7,25.0,224.0,356.21,280.2
2016,6,24,7,15,572.5,79.5,2.75,25.5,276.0,417.65,329.39
2016,6,24,7,30,621.0,86.0,2.8,26.0,328.0,482.5,379.52
2016,6,24,7,45,675.0,85.5,2.85,26.5,384.0,545.83,427.05
2016,6,24,8,0,729.0,85.0,2.9,27.0,440.0,610.29,474.0
2016,6,24,8,15,527.0,159.5,2.95,27.5,431.5,571.68,440.74
2016,6,24,8,30,325.0,234.0,3.0,28.0,423.0,503.97,385.99
2016,6,24,8,45,579.5,161.0,3.05,28.5,534.5,660.71,502.88
2016,6,24,9,0,834.0,88.0,3.1,29.0,646.0,800.72,598.4
2016,6,24,9,15,656.5,178.5,3.15,29.5,636.5,780.1,580.73
2016,6,24,9,30,479.0,269.0,3.2,30.0,627.0,726.31,537.44
2016,6,24,9,45,394.0,321.0,3.3,30.5,626.5,697.78,514.22
2016,6,24,10,0,309.0,373.0,3.4,31.0,626.0,677.73,496.31
2016,6,24,10,15,376.5,363.0,3.5,31.0,684.5,732.68,535.21
2016,6,24,10,30,444.0,353.0,3.6,31.0,743.0,800.08,581.29
2016,6,24,10,45,678.5,223.5,3.7,31.5,840.5,899.57,651.91
2016,6,24,11,0,913.0,94.0,3.8,32.0,938.0,977.3,700.29
2016,6,24,11,15,617.5,276.5,3.9,32.0,853.0,886.27,638.6
2016,6,24,11,30,322.0,459.0,4.0,32.0,768.0,762.26,547.68
2016,6,24,11,45,376.5,447.5,4.1,32.0,814.0,794.36,571.2
2016,6,24,12,0,431.0,436.0,4.2,32.0,860.0,829.14,595.35
2016,6,24,12,15,403.5,441.0,4.25,32.0,840.0,789.94,568.44
2016,6,24,12,30,376.0,446.0,4.3,32.0,820.0,755.3,544.73
2016,6,24,12,45,389.5,441.0,4.4,32.0,827.0,746.67,539.52
2016,6,24,13,0,403.0,436.0,4.5,32.0,834.0,736.02,532.73
2016,6,24,13,15,369.0,446.0,4.5,31.5,807.5,698.07,506.99
2016,6,24,13,30,335.0,456.0,4.5,31.0,781.0,660.86,481.63
2016,6,24,13,45,257.0,465.5,4.55,31.0,712.0,592.15,432.53
2016,6,24,14,0,179.0,475.0,4.6,31.0,643.0,530.94,388.42
2016,6,24,14,15,508.5,303.0,4.55,31.0,762.0,586.77,433.41
2016,6,24,14,30,838.0,131.0,4.5,31.0,881.0,615.47,456.07
2016,6,24,14,45,827.5,130.5,4.5,31.0,849.0,566.82,418.68
2016,6,24,15,0,817.0,130.0,4.5,31.0,817.0,517.32,380.02
2016,6,24,15,15,490.5,250.0,4.4,30.5,657.0,415.43,304.31
2016,6,24,15,30,164.0,370.0,4.3,30.0,497.0,355.89,262.16
2016,6,24,15,45,159.5,347.5,4.25,30.0,465.0,323.28,237.61
2016,6,24,16,0,155.0,325.0,4.2,30.0,433.0,291.33,213.29
2016,6,24,16,15,142.0,300.0,4.05,29.5,393.5,256.61,187.56
2016,6,24,16,30,129.0,275.0,3.9,29.0,354.0,223.74,163.5
2016,6,24,16,45,236.0,237.0,3.8,29.0,366.0,188.0,133.05
2016,6,24,17,0,343.0,199.0,3.7,29.0,378.0,148.09,105.38
2016,6,24,17,15,333.0,177.0,3.45,28.5,335.0,123.86,97.68
2016,6,24,17,30,323.0,155.0,3.2,28.0,292.0,110.93,87.54
2016,6,24,17,45,301.5,135.5,2.95,28.0,249.5,98.87,77.78
2016,6,24,18,0,280.0,116.0,2.7,28.0,207.0,86.27,67.4
2016,6,24,18,15,247.5,97.0,2.45,27.5,166.5,73.41,56.73
2016,6,24,18,30,215.0,78.0,2.2,27.0,126.0,60.07,45.36
2016,6,24,18,45,163.0,59.5,2.0,26.5,90.0,46.56,33.58
2016,6,24,19,0,111.0,41.0,1.8,26.0,54.0,32.65,21.18
2016,6,24,19,15,55.5,20.5,1.85,25.5,27.0,16.81,4.39
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.0,2.4,23.5,8.0,7.28,0.0
2016,6,25,6,0,0.0,16.0,2.5,24.0,16.0,14.08,4.21
2016,6,25,6,15,0.0,32.5,2.55,24.0,32.5,28.81,17.46
2016,6,25,6,30,0.0,49.0,2.6,24.0,49.0,44.29,30.6
2016,6,25,6,45,0.0,69.0,2.65,24.0,69.0,63.23,46.47
2016,6,25,7,0,0.0,89.0,2.7,24.0,89.0,82.03,62.01
2016,6,25,7,15,3.0,109.0,2.85,24.0,110.0,102.36,78.56
2016,6,25,7,30,6.0,129.0,3.0,24.0,131.0,122.93,95.05
2016,6,25,7,45,34.0,163.0,3.2,24.5,179.5,182.58,142.81
2016,6,25,8,0,62.0,197.0,3.4,25.0,228.0,237.92,186.16
2016,6,25,8,15,123.5,226.5,3.55,25.0,295.5,326.29,255.34
2016,6,25,8,30,185.0,256.0,3.7,25.0,363.0,408.16,318.1
2016,6,25,8,45,205.0,278.5,3.85,25.5,407.5,452.93,350.41
2016,6,25,9,0,225.0,301.0,4.0,26.0,452.0,498.21,382.7
2016,6,25,9,15,233.0,323.5,4.05,26.0,489.0,533.37,407.43
2016,6,25,9,30,241.0,346.0,4.1,26.0,526.0,567.87,431.48
2016,6,25,9,45,244.5,366.5,4.15,26.5,558.5,609.4,459.15
2016,6,25,10,0,248.0,387.0,4.2,27.0,591.0,635.74,475.86
2016,6,25,10,15,356.0,368.0,4.2,27.0,673.5,718.63,536.16
2016,6,25,10,30,464.0,349.0,4.2,27.0,756.0,815.35,604.11
2016,6,25,10,45,339.5,405.0,4.25,27.5,708.0,740.14,546.71
2016,6,25,11,0,215.0,461.0,4.3,28.0,660.0,661.34,487.21
2016,6,25,11,15,254.0,463.5,4.25,28.0,704.0,708.37,520.41
2016,6,25,11,30,293.0,466.0,4.2,28.0,748.0,741.65,543.38
2016,6,25,11,45,178.5,465.0,4.2,28.0,637.5,615.57,452.85
2016,6,25,12,0,64.0,464.0,4.2,28.0,527.0,492.39,362.8
2016,6,25,12,15,32.0,296.0,4.15,28.0,327.5,301.88,224.68
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,114.51,83.1
2016,6,25,12,45,0.0,116.5,4.05,28.5,116.5,104.1,75.12
2016,6,25,13,0,0.0,105.0,4.0,29.0,105.0,93.71,67.02
2016,6,25,13,15,4.0,144.0,3.95,29.0,148.5,131.52,96.11
2016,6,25,13,30,8.0,183.0,3.9,29.0,192.0,168.75,124.49
2016,6,25,13,45,4.5,158.0,3.85,29.0,163.0,143.53,105.27
2016,6,25,14,0,1.0,133.0,3.8,29.0,134.0,118.72,86.35
2016,6,25,14,15,9.0,215.5,3.75,28.5,224.0,195.55,145.27
2016,6,25,14,30,17.0,298.0,3.7,28.0,314.0,269.59,201.2
2016,6,25,14,45,12.5,248.5,3.7,28.0,260.0,223.43,166.64
2016,6,25,15,0,8.0,199.0,3.7,28.0,206.0,177.95,132.47
2016,6,25,15,15,4.5,172.0,3.7,28.0,176.5,152.58,113.34
2016,6,25,15,30,1.0,145.0,3.7,28.0,147.0,127.7,94.44
2016,6,25,15,45,10.0,195.0,3.7,28.0,203.0,171.83,128.53
2016,6,25,16,0,19.0,245.0,3.7,28.0,259.0,212.18,159.33
2016,6,25,16,15,10.0,203.5,3.65,27.5,211.0,175.0,131.64
2016,6,25,16,30,1.0,162.0,3.6,27.0,163.0,139.06,104.72
2016,6,25,16,45,0.5,157.0,3.6,27.0,157.5,133.76,100.99
2016,6,25,17,0,0.0,152.0,3.6,27.0,152.0,128.27,97.05
2016,6,25,17,15,0.0,136.5,3.4,26.5,136.5,115.32,91.42
2016,6,25,17,30,0.0,121.0,3.2,26.0,121.0,102.68,81.37
2016,6,25,17,45,0.0,103.0,3.05,26.0,103.0,88.04,69.32
2016,6,25,18,0,0.0,85.0,2.9,26.0,85.0,73.26,56.98
2016,6,25,18,15,0.0,68.0,2.65,25.5,68.0,59.11,45.06
2016,6,25,18,30,0.0,51.0,2.4,25.0,51.0,44.83,32.79
2016,6,25,18,45,0.0,36.5,2.15,25.0,36.5,32.2,21.69
2016,6,25,19,0,0.0,22.0,1.9,25.0,22.0,19.37,10.36
2016,6,25,19,15,0.0,11.0,1.95,24.5,11.0,9.66,0.2
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,24.0,14.0,1.2,22.5,16.0,17.78,0.0
2016,6,26,6,0,48.0,28.0,1.3,23.0,32.0,45.49,24.8
2016,6,26,6,15,107.5,47.5,1.45,23.0,65.0,94.5,67.78
2016,6,26,6,30,167.0,67.0,1.6,23.0,98.0,144.16,109.5
2016,6,26,6,45,230.0,81.5,1.8,23.5,139.0,195.69,152.63
2016,6,26,7,0,293.0,96.0,2.0,24.0,180.0,263.25,207.87
2016,6,26,7,15,234.5,125.0,2.05,24.0,201.0,268.91,213.14
2016,6,26,7,30,176.0,154.0,2.1,24.0,222.0,267.32,211.67
2016,6,26,7,45,277.0,164.0,2.2,24.5,290.0,359.65,284.13
2016,6,26,8,0,378.0,174.0,2.3,25.0,358.0,462.98,362.38
2016,6,26,8,15,326.5,208.5,2.35,25.5,380.5,465.94,361.82
2016,6,26,8,30,275.0,243.0,2.4,26.0,403.0,475.44,366.08
2016,6,26,8,45,525.5,175.0,2.45,26.5,514.0,625.39,478.69
2016,6,26,9,0,776.0,107.0,2.5,27.0,625.0,780.09,585.92
2016,6,26,9,15,426.5,222.0,2.55,27.5,510.0,621.11,467.81
2016,6,26,9,30,77.0,337.0,2.6,28.0,395.0,399.03,298.54
2016,6,26,9,45,149.5,364.5,2.7,28.5,484.0,507.03,378.02
2016,6,26,10,0,222.0,392.0,2.8,29.0,573.0,603.0,445.37
2016,6,26,10,15,199.0,413.0,2.85,29.5,580.5,603.4,442.76
2016,6,26,10,30,176.0,434.0,2.9,30.0,588.0,602.03,439.55
2016,6,26,10,45,520.5,276.0,3.0,30.5,753.0,797.2,581.22
2016,6,26,11,0,865.0,118.0,3.1,31.0,918.0,955.71,685.48
2016,6,26,11,15,643.0,265.5,3.15,31.0,868.0,900.88,647.31
2016,6,26,11,30,421.0,413.0,3.2,31.0,818.0,820.86,588.07
2016,6,26,11,45,443.5,423.0,3.25,31.0,854.5,841.83,602.48
2016,6,26,12,0,466.0,433.0,3.3,31.0,891.0,859.72,614.15
2016,6,26,12,15,659.5,287.0,3.3,31.0,939.0,887.07,637.89
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,892.51,642.89
2016,6,26,12,45,617.5,291.0,3.35,31.5,902.5,812.4,586.3
2016,6,26,13,0,382.0,441.0,3.4,32.0,818.0,723.63,519.89
2016,6,26,13,15,612.5,291.5,3.4,32.0,889.0,760.65,551.15
2016,6,26,13,30,843.0,142.0,3.4,32.0,960.0,776.98,565.91
2016,6,26,13,45,837.5,142.0,3.4,32.0,942.0,739.49,540.59
2016,6,26,14,0,832.0,142.0,3.4,32.0,924.0,699.93,512.62
2016,6,26,14,15,826.0,140.5,3.35,32.0,899.0,656.95,481.57
2016,6,26,14,30,820.0,139.0,3.3,32.0,874.0,612.31,448.68
2016,6,26,14,45,812.0,137.0,3.3,32.0,842.5,563.39,412.13
2016,6,26,15,0,804.0,135.0,3.3,32.0,811.0,513.72,374.03
2016,6,26,15,15,793.0,132.5,3.25,31.5,773.5,461.55,333.66
2016,6,26,15,30,782.0,130.0,3.2,31.0,736.0,409.19,291.88
2016,6,26,15,45,630.5,187.5,3.15,31.0,657.5,351.08,246.95
2016,6,26,16,0,479.0,245.0,3.1,31.0,579.0,312.13,217.93
2016,6,26,16,15,442.0,238.5,2.95,30.5,530.0,266.31,182.6
2016,6,26,16,30,405.0,232.0,2.8,30.0,481.0,224.57,151.68
2016,6,26,16,45,539.0,169.0,2.7,30.0,469.5,165.49,103.34
2016,6,26,17,0,673.0,106.0,2.6,30.0,458.0,88.55,51.75
2016,6,26,17,15,641.5,100.5,2.3,29.5,406.5,65.87,49.46
2016,6,26,17,30,610.0,95.0,2.0,29.0,355.0,64.38,48.54
2016,6,26,17,45,567.0,88.5,1.7,28.5,303.5,61.92,46.74
2016,6,26,18,0,524.0,82.0,1.4,28.0,252.0,59.32,44.75
2016,6,26,18,15,463.0,73.0,1.3,27.5,202.5,54.4,40.7
2016,6,26,18,30,402.0,64.0,1.2,27.0,153.0,48.05,35.24
2016,6,26,18,45,313.5,52.0,1.15,27.0,109.5,39.64,27.74
2016,6,26,19,0,225.0,40.0,1.1,27.0,66.0,30.96,19.73
2016,6,26,19,15,112.5,20.0,1.1,26.5,33.0,15.62,3.8
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,30.2,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,87.09,49.75
2016,6,27,6,15,273.5,39.5,1.65,23.5,80.5,145.17,103.95
2016,6,27,6,30,376.0,52.0,1.7,24.0,121.0,216.5,163.54
2016,6,27,6,45,458.0,59.0,1.75,24.5,170.5,282.03,218.45
2016,6,27,7,0,540.0,66.0,1.8,25.0,220.0,355.42,278.23
2016,6,27,7,15,587.0,72.5,1.75,25.5,271.5,416.68,326.69
2016,6,27,7,30,634.0,79.0,1.7,26.0,323.0,481.29,375.75
2016,6,27,7,45,563.0,113.5,1.7,26.5,355.0,504.51,391.33
2016,6,27,8,0,492.0,148.0,1.7,27.0,387.0,512.91,395.35
2016,6,27,8,15,522.0,156.5,1.7,27.5,436.0,564.33,431.4
2016,6,27,8,30,552.0,165.0,1.7,28.0,485.0,616.45,466.63
2016,6,27,8,45,512.0,198.5,1.75,29.0,516.0,639.81,478.78
2016,6,27,9,0,472.0,232.0,1.8,30.0,547.0,657.89,487.14
2016,6,27,9,15,651.5,166.0,1.8,30.0,633.5,762.44,560.46
2016,6,27,9,30,831.0,100.0,1.8,30.0,720.0,853.88,618.38
2016,6,27,9,45,842.0,102.0,1.8,30.5,760.0,882.79,633.51
2016,6,27,10,0,853.0,104.0,1.8,31.0,800.0,908.85,647.31
2016,6,27,10,15,860.5,105.5,1.8,31.5,834.0,928.05,656.71
2016,6,27,10,30,868.0,107.0,1.8,32.0,868.0,943.95,664.13
2016,6,27,10,45,874.0,108.0,1.8,32.5,895.0,954.49,668.27
2016,6,27,11,0,880.0,109.0,1.8,33.0,922.0,961.51,670.37
2016,6,27,11,15,884.0,110.0,1.8,33.0,942.5,962.99,670.57
2016,6,27,11,30,888.0,111.0,1.8,33.0,963.0,960.83,668.69
2016,6,27,11,45,883.5,116.5,1.8,33.5,974.5,951.2,661.01
2016,6,27,12,0,879.0,122.0,1.8,34.0,986.0,937.95,651.3
2016,6,27,12,15,879.5,122.5,1.8,34.0,991.0,921.35,640.99
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,901.57,628.78
2016,6,27,12,45,879.0,123.0,1.8,34.5,993.5,877.14,612.46
2016,6,27,13,0,878.0,123.0,1.8,35.0,991.0,849.99,594.52
2016,6,27,13,15,876.0,122.5,1.85,35.0,980.5,818.87,575.74
2016,6,27,13,30,874.0,122.0,1.9,35.0,970.0,785.11,555.12
2016,6,27,13,45,869.0,121.5,1.95,35.0,951.5,746.58,531.2
2016,6,27,14,0,864.0,121.0,2.0,35.0,933.0,705.84,504.28
2016,6,27,14,15,858.5,120.0,2.0,35.0,908.0,662.35,474.15
2016,6,27,14,30,853.0,119.0,2.0,35.0,883.0,617.06,442.04
2016,6,27,14,45,830.5,126.0,2.0,35.0,848.0,567.09,405.71
2016,6,27,15,0,808.0,133.0,2.0,35.0,813.0,514.82,366.9
2016,6,27,15,15,797.5,130.5,2.0,35.0,775.5,462.68,327.12
2016,6,27,15,30,787.0,128.0,2.0,35.0,738.0,410.27,285.95
2016,6,27,15,45,772.5,125.5,2.05,35.0,695.5,356.5,242.9
2016,6,27,16,0,758.0,123.0,2.1,35.0,653.0,303.4,199.6
2016,6,27,16,15,740.0,119.0,2.1,34.5,606.0,249.29,156.09
2016,6,27,16,30,722.0,115.0,2.1,34.0,559.0,196.77,115.39
2016,6,27,16,45,698.5,110.5,2.15,34.0,509.0,138.7,75.09
2016,6,27,17,0,675.0,106.0,2.2,34.0,459.0,89.19,51.04
2016,6,27,17,15,523.0,126.5,2.1,33.5,382.0,83.73,63.14
2016,6,27,17,30,371.0,147.0,2.0,33.0,305.0,99.66,76.51
2016,6,27,17,45,349.5,128.5,1.9,32.5,261.0,89.28,68.39
2016,6,27,18,0,328.0,110.0,1.8,32.0,217.0,78.25,59.61
2016,6,27,18,15,291.5,93.0,1.65,31.0,174.5,67.61,51.04
2016,6,27,18,30,255.0,76.0,1.5,30.0,132.0,58.85,43.75
2016,6,27,18,45,200.5,58.0,1.35,29.0,95.0,45.62,32.43
2016,6,27,19,0,146.0,40.0,1.2,28.0,58.0,32.0,20.48
2016,6,27,19,15,73.0,20.0,1.2,27.5,29.0,16.45,4.31
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,50.5,13.5,2.05,23.5,17.5,22.83,0.0
2016,6,28,6,0,101.0,27.0,2.4,24.0,35.0,62.59,34.13
2016,6,28,6,15,182.5,45.5,2.45,24.5,73.0,122.83,87.96
2016,6,28,6,30,264.0,64.0,2.5,25.0,111.0,184.61,139.5
2016,6,28,6,45,330.5,78.0,2.6,26.0,157.5,243.68,188.55
2016,6,28,7,0,397.0,92.0,2.7,27.0,204.0,309.53,241.82
2016,6,28,7,15,446.0,102.5,2.5,27.5,254.0,368.27,288.25
2016,6,28,7,30,495.0,113.0,2.3,28.0,304.0,430.98,335.97
2016,6,28,7,45,533.0,121.5,2.1,29.0,355.0,487.93,376.79
2016,6,28,8,0,571.0,130.0,1.9,30.0,406.0,553.17,421.57
2016,6,28,8,15,599.5,136.5,1.7,30.5,456.0,605.27,455.97
2016,6,28,8,30,628.0,143.0,1.5,31.0,506.0,657.56,489.08
2016,6,28,8,45,650.0,148.5,1.35,31.5,554.0,703.45,516.79
2016,6,28,9,0,672.0,154.0,1.2,32.0,602.0,748.4,542.37
2016,6,28,9,15,689.5,158.5,1.2,32.0,646.0,787.15,565.65
2016,6,28,9,30,707.0,163.0,1.2,32.0,690.0,824.11,587.58
2016,6,28,9,45,718.0,168.0,1.25,32.5,729.0,853.65,604.02
2016,6,28,10,0,729.0,173.0,1.3,33.0,768.0,880.63,618.82
2016,6,28,10,15,403.5,292.5,1.4,33.0,624.5,700.47,498.08
2016,6,28,10,30,78.0,412.0,1.5,33.0,481.0,472.96,338.04
2016,6,28,10,45,85.5,418.5,1.65,33.5,496.0,484.69,347.09
2016,6,28,11,0,93.0,425.0,1.8,34.0,511.0,496.07,354.39
2016,6,28,11,15,207.5,441.5,1.9,34.0,639.0,631.59,448.44
2016,6,28,11,30,322.0,458.0,2.0,34.0,767.0,762.41,535.33
2016,6,28,11,45,281.0,476.0,2.1,34.0,748.5,732.68,514.17
2016,6,28,12,0,240.0,494.0,2.2,34.0,730.0,694.05,488.44
2016,6,28,12,15,276.5,488.0,2.25,34.0,761.5,718.98,505.85
2016,6,28,12,30,313.0,482.0,2.3,34.0,793.0,733.42,516.02
2016,6,28,12,45,376.5,462.0,2.4,34.0,835.0,755.86,532.41
2016,6,28,13,0,440.0,442.0,2.5,34.0,877.0,775.0,546.41
2016,6,28,13,15,228.5,375.5,2.55,33.5,601.5,524.84,377.7
2016,6,28,13,30,17.0,309.0,2.6,33.0,326.0,286.67,207.44
2016,6,28,13,45,8.5,198.0,2.7,33.0,206.5,181.69,131.6
2016,6,28,14,0,0.0,87.0,2.8,33.0,87.0,77.43,53.6
2016,6,28,14,15,0.0,91.0,2.9,32.5,91.0,80.93,56.53
2016,6,28,14,30,0.0,95.0,3.0,32.0,95.0,84.42,59.39
2016,6,28,14,45,10.5,198.0,3.1,32.0,207.0,179.48,131.44
2016,6,28,15,0,21.0,301.0,3.2,32.0,319.0,269.62,198.22
2016,6,28,15,15,32.0,312.5,3.25,31.5,338.5,274.4,202.1
2016,6,28,15,30,43.0,324.0,3.3,31.0,358.0,282.07,208.21
2016,6,28,15,45,70.5,321.0,3.35,31.0,372.5,282.43,208.05
2016,6,28,16,0,98.0,318.0,3.4,31.0,387.0,278.92,204.62
2016,6,28,16,15,88.5,292.5,3.35,30.5,351.0,248.4,182.39
2016,6,28,16,30,79.0,267.0,3.3,30.0,315.0,219.34,161.4
2016,6,28,16,45,61.5,236.5,3.25,30.0,272.0,187.87,138.9
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,159.13,118.8
2016,6,28,17,15,37.0,182.0,3.0,29.5,200.0,139.79,110.23
2016,6,28,17,30,30.0,158.0,2.8,29.0,171.0,123.21,97.25
2016,6,28,17,45,25.0,136.5,2.6,28.5,146.5,107.81,85.01
2016,6,28,18,0,20.0,115.0,2.4,28.0,122.0,95.47,75.08
2016,6,28,18,15,11.0,94.5,2.15,27.5,98.0,78.98,61.39
2016,6,28,18,30,2.0,74.0,1.9,27.0,74.0,62.37,47.3
2016,6,28,18,45,1.0,53.0,1.7,26.5,53.0,45.3,32.54
2016,6,28,19,0,0.0,32.0,1.5,26.0,32.0,27.99,17.39
2016,6,28,19,15,0.0,16.0,1.35,25.5,16.0,14.09,2.98
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,13.0,2.05,23.5,19.0,27.54,0.0
2016,6,29,6,0,151.0,26.0,2.3,24.0,38.0,79.92,43.77
2016,6,29,6,15,248.0,40.0,2.3,24.0,77.0,137.35,98.03
2016,6,29,6,30,345.0,54.0,2.3,24.0,116.0,203.75,154.04
2016,6,29,6,45,419.0,63.5,2.35,24.5,164.0,269.3,209.16
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,339.56,266.81
2016,6,29,7,15,541.5,80.5,2.4,25.5,263.5,400.53,315.59
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,465.04,365.34
2016,6,29,7,45,628.5,93.0,2.4,26.5,367.5,523.45,408.84
2016,6,29,8,0,667.0,98.0,2.4,27.0,420.0,583.57,452.13
2016,6,29,8,15,693.0,102.5,2.4,27.5,471.0,635.34,487.98
2016,6,29,8,30,719.0,107.0,2.4,28.0,522.0,684.39,520.07
2016,6,29,8,45,473.5,203.0,2.4,28.5,486.5,613.78,463.69
2016,6,29,9,0,228.0,299.0,2.4,29.0,451.0,498.82,374.69
2016,6,29,9,15,509.0,210.0,2.45,29.0,580.5,679.62,508.96
2016,6,29,9,30,790.0,121.0,2.5,29.0,710.0,848.29,623.76
2016,6,29,9,45,549.0,246.5,2.55,29.5,666.5,776.21,569.48
2016,6,29,10,0,308.0,372.0,2.6,30.0,623.0,676.47,493.84
2016,6,29,10,15,570.5,251.0,2.65,30.0,741.0,819.81,597.76
2016,6,29,10,30,833.0,130.0,2.7,30.0,859.0,934.43,673.07
2016,6,29,10,45,840.0,131.5,2.75,30.5,887.0,945.96,677.63
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,954.07,680.97
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,955.79,681.73
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,953.95,680.39
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,948.2,675.31
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,938.93,668.12
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,922.87,657.7
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,903.61,645.33
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.5,879.26,628.76
2016,6,29,13,0,874.0,128.0,3.1,33.0,992.0,852.21,610.49
2016,6,29,13,15,871.5,127.5,3.1,33.0,981.5,820.81,590.31
2016,6,29,13,30,869.0,127.0,3.1,33.0,971.0,786.82,568.35
2016,6,29,13,45,566.5,294.5,3.1,33.0,840.5,675.82,488.7
2016,6,29,14,0,264.0,462.0,3.1,33.0,710.0,578.57,416.25
2016,6,29,14,15,555.5,293.5,3.1,33.0,797.5,612.28,444.62
2016,6,29,14,30,847.0,125.0,3.1,33.0,885.0,619.72,452.07
2016,6,29,14,45,819.5,135.0,3.1,33.0,848.5,569.47,414.32
2016,6,29,15,0,792.0,145.0,3.1,33.0,812.0,517.99,375.17
2016,6,29,15,15,780.5,142.5,3.15,32.5,774.5,466.13,335.59
2016,6,29,15,30,769.0,140.0,3.2,32.0,737.0,414.15,294.61
2016,6,29,15,45,754.0,137.0,3.25,32.0,694.0,360.71,250.93
2016,6,29,16,0,739.0,134.0,3.3,32.0,651.0,308.05,207.18
2016,6,29,16,15,410.5,201.0,3.3,31.5,484.5,234.23,159.35
2016,6,29,16,30,82.0,268.0,3.3,31.0,318.0,220.59,161.6
2016,6,29,16,45,366.0,192.0,3.35,31.0,387.5,165.25,109.29
2016,6,29,17,0,650.0,116.0,3.4,31.0,457.0,96.3,57.32
2016,6,29,17,15,618.0,110.0,3.2,30.5,405.5,72.36,54.62
2016,6,29,17,30,586.0,104.0,3.0,30.0,354.0,70.84,53.7
2016,6,29,17,45,542.5,96.5,2.85,30.0,302.5,67.93,51.45
2016,6,29,18,0,499.0,89.0,2.7,30.0,251.0,64.83,48.98
2016,6,29,18,15,440.5,78.5,2.4,29.0,202.0,57.75,43.24
2016,6,29,18,30,382.0,68.0,2.1,28.0,153.0,50.94,37.51
2016,6,29,18,45,303.0,54.5,1.85,27.5,110.0,41.51,29.23
2016,6,29,19,0,224.0,41.0,1.6,27.0,67.0,31.74,20.37
2016,6,29,19,15,112.0,20.5,1.55,26.5,33.5,16.01,4.13
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,18.0,26.08,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,36.0,76.16,40.9
2016,6,30,6,15,227.5,42.0,1.45,24.5,75.0,133.12,94.7
2016,6,30,6,30,322.0,57.0,1.5,25.0,114.0,198.41,149.08
2016,6,30,6,45,397.0,67.0,1.6,26.0,162.0,259.8,199.97
2016,6,30,7,0,472.0,77.0,1.7,27.0,210.0,333.28,258.88
2016,6,30,7,15,521.0,85.5,1.8,27.5,261.0,394.65,307.35
2016,6,30,7,30,570.0,94.0,1.9,28.0,312.0,459.65,356.94
2016,6,30,7,45,608.0,99.5,2.0,28.5,364.5,517.51,399.7
2016,6,30,8,0,646.0,105.0,2.1,29.0,417.0,577.04,442.38
2016,6,30,8,15,404.5,179.5,2.15,29.0,382.5,503.76,384.79
2016,6,30,8,30,163.0,254.0,2.2,29.0,348.0,389.45,295.96
2016,6,30,8,45,449.5,190.0,2.25,29.5,481.5,580.74,439.89
2016,6,30,9,0,736.0,126.0,2.3,30.0,615.0,767.36,569.59
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.0,805.62,592.22
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,841.84,614.46
2016,6,30,9,45,543.5,250.5,2.35,30.5,666.5,775.55,565.38
2016,6,30,10,0,319.0,368.0,2.4,31.0,628.0,682.73,495.48
2016,6,30,10,15,216.5,397.5,2.45,31.0,577.5,604.62,439.81
2016,6,30,10,30,114.0,427.0,2.5,31.0,527.0,536.58,389.71
2016,6,30,10,45,108.0,440.0,2.55,31.5,537.0,528.26,383.01
2016,6,30,11,0,102.0,453.0,2.6,32.0,547.0,532.99,384.92
2016,6,30,11,15,470.0,301.0,2.6,32.0,750.0,769.01,554.94
2016,6,30,11,30,838.0,149.0,2.6,32.0,953.0,950.22,674.54
2016,6,30,11,45,484.5,324.0,2.65,32.5,790.5,789.79,563.49
2016,6,30,12,0,131.0,499.0,2.7,33.0,628.0,597.8,425.36
2016,6,30,12,15,280.5,472.0,2.75,33.0,750.0,708.61,504.62
2016,6,30,12,30,430.0,445.0,2.8,33.0,872.0,808.24,572.61
2016,6,30,12,45,356.0,466.0,2.85,33.5,819.0,742.57,526.25
2016,6,30,13,0,282.0,487.0,2.9,34.0,766.0,681.82,483.79
2016,6,30,13,15,283.5,481.5,2.95,34.0,759.0,662.13,471.19
2016,6,30,13,30,285.0,476.0,3.0,34.0,752.0,641.61,457.65
2016,6,30,13,45,561.5,310.5,3.05,34.0,842.0,689.26,496.02
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,709.32,514.05
2016,6,30,14,15,832.0,143.5,3.15,34.0,907.0,666.09,483.27
2016,6,30,14,30,826.0,142.0,3.2,34.0,882.0,621.16,450.92
2016,6,30,14,45,826.0,134.5,3.3,34.0,852.5,573.43,415.95
2016,6,30,15,0,826.0,127.0,3.4,34.0,823.0,523.85,378.52
2016,6,30,15,15,816.0,125.0,3.45,34.0,785.5,468.77,335.88
2016,6,30,15,30,806.0,123.0,3.5,34.0,748.0,415.95,293.59
2016,6,30,15,45,533.5,219.0,3.55,34.0,622.5,345.98,242.71
2016,6,30,16,0,261.0,315.0,3.6,34.0,497.0,308.4,219.09
2016,6,30,16,15,503.0,212.0,3.6,33.5,532.5,262.87,176.15
2016,6,30,16,30,745.0,109.0,3.6,33.0,568.0,197.69,116.08
2016,6,30,16,45,723.0,105.0,3.65,32.5,518.0,145.1,79.52
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,88.43,49.69
2016,6,30,17,15,670.5,95.5,3.6,31.5,416.0,62.59,46.34
2016,6,30,17,30,640.0,90.0,3.5,31.0,364.0,60.92,45.26
2016,6,30,17,45,599.5,83.5,3.4,31.0,311.5,58.29,43.22
2016,6,30,18,0,559.0,77.0,3.3,31.0,259.0,55.49,40.99
2016,6,30,18,15,501.0,69.0,3.0,30.0,209.0,51.22,37.59
2016,6,30,18,30,443.0,61.0,2.7,29.0,159.0,46.77,33.84
2016,6,30,18,45,358.5,49.5,2.4,28.5,114.5,38.93,26.95
2016,6,30,19,0,274.0,38.0,2.1,28.0,70.0,29.5,18.44
2016,6,30,19,15,137.0,19.0,2.05,27.5,35.0,14.86,3.38
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.0,13.0,1.4,23.5,19.0,28.79,0.0
2016,7,1,6,0,164.0,26.0,1.6,24.0,38.0,82.84,43.49
2016,7,1,6,15,266.0,39.5,1.6,24.5,78.0,142.43,101.03
2016,7,1,6,30,368.0,53.0,1.6,25.0,118.0,213.52,160.24
2016,7,1,6,45,441.0,62.5,1.65,25.5,167.0,277.4,213.7
2016,7,1,7,0,514.0,72.0,1.7,26.0,216.0,348.32,271.32
2016,7,1,7,15,563.0,79.5,1.75,26.5,268.5,410.64,320.64
2016,7,1,7,30,612.0,87.0,1.8,27.0,321.0,476.54,370.86
2016,7,1,7,45,648.5,92.5,1.9,28.0,374.5,535.33,413.47
2016,7,1,8,0,685.0,98.0,2.0,29.0,428.0,595.61,455.62
2016,7,1,8,15,711.0,102.5,2.05,29.5,480.0,648.21,491.6
2016,7,1,8,30,737.0,107.0,2.1,30.0,532.0,698.02,523.75
2016,7,1,8,45,757.5,110.5,2.15,30.5,581.0,744.36,552.63
2016,7,1,9,0,778.0,114.0,2.2,31.0,630.0,789.4,580.14
2016,7,1,9,15,793.0,117.0,2.2,31.0,675.5,827.52,603.48
2016,7,1,9,30,808.0,120.0,2.2,31.0,721.0,863.44,625.2
2016,7,1,9,45,821.0,122.0,2.25,31.5,761.5,894.0,642.43
2016,7,1,10,0,834.0,124.0,2.3,32.0,802.0,912.82,652.09
2016,7,1,10,15,842.5,126.0,2.35,32.0,836.5,933.15,664.16
2016,7,1,10,30,851.0,128.0,2.4,32.0,871.0,950.24,674.24
2016,7,1,10,45,859.0,128.5,2.45,32.5,899.5,962.0,679.67
2016,7,1,11,0,867.0,129.0,2.5,33.0,928.0,970.29,683.05
2016,7,1,11,15,871.0,130.0,2.55,33.0,949.0,971.66,683.61
2016,7,1,11,30,875.0,131.0,2.6,33.0,970.0,969.4,682.08
2016,7,1,11,45,871.5,136.0,2.65,33.5,981.5,960.08,674.86
2016,7,1,12,0,868.0,141.0,2.7,34.0,993.0,947.17,665.55
2016,7,1,12,15,586.5,312.0,2.75,34.0,889.0,845.34,597.77
2016,7,1,12,30,305.0,483.0,2.8,34.0,785.0,728.5,514.38
2016,7,1,12,45,587.0,311.5,2.9,34.5,892.0,806.54,573.4
2016,7,1,13,0,869.0,140.0,3.0,35.0,999.0,859.52,610.19
2016,7,1,13,15,866.5,139.5,3.05,35.0,988.5,828.2,589.99
2016,7,1,13,30,864.0,139.0,3.1,35.0,978.0,794.31,568.6
2016,7,1,13,45,860.0,138.0,3.2,35.0,959.5,756.4,544.61
2016,7,1,14,0,856.0,137.0,3.3,35.0,941.0,716.23,517.25
2016,7,1,14,15,850.0,135.5,3.35,35.0,916.0,672.25,486.39
2016,7,1,14,30,844.0,134.0,3.4,35.0,891.0,626.55,453.55
