Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,45,835.5,132.0,3.5,35.0,859.0,577.52,417.63
2016,7,1,15,0,827.0,130.0,3.6,35.0,827.0,527.41,379.86
2016,7,1,15,15,816.5,127.5,3.65,34.5,789.0,471.76,337.65
2016,7,1,15,30,806.0,125.0,3.7,34.0,751.0,418.26,295.55
2016,7,1,15,45,561.5,213.5,3.75,34.0,637.5,350.76,245.85
2016,7,1,16,0,317.0,302.0,3.8,34.0,524.0,315.51,222.88
2016,7,1,16,15,529.0,207.5,3.8,33.5,546.5,265.93,177.61
2016,7,1,16,30,741.0,113.0,3.8,33.0,569.0,200.72,118.59
2016,7,1,16,45,716.0,109.0,3.85,33.0,518.0,141.72,76.95
2016,7,1,17,0,691.0,105.0,3.9,33.0,467.0,91.29,51.68
2016,7,1,17,15,659.5,99.5,3.75,32.5,415.0,65.26,48.33
2016,7,1,17,30,628.0,94.0,3.6,32.0,363.0,63.73,47.38
2016,7,1,17,45,585.0,87.5,3.5,31.5,310.5,61.22,45.56
2016,7,1,18,0,542.0,81.0,3.4,31.0,258.0,58.57,43.55
2016,7,1,18,15,482.5,72.0,3.15,30.0,208.0,53.62,39.6
2016,7,1,18,30,423.0,63.0,2.9,29.0,158.0,48.43,35.24
2016,7,1,18,45,336.5,51.0,2.65,28.5,113.5,38.94,26.95
2016,7,1,19,0,250.0,39.0,2.4,28.0,69.0,30.23,19.03
2016,7,1,19,15,125.0,19.5,2.45,27.5,34.5,15.24,3.59
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.0,13.5,2.65,23.5,16.0,19.5,0.0
2016,7,2,6,0,70.0,27.0,2.9,24.0,32.0,54.0,26.59
2016,7,2,6,15,158.5,46.0,3.1,24.5,70.0,109.47,77.61
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,178.99,135.16
2016,7,2,6,45,328.5,77.0,3.5,25.5,155.5,241.25,187.23
2016,7,2,7,0,410.0,89.0,3.7,26.0,203.0,312.01,245.37
2016,7,2,7,15,463.0,98.5,3.75,26.5,254.0,372.45,294.1
2016,7,2,7,30,516.0,108.0,3.8,27.0,305.0,437.27,344.76
2016,7,2,7,45,564.5,112.5,3.9,27.5,358.0,503.63,395.09
2016,7,2,8,0,613.0,117.0,4.0,28.0,411.0,567.59,442.3
2016,7,2,8,15,642.0,122.5,4.05,28.5,462.5,620.69,480.01
2016,7,2,8,30,671.0,128.0,4.1,29.0,514.0,673.98,516.93
2016,7,2,8,45,699.0,130.0,4.15,30.0,563.5,722.41,547.74
2016,7,2,9,0,727.0,132.0,4.2,31.0,613.0,770.19,577.15
2016,7,2,9,15,744.0,135.5,4.25,31.5,658.0,805.34,598.5
2016,7,2,9,30,761.0,139.0,4.3,32.0,703.0,842.33,620.94
2016,7,2,9,45,778.0,139.5,4.35,32.5,744.5,873.92,639.51
2016,7,2,10,0,795.0,140.0,4.4,33.0,786.0,903.03,656.31
2016,7,2,10,15,804.5,142.0,4.4,33.0,820.5,923.92,668.76
2016,7,2,10,30,814.0,144.0,4.4,33.0,855.0,941.68,679.24
2016,7,2,10,45,824.5,143.5,4.45,33.5,883.5,943.99,678.57
2016,7,2,11,0,835.0,143.0,4.5,34.0,912.0,953.48,682.79
2016,7,2,11,15,840.0,144.0,4.5,34.0,933.0,955.67,683.48
2016,7,2,11,30,845.0,145.0,4.5,34.0,954.0,954.34,682.06
2016,7,2,11,45,848.5,145.0,4.55,34.5,968.0,947.13,675.81
2016,7,2,12,0,852.0,145.0,4.6,35.0,982.0,936.46,667.46
2016,7,2,12,15,853.5,145.5,4.6,35.0,987.5,921.01,657.29
2016,7,2,12,30,855.0,146.0,4.6,35.0,993.0,902.44,645.18
2016,7,2,12,45,855.0,145.5,4.65,35.5,991.0,878.86,628.75
2016,7,2,13,0,855.0,145.0,4.7,36.0,989.0,852.64,610.66
2016,7,2,13,15,852.5,144.5,4.7,36.0,979.0,821.73,590.56
2016,7,2,13,30,850.0,144.0,4.7,36.0,969.0,788.29,568.72
2016,7,2,13,45,846.5,142.5,4.75,36.0,951.5,750.84,544.16
2016,7,2,14,0,843.0,141.0,4.8,36.0,934.0,711.15,516.46
2016,7,2,14,15,837.0,139.5,4.8,36.0,909.0,667.71,485.37
2016,7,2,14,30,831.0,138.0,4.8,36.0,884.0,622.57,452.4
2016,7,2,14,45,821.5,137.0,4.85,36.0,852.0,574.36,416.58
2016,7,2,15,0,812.0,136.0,4.9,36.0,820.0,523.01,377.59
2016,7,2,15,15,801.0,133.5,4.9,35.5,782.0,470.32,337.16
2016,7,2,15,30,790.0,131.0,4.9,35.0,744.0,417.41,295.31
2016,7,2,15,45,773.0,129.5,4.9,35.0,700.5,363.27,250.99
2016,7,2,16,0,756.0,128.0,4.9,35.0,657.0,310.06,206.82
2016,7,2,16,15,737.0,124.0,4.85,34.5,609.5,255.67,162.43
2016,7,2,16,30,718.0,120.0,4.8,34.0,562.0,196.83,116.32
2016,7,2,16,45,688.5,117.0,4.75,34.0,511.0,145.1,80.28
2016,7,2,17,0,659.0,114.0,4.7,34.0,460.0,96.75,56.16
2016,7,2,17,15,625.5,108.5,4.5,33.5,408.0,71.33,53.09
2016,7,2,17,30,592.0,103.0,4.3,33.0,356.0,70.12,52.43
2016,7,2,17,45,544.0,96.0,4.15,32.5,303.5,67.53,50.58
2016,7,2,18,0,496.0,89.0,4.0,32.0,251.0,64.8,48.54
2016,7,2,18,15,433.0,79.5,3.75,31.0,201.5,58.44,43.44
2016,7,2,18,30,370.0,70.0,3.5,30.0,152.0,52.39,38.38
2016,7,2,18,45,279.0,56.5,3.3,29.5,108.5,42.96,30.16
2016,7,2,19,0,188.0,43.0,3.1,29.0,65.0,33.23,21.36
2016,7,2,19,15,94.0,21.5,3.15,28.5,32.5,16.79,4.44
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.0,4.75,24.0,8.0,7.28,0.0
2016,7,3,6,0,0.0,16.0,4.9,24.0,16.0,14.09,2.95
2016,7,3,6,15,0.0,34.5,5.1,24.5,34.5,31.39,19.26
2016,7,3,6,30,0.0,53.0,5.3,25.0,53.0,49.01,34.17
2016,7,3,6,45,8.0,74.5,5.5,25.5,77.0,73.04,54.09
2016,7,3,7,0,16.0,96.0,5.7,26.0,101.0,97.7,74.35
2016,7,3,7,15,18.0,115.5,5.75,26.5,122.0,117.69,90.46
2016,7,3,7,30,20.0,135.0,5.8,27.0,143.0,137.81,106.32
2016,7,3,7,45,24.0,156.0,5.9,27.5,167.0,160.87,124.25
2016,7,3,8,0,28.0,177.0,6.0,28.0,191.0,193.43,149.35
2016,7,3,8,15,109.0,214.0,6.0,28.5,275.5,302.65,235.29
2016,7,3,8,30,190.0,251.0,6.0,29.0,360.0,407.14,315.29
2016,7,3,8,45,234.0,269.5,6.05,30.0,416.5,467.07,358.8
2016,7,3,9,0,278.0,288.0,6.1,31.0,473.0,542.75,412.73
2016,7,3,9,15,222.0,319.5,6.05,31.0,473.5,520.56,393.78
2016,7,3,9,30,166.0,351.0,6.0,31.0,474.0,507.68,381.67
2016,7,3,9,45,140.5,370.0,5.95,31.5,478.5,505.68,377.71
2016,7,3,10,0,115.0,389.0,5.9,32.0,483.0,501.83,372.45
2016,7,3,10,15,171.0,407.5,5.8,32.5,554.0,572.69,422.96
2016,7,3,10,30,227.0,426.0,5.7,33.0,625.0,643.94,472.39
2016,7,3,10,45,305.0,414.0,5.65,33.5,690.0,718.27,523.83
2016,7,3,11,0,383.0,402.0,5.6,34.0,755.0,778.56,564.81
2016,7,3,11,15,361.5,424.0,5.5,34.0,763.5,775.3,560.5
2016,7,3,11,30,340.0,446.0,5.4,34.0,772.0,769.89,555.09
2016,7,3,11,45,582.0,301.5,5.35,34.5,869.0,861.68,622.29
2016,7,3,12,0,824.0,157.0,5.3,35.0,966.0,921.57,662.42
2016,7,3,12,15,825.0,157.0,5.2,35.0,971.0,905.53,650.72
2016,7,3,12,30,826.0,157.0,5.1,35.0,976.0,886.52,637.58
2016,7,3,12,45,824.5,157.5,5.05,35.5,973.5,863.04,620.55
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,845.3,607.46
2016,7,3,13,15,820.5,157.5,4.9,36.0,961.0,814.04,586.44
2016,7,3,13,30,818.0,157.0,4.8,36.0,951.0,780.33,563.84
2016,7,3,13,45,815.0,154.5,4.75,36.0,933.5,742.19,537.83
2016,7,3,14,0,812.0,152.0,4.7,36.0,916.0,701.9,509.42
2016,7,3,14,15,806.0,150.5,4.6,36.0,891.5,658.51,478.21
2016,7,3,14,30,800.0,149.0,4.5,36.0,867.0,613.55,445.27
2016,7,3,14,45,793.0,146.0,4.45,36.0,836.0,565.44,409.49
2016,7,3,15,0,786.0,143.0,4.4,36.0,805.0,516.29,372.07
2016,7,3,15,15,775.0,140.5,4.4,36.0,768.0,464.91,332.12
2016,7,3,15,30,764.0,138.0,4.4,36.0,731.0,413.35,291.0
2016,7,3,15,45,752.5,133.0,4.4,36.0,689.0,359.72,247.45
2016,7,3,16,0,741.0,128.0,4.4,36.0,647.0,306.46,203.54
2016,7,3,16,15,722.5,124.5,4.4,35.5,600.5,253.42,160.49
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,195.83,115.57
2016,7,3,16,45,684.0,114.5,4.45,35.0,505.0,143.39,78.71
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,93.23,52.89
2016,7,3,17,15,632.0,102.5,4.4,34.5,404.5,67.12,49.43
2016,7,3,17,30,600.0,97.0,4.3,34.0,353.0,65.71,48.59
2016,7,3,17,45,562.0,89.0,4.25,33.5,302.5,62.22,45.98
2016,7,3,18,0,524.0,81.0,4.2,33.0,252.0,58.46,43.09
2016,7,3,18,15,463.0,72.5,4.1,32.5,202.5,53.95,39.43
2016,7,3,18,30,402.0,64.0,4.0,32.0,153.0,48.04,34.43
2016,7,3,18,45,316.0,51.5,3.95,31.5,110.0,39.26,26.83
2016,7,3,19,0,230.0,39.0,3.9,31.0,67.0,30.19,18.7
2016,7,3,19,15,115.0,19.5,4.0,30.5,33.5,15.23,3.37
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,6.37,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,12.32,1.6
2016,7,4,6,15,0.0,34.0,4.45,25.0,34.0,30.92,18.81
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,50.2,35.12
2016,7,4,6,45,13.0,76.0,4.75,25.5,79.5,76.93,57.22
2016,7,4,7,0,26.0,98.0,4.9,26.0,105.0,110.39,84.65
2016,7,4,7,15,34.0,120.5,5.0,26.0,132.0,138.42,107.49
2016,7,4,7,30,42.0,143.0,5.1,26.0,159.0,167.06,130.47
2016,7,4,7,45,119.0,171.0,5.2,26.5,225.5,256.4,202.03
2016,7,4,8,0,196.0,199.0,5.3,27.0,292.0,343.17,270.01
2016,7,4,8,15,251.0,216.0,5.35,27.5,350.5,419.83,328.31
2016,7,4,8,30,306.0,233.0,5.4,28.0,409.0,488.8,379.68
2016,7,4,8,45,500.5,187.5,5.5,28.5,505.0,619.23,478.77
2016,7,4,9,0,695.0,142.0,5.6,29.0,601.0,754.99,577.44
2016,7,4,9,15,531.5,226.5,5.6,29.5,592.5,717.28,544.43
2016,7,4,9,30,368.0,311.0,5.6,30.0,584.0,659.06,496.43
2016,7,4,9,45,418.5,309.0,5.65,30.5,636.0,722.54,540.66
2016,7,4,10,0,469.0,307.0,5.7,31.0,688.0,773.6,575.27
2016,7,4,10,15,630.5,230.0,5.65,31.5,766.0,857.28,634.98
2016,7,4,10,30,792.0,153.0,5.6,32.0,844.0,930.93,682.52
2016,7,4,10,45,805.5,151.0,5.55,32.5,874.0,945.01,688.9
2016,7,4,11,0,819.0,149.0,5.5,33.0,904.0,955.83,693.47
2016,7,4,11,15,824.5,150.5,5.45,33.5,925.5,948.0,685.79
2016,7,4,11,30,830.0,152.0,5.4,34.0,947.0,947.66,683.31
2016,7,4,11,45,823.0,160.5,5.35,34.5,958.0,949.81,682.55
2016,7,4,12,0,816.0,169.0,5.3,35.0,969.0,937.29,672.27
2016,7,4,12,15,599.5,305.5,5.2,35.0,895.5,853.49,613.34
2016,7,4,12,30,383.0,442.0,5.1,35.0,822.0,762.4,545.84
2016,7,4,12,45,393.5,439.0,5.1,35.5,828.5,753.06,538.88
2016,7,4,13,0,404.0,436.0,5.1,36.0,835.0,741.73,530.2
2016,7,4,13,15,352.0,453.5,5.05,36.0,799.0,695.5,497.52
2016,7,4,13,30,300.0,471.0,5.0,36.0,763.0,650.94,465.96
2016,7,4,13,45,570.0,307.5,5.0,36.5,848.5,692.31,499.28
2016,7,4,14,0,840.0,144.0,5.0,37.0,934.0,713.01,516.62
2016,7,4,14,15,834.0,142.5,5.0,37.0,909.0,669.67,485.39
2016,7,4,14,30,828.0,141.0,5.0,37.0,884.0,624.63,452.57
2016,7,4,14,45,564.5,266.0,5.0,37.0,764.0,533.25,384.62
2016,7,4,15,0,301.0,391.0,5.0,37.0,644.0,467.47,335.56
2016,7,4,15,15,532.0,269.5,4.95,37.0,692.0,454.34,324.76
2016,7,4,15,30,763.0,148.0,4.9,37.0,740.0,421.61,296.28
2016,7,4,15,45,654.5,185.5,4.9,37.0,672.5,362.57,250.66
2016,7,4,16,0,546.0,223.0,4.9,37.0,605.0,319.11,217.38
2016,7,4,16,15,432.5,239.0,4.8,36.5,528.0,268.08,180.86
2016,7,4,16,30,319.0,255.0,4.7,36.0,451.0,235.95,160.52
2016,7,4,16,45,436.0,199.5,4.65,35.5,442.5,179.25,115.16
2016,7,4,17,0,553.0,144.0,4.6,35.0,434.0,115.04,71.87
2016,7,4,17,15,492.5,140.0,4.4,34.5,377.5,93.38,70.75
2016,7,4,17,30,432.0,136.0,4.2,34.0,321.0,92.62,70.56
2016,7,4,17,45,398.0,122.5,4.05,33.5,274.0,85.39,65.02
2016,7,4,18,0,364.0,109.0,3.9,33.0,227.0,77.73,59.0
2016,7,4,18,15,318.5,93.0,3.7,32.0,182.5,67.74,50.97
2016,7,4,18,30,273.0,77.0,3.5,31.0,138.0,57.25,42.25
2016,7,4,18,45,205.0,60.0,3.35,30.5,98.5,47.05,33.39
2016,7,4,19,0,137.0,43.0,3.2,30.0,59.0,34.16,21.99
2016,7,4,19,15,68.5,21.5,3.3,29.5,29.5,17.59,4.73
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,5.0,11.0,4.15,24.5,11.5,11.03,0.0
2016,7,5,6,0,10.0,22.0,4.2,25.0,23.0,24.19,7.88
2016,7,5,6,15,52.5,42.5,4.35,25.0,51.0,65.74,45.11
2016,7,5,6,30,95.0,63.0,4.5,25.0,79.0,106.18,79.06
2016,7,5,6,45,140.0,82.0,4.65,25.5,115.5,150.17,115.88
2016,7,5,7,0,185.0,101.0,4.8,26.0,152.0,206.87,162.63
2016,7,5,7,15,140.0,125.5,4.9,26.5,169.0,209.74,165.21
2016,7,5,7,30,95.0,150.0,5.0,27.0,186.0,215.54,169.12
2016,7,5,7,45,229.5,161.5,5.1,27.5,266.0,326.77,257.84
2016,7,5,8,0,364.0,173.0,5.2,28.0,346.0,440.22,346.0
2016,7,5,8,15,422.5,180.0,5.25,28.5,404.0,517.6,403.5
2016,7,5,8,30,481.0,187.0,5.3,29.0,462.0,586.23,453.48
2016,7,5,8,45,635.5,145.0,5.35,29.5,543.0,688.5,529.11
2016,7,5,9,0,790.0,103.0,5.4,30.0,624.0,787.72,597.23
2016,7,5,9,15,804.5,105.5,5.4,30.5,669.0,825.43,620.27
2016,7,5,9,30,819.0,108.0,5.4,31.0,714.0,853.11,636.39
2016,7,5,9,45,835.0,107.5,5.4,31.5,755.5,883.97,654.62
2016,7,5,10,0,851.0,107.0,5.4,32.0,797.0,912.26,670.94
2016,7,5,10,15,859.0,108.5,5.4,32.5,831.5,932.28,681.62
2016,7,5,10,30,867.0,110.0,5.4,33.0,866.0,949.01,690.16
2016,7,5,10,45,876.0,109.5,5.4,33.5,894.5,961.26,695.79
2016,7,5,11,0,885.0,109.0,5.4,34.0,923.0,970.04,699.22
2016,7,5,11,15,889.0,110.0,5.35,34.0,944.0,971.89,699.37
2016,7,5,11,30,893.0,111.0,5.3,34.0,965.0,970.06,697.26
2016,7,5,11,45,888.0,116.5,5.3,34.5,976.5,960.25,688.95
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,946.78,678.43
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,930.41,667.26
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,910.8,654.06
2016,7,5,12,45,885.0,121.5,5.2,35.5,997.0,886.86,637.03
2016,7,5,13,0,885.0,121.0,5.2,36.0,995.0,860.1,618.23
2016,7,5,13,15,883.0,120.5,5.2,36.0,985.0,828.87,597.8
2016,7,5,13,30,881.0,120.0,5.2,36.0,975.0,794.96,575.51
2016,7,5,13,45,878.0,119.0,5.2,36.5,957.5,757.28,549.42
2016,7,5,14,0,875.0,118.0,5.2,37.0,940.0,717.21,520.73
2016,7,5,14,15,869.5,116.5,5.15,37.0,915.0,672.83,488.77
2016,7,5,14,30,864.0,115.0,5.1,37.0,890.0,626.63,454.85
2016,7,5,14,45,650.5,225.0,5.1,37.0,796.5,549.3,396.78
2016,7,5,15,0,437.0,335.0,5.1,37.0,703.0,490.34,352.25
2016,7,5,15,15,516.0,289.5,5.1,36.5,704.5,462.82,331.6
2016,7,5,15,30,595.0,244.0,5.1,36.0,706.0,425.76,302.29
2016,7,5,15,45,486.0,265.0,5.1,36.0,628.0,366.22,257.57
2016,7,5,16,0,377.0,286.0,5.1,36.0,550.0,322.83,225.69
2016,7,5,16,15,399.0,257.0,5.1,35.5,519.0,280.13,191.86
2016,7,5,16,30,421.0,228.0,5.1,35.0,488.0,227.99,151.28
2016,7,5,16,45,570.0,160.5,5.1,35.0,479.0,166.25,100.46
2016,7,5,17,0,719.0,93.0,5.1,35.0,470.0,92.12,50.51
2016,7,5,17,15,689.0,88.5,5.0,34.5,417.5,57.96,41.96
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,56.78,41.27
2016,7,5,17,45,617.0,78.5,4.8,33.5,312.5,54.68,39.77
2016,7,5,18,0,575.0,73.0,4.7,33.0,260.0,52.46,38.12
2016,7,5,18,15,515.5,65.5,4.55,32.0,210.0,48.45,34.94
2016,7,5,18,30,456.0,58.0,4.4,31.0,160.0,44.28,31.45
2016,7,5,18,45,362.5,48.0,4.3,30.5,115.0,37.65,25.62
2016,7,5,19,0,269.0,38.0,4.2,30.0,70.0,29.5,18.22
2016,7,5,19,15,134.5,19.0,4.25,29.5,35.0,14.87,3.03
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,18.72,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,51.51,20.85
2016,7,6,6,15,166.0,42.5,4.9,25.0,67.0,107.69,75.47
2016,7,6,6,30,260.0,60.0,5.0,25.0,104.0,178.18,134.36
2016,7,6,6,45,353.5,69.0,5.15,25.5,152.5,242.78,188.76
2016,7,6,7,0,447.0,78.0,5.3,26.0,201.0,317.24,250.57
2016,7,6,7,15,499.5,86.5,5.4,26.5,252.0,383.35,304.47
2016,7,6,7,30,552.0,95.0,5.5,27.0,303.0,449.51,356.96
2016,7,6,7,45,602.0,97.5,5.6,27.5,357.0,511.06,404.59
2016,7,6,8,0,652.0,100.0,5.7,28.0,411.0,575.3,452.97
2016,7,6,8,15,679.5,105.0,5.75,28.5,462.0,628.4,491.46
2016,7,6,8,30,707.0,110.0,5.8,29.0,513.0,681.54,528.42
2016,7,6,8,45,733.0,111.5,5.9,29.5,563.0,726.39,558.31
2016,7,6,9,0,759.0,113.0,6.0,30.0,613.0,773.27,589.25
2016,7,6,9,15,774.5,116.0,6.0,30.5,658.0,811.53,613.29
2016,7,6,9,30,790.0,119.0,6.0,31.0,703.0,847.69,635.6
2016,7,6,9,45,805.0,120.0,6.05,31.5,744.5,878.84,654.45
2016,7,6,10,0,820.0,121.0,6.1,32.0,786.0,898.51,665.36
2016,7,6,10,15,829.5,123.0,6.05,32.5,820.5,919.87,676.98
2016,7,6,10,30,839.0,125.0,6.0,33.0,855.0,938.07,686.41
2016,7,6,10,45,847.5,125.5,6.0,33.5,884.0,950.51,692.28
2016,7,6,11,0,856.0,126.0,6.0,34.0,913.0,959.53,695.97
2016,7,6,11,15,861.0,127.0,5.95,34.0,934.5,962.14,696.68
2016,7,6,11,30,866.0,128.0,5.9,34.0,956.0,961.15,695.17
2016,7,6,11,45,871.5,126.5,5.9,34.5,970.5,954.69,689.0
2016,7,6,12,0,877.0,125.0,5.9,35.0,985.0,944.68,680.64
2016,7,6,12,15,878.5,125.5,5.85,35.0,991.0,929.3,670.02
2016,7,6,12,30,880.0,126.0,5.8,35.0,997.0,910.66,657.35
2016,7,6,12,45,881.5,124.5,5.8,35.5,996.0,887.24,640.5
2016,7,6,13,0,883.0,123.0,5.8,36.0,995.0,860.96,621.83
2016,7,6,13,15,881.5,122.5,5.75,36.0,985.0,830.18,601.27
2016,7,6,13,30,880.0,122.0,5.7,36.0,975.0,796.69,578.87
2016,7,6,13,45,876.5,121.0,5.7,36.5,958.0,758.66,552.35
2016,7,6,14,0,873.0,120.0,5.7,37.0,941.0,718.27,523.23
2016,7,6,14,15,868.0,119.0,5.7,37.0,916.0,674.7,491.78
2016,7,6,14,30,863.0,118.0,5.7,37.0,891.0,629.23,458.3
2016,7,6,14,45,848.0,120.5,5.7,37.0,858.0,579.25,420.77
2016,7,6,15,0,833.0,123.0,5.7,37.0,825.0,528.73,381.94
2016,7,6,15,15,823.0,121.0,5.7,36.5,787.0,476.72,341.79
2016,7,6,15,30,813.0,119.0,5.7,36.0,749.0,419.81,296.89
2016,7,6,15,45,795.5,118.0,5.7,36.0,705.5,364.53,251.52
2016,7,6,16,0,778.0,117.0,5.7,36.0,662.0,310.19,206.28
2016,7,6,16,15,760.0,113.5,5.7,35.5,614.5,254.99,161.02
2016,7,6,16,30,742.0,110.0,5.7,35.0,567.0,201.34,118.54
2016,7,6,16,45,712.0,108.5,5.75,35.0,515.5,143.52,77.7
2016,7,6,17,0,682.0,107.0,5.8,35.0,464.0,94.62,53.1
2016,7,6,17,15,649.5,101.5,5.7,34.5,412.0,66.59,49.02
2016,7,6,17,30,617.0,96.0,5.6,34.0,360.0,65.13,48.13
2016,7,6,17,45,564.5,91.0,5.55,33.5,306.5,63.8,47.31
2016,7,6,18,0,512.0,86.0,5.5,33.0,253.0,62.47,46.42
2016,7,6,18,15,448.0,77.0,5.3,32.0,203.0,56.72,41.83
2016,7,6,18,30,384.0,68.0,5.1,31.0,153.0,50.97,37.03
2016,7,6,18,45,286.5,55.5,4.95,30.5,109.0,42.24,29.41
2016,7,6,19,0,189.0,43.0,4.8,30.0,65.0,33.26,21.23
2016,7,6,19,15,94.5,21.5,4.7,29.5,32.5,16.8,4.03
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.5,10.5,4.9,24.5,10.5,9.65,0.0
2016,7,7,6,0,1.0,21.0,5.0,25.0,21.0,19.41,4.31
2016,7,7,6,15,40.0,41.0,5.1,25.5,47.5,60.12,40.71
2016,7,7,6,30,79.0,61.0,5.2,26.0,74.0,97.94,72.28
2016,7,7,6,45,118.0,81.0,5.35,26.5,109.0,139.7,107.14
2016,7,7,7,0,157.0,101.0,5.5,27.0,144.0,185.41,144.98
2016,7,7,7,15,203.5,121.0,5.55,27.5,189.5,247.88,195.52
2016,7,7,7,30,250.0,141.0,5.6,28.0,235.0,306.55,242.12
2016,7,7,7,45,477.5,113.5,5.65,28.5,328.0,443.22,350.5
2016,7,7,8,0,705.0,86.0,5.7,29.0,421.0,593.26,465.74
2016,7,7,8,15,730.5,90.0,5.75,29.5,472.5,646.03,503.07
2016,7,7,8,30,756.0,94.0,5.8,30.0,524.0,698.52,538.64
2016,7,7,8,45,780.5,95.0,5.85,30.5,574.5,746.16,570.06
2016,7,7,9,0,805.0,96.0,5.9,31.0,625.0,792.75,600.24
2016,7,7,9,15,819.0,98.5,5.9,31.5,670.0,823.43,618.65
2016,7,7,9,30,833.0,101.0,5.9,32.0,715.0,858.68,640.13
2016,7,7,9,45,845.0,102.0,5.9,32.5,756.0,887.98,657.28
2016,7,7,10,0,857.0,103.0,5.9,33.0,797.0,914.49,672.45
2016,7,7,10,15,865.0,104.5,5.85,33.5,831.5,934.74,683.07
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,951.7,691.5
2016,7,7,10,45,879.5,107.0,5.8,34.5,894.0,963.26,696.67
2016,7,7,11,0,886.0,108.0,5.8,35.0,922.0,971.27,699.6
2016,7,7,11,15,890.0,109.0,5.75,35.0,943.0,973.22,699.85
2016,7,7,11,30,894.0,110.0,5.7,35.0,964.0,971.48,697.82
2016,7,7,11,45,887.0,117.0,5.7,35.5,975.0,961.26,689.22
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,947.36,678.39
2016,7,7,12,15,881.0,124.5,5.65,36.0,992.0,931.52,667.56
2016,7,7,12,30,882.0,125.0,5.6,36.0,998.0,912.41,654.67
2016,7,7,12,45,879.0,126.0,5.55,36.5,995.0,887.21,636.49
2016,7,7,13,0,876.0,127.0,5.5,37.0,992.0,859.3,616.66
2016,7,7,13,15,874.0,126.5,5.45,37.0,982.0,828.3,596.12
2016,7,7,13,30,872.0,126.0,5.4,37.0,972.0,794.64,573.79
2016,7,7,13,45,865.5,127.0,5.4,37.5,953.5,756.3,547.27
2016,7,7,14,0,859.0,128.0,5.4,38.0,935.0,715.84,518.13
2016,7,7,14,15,853.0,126.5,5.4,37.5,910.0,671.74,487.64
2016,7,7,14,30,847.0,125.0,5.4,37.0,885.0,625.88,455.08
2016,7,7,14,45,836.5,125.0,5.4,37.0,853.0,577.13,418.61
2016,7,7,15,0,826.0,125.0,5.4,37.0,821.0,527.45,380.55
2016,7,7,15,15,816.0,122.5,5.4,37.0,783.5,475.38,339.8
2016,7,7,15,30,806.0,120.0,5.4,37.0,746.0,418.48,294.54
2016,7,7,15,45,789.5,118.5,5.4,37.0,702.5,363.5,249.69
2016,7,7,16,0,773.0,117.0,5.4,37.0,659.0,309.35,204.85
2016,7,7,16,15,755.5,114.0,5.45,36.5,612.0,254.91,160.41
2016,7,7,16,30,738.0,111.0,5.5,36.0,565.0,201.94,118.64
2016,7,7,16,45,710.0,108.5,5.55,35.5,514.0,143.76,77.73
2016,7,7,17,0,682.0,106.0,5.6,35.0,463.0,94.32,52.71
2016,7,7,17,15,650.0,100.5,5.55,34.5,411.0,65.91,48.46
2016,7,7,17,30,618.0,95.0,5.5,34.0,359.0,64.42,47.55
2016,7,7,17,45,574.0,88.5,5.45,33.5,307.0,61.96,45.79
2016,7,7,18,0,530.0,82.0,5.4,33.0,255.0,59.35,43.84
2016,7,7,18,15,467.5,73.5,5.25,32.5,205.0,54.87,40.2
2016,7,7,18,30,405.0,65.0,5.1,32.0,155.0,48.82,35.08
2016,7,7,18,45,314.5,53.0,5.0,31.5,111.0,40.43,27.77
2016,7,7,19,0,224.0,41.0,4.9,31.0,67.0,31.77,19.92
2016,7,7,19,15,112.0,20.5,4.75,30.5,33.5,16.03,3.4
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,35.5,12.0,3.85,24.5,14.5,18.13,0.0
2016,7,8,6,0,71.0,24.0,4.0,25.0,29.0,49.77,17.06
2016,7,8,6,15,169.5,42.0,4.15,25.5,66.5,114.83,80.41
2016,7,8,6,30,268.0,60.0,4.3,26.0,104.0,181.25,135.81
2016,7,8,6,45,360.0,69.5,4.5,26.5,152.5,246.17,190.25
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,320.81,251.85
2016,7,8,7,15,309.0,113.5,4.75,27.5,205.5,296.09,233.58
2016,7,8,7,30,166.0,148.0,4.8,28.0,210.0,255.47,200.62
2016,7,8,7,45,99.5,163.0,4.85,28.5,202.0,235.53,183.59
2016,7,8,8,0,33.0,178.0,4.9,29.0,194.0,198.5,152.56
2016,7,8,8,15,36.5,201.0,4.9,29.5,220.5,225.05,172.42
2016,7,8,8,30,40.0,224.0,4.9,30.0,247.0,251.68,191.94
2016,7,8,8,45,406.0,167.5,4.95,30.5,432.5,522.67,403.1
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,782.45,590.28
2016,7,8,9,15,528.0,221.0,5.0,31.5,579.5,709.61,532.47
2016,7,8,9,30,284.0,331.0,5.0,32.0,541.0,606.8,451.57
2016,7,8,9,45,560.5,223.0,5.0,32.5,666.5,770.31,571.7
2016,7,8,10,0,837.0,115.0,5.0,33.0,792.0,909.03,664.33
2016,7,8,10,15,845.5,117.0,4.95,33.5,826.5,929.87,674.43
2016,7,8,10,30,854.0,119.0,4.9,34.0,861.0,947.47,683.05
2016,7,8,10,45,864.0,118.0,4.9,34.5,890.5,960.12,688.82
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,969.35,692.46
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,971.68,692.86
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,970.36,691.05
2016,7,8,11,45,884.5,120.0,4.8,35.5,975.5,962.5,684.09
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,951.04,674.98
2016,7,8,12,15,887.5,121.5,4.8,36.0,995.0,935.64,664.89
2016,7,8,12,30,889.0,122.0,4.8,36.0,1001.0,916.92,652.75
2016,7,8,12,45,889.5,121.0,4.8,36.5,999.5,892.92,635.88
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,866.03,617.23
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.5,834.64,596.96
2016,7,8,13,30,886.0,119.0,4.8,37.0,979.0,800.55,574.84
2016,7,8,13,45,882.0,118.5,4.8,37.0,961.0,762.34,549.86
2016,7,8,14,0,878.0,118.0,4.8,37.0,943.0,721.78,522.34
2016,7,8,14,15,872.5,117.0,4.8,37.0,918.5,677.63,490.92
2016,7,8,14,30,867.0,116.0,4.8,37.0,894.0,631.63,457.49
2016,7,8,14,45,854.5,117.5,4.8,37.0,861.0,582.03,420.66
2016,7,8,15,0,842.0,119.0,4.8,37.0,828.0,531.63,382.31
2016,7,8,15,15,832.0,117.0,4.8,37.0,790.5,479.11,341.43
2016,7,8,15,30,822.0,115.0,4.8,37.0,753.0,426.09,299.06
2016,7,8,15,45,806.0,113.5,4.8,37.0,709.5,365.86,250.59
2016,7,8,16,0,790.0,112.0,4.8,37.0,666.0,310.88,205.2
2016,7,8,16,15,773.0,109.0,4.8,36.5,618.5,255.53,160.05
2016,7,8,16,30,756.0,106.0,4.8,36.0,571.0,201.56,117.49
2016,7,8,16,45,728.5,103.5,4.8,36.0,519.5,148.51,80.35
2016,7,8,17,0,701.0,101.0,4.8,36.0,468.0,92.09,50.16
2016,7,8,17,15,670.0,96.0,4.7,35.5,416.0,62.96,45.84
2016,7,8,17,30,639.0,91.0,4.6,35.0,364.0,61.68,45.09
2016,7,8,17,45,591.5,86.0,4.5,34.5,311.0,60.19,44.12
2016,7,8,18,0,544.0,81.0,4.4,34.0,258.0,58.66,43.06
2016,7,8,18,15,481.5,72.5,4.15,33.0,207.5,54.12,39.48
2016,7,8,18,30,419.0,64.0,3.9,32.0,157.0,49.4,35.55
2016,7,8,18,45,323.5,52.5,3.7,31.0,112.0,40.08,27.55
2016,7,8,19,0,228.0,41.0,3.5,30.0,67.0,31.79,20.02
2016,7,8,19,15,114.0,20.5,3.55,29.5,33.5,16.04,3.27
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,35.0,12.0,3.45,23.5,14.0,18.02,0.0
2016,7,9,6,0,70.0,24.0,3.6,24.0,28.0,49.46,15.27
2016,7,9,6,15,166.0,41.5,3.75,24.5,65.0,106.86,74.45
2016,7,9,6,30,262.0,59.0,3.9,25.0,102.0,177.9,133.66
2016,7,9,6,45,347.0,70.0,4.05,25.5,149.5,241.17,186.91
2016,7,9,7,0,432.0,81.0,4.2,26.0,197.0,313.43,246.67
2016,7,9,7,15,497.5,85.0,4.2,26.5,247.5,380.62,301.08
2016,7,9,7,30,563.0,89.0,4.2,27.0,298.0,449.49,355.24
2016,7,9,7,45,616.0,94.0,4.2,27.5,356.5,516.23,406.02
2016,7,9,8,0,669.0,99.0,4.2,28.0,415.0,586.07,457.52
2016,7,9,8,15,364.0,167.0,4.2,28.5,342.0,461.91,358.98
2016,7,9,8,30,59.0,235.0,4.2,29.0,269.0,278.29,212.71
2016,7,9,8,45,61.0,257.0,4.2,30.0,294.5,303.29,230.49
2016,7,9,9,0,63.0,279.0,4.2,31.0,320.0,328.14,247.35
2016,7,9,9,15,146.5,310.0,4.15,31.5,415.5,446.64,335.19
2016,7,9,9,30,230.0,341.0,4.1,32.0,511.0,555.45,413.01
2016,7,9,9,45,218.0,364.5,4.1,32.5,533.0,572.05,421.96
2016,7,9,10,0,206.0,388.0,4.1,33.0,555.0,586.98,430.06
2016,7,9,10,15,523.0,257.5,4.05,33.0,705.5,781.2,571.42
2016,7,9,10,30,840.0,127.0,4.0,33.0,856.0,942.8,679.1
2016,7,9,10,45,576.5,280.5,4.0,33.5,788.5,863.49,621.31
2016,7,9,11,0,313.0,434.0,4.0,34.0,721.0,745.77,533.79
2016,7,9,11,15,272.5,456.0,3.95,34.0,710.5,723.93,517.84
2016,7,9,11,30,232.0,478.0,3.9,34.0,700.0,689.5,493.11
2016,7,9,11,45,259.0,479.5,3.85,34.5,730.5,720.01,512.67
2016,7,9,12,0,286.0,481.0,3.8,35.0,761.0,737.57,523.24
2016,7,9,12,15,177.0,476.5,3.75,35.0,650.0,614.66,438.05
2016,7,9,12,30,68.0,472.0,3.7,35.0,539.0,496.4,354.59
2016,7,9,12,45,182.5,477.0,3.65,35.5,657.0,601.21,428.79
2016,7,9,13,0,297.0,482.0,3.6,36.0,775.0,694.79,492.19
2016,7,9,13,15,354.0,452.0,3.55,36.0,798.0,698.72,495.45
2016,7,9,13,30,411.0,422.0,3.5,36.0,821.0,698.56,496.27
2016,7,9,13,45,429.5,410.5,3.5,36.0,821.0,680.12,484.03
2016,7,9,14,0,448.0,399.0,3.5,36.0,821.0,659.24,470.01
2016,7,9,14,15,460.0,381.0,3.45,36.0,804.0,626.4,447.49
2016,7,9,14,30,472.0,363.0,3.4,36.0,787.0,591.67,423.29
2016,7,9,14,45,435.0,357.5,3.35,36.0,737.0,537.15,384.62
2016,7,9,15,0,398.0,352.0,3.3,36.0,687.0,489.44,350.23
2016,7,9,15,15,582.5,245.5,3.2,35.5,710.5,460.55,328.87
2016,7,9,15,30,767.0,139.0,3.1,35.0,734.0,419.3,295.41
2016,7,9,15,45,635.0,187.5,3.05,35.0,661.5,360.29,250.25
2016,7,9,16,0,503.0,236.0,3.0,35.0,589.0,318.63,219.02
2016,7,9,16,15,383.5,250.5,3.0,34.5,508.5,273.52,187.43
2016,7,9,16,30,264.0,265.0,3.0,34.0,428.0,234.76,162.63
2016,7,9,16,45,336.0,225.5,3.0,34.0,414.0,194.93,131.15
2016,7,9,17,0,408.0,186.0,3.0,34.0,400.0,139.12,93.17
2016,7,9,17,15,485.0,147.5,2.85,33.5,374.5,98.31,74.97
2016,7,9,17,30,562.0,109.0,2.7,33.0,349.0,74.53,56.01
2016,7,9,17,45,512.5,102.0,2.55,33.0,297.0,72.19,54.28
2016,7,9,18,0,463.0,95.0,2.4,33.0,245.0,68.38,51.27
2016,7,9,18,15,399.0,84.0,2.35,32.0,196.0,61.61,45.86
2016,7,9,18,30,335.0,73.0,2.3,31.0,147.0,54.55,39.99
2016,7,9,18,45,245.5,58.5,2.25,30.5,104.5,44.46,31.22
2016,7,9,19,0,156.0,44.0,2.2,30.0,62.0,34.9,22.51
2016,7,9,19,15,78.0,22.0,2.5,29.5,31.0,17.96,4.11
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,23.5,11.0,11.68,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,26.23,4.62
2016,7,10,6,15,91.5,43.0,2.75,24.5,57.0,85.49,59.24
2016,7,10,6,30,162.0,65.0,3.0,25.0,92.0,141.03,105.59
2016,7,10,6,45,231.5,82.5,3.3,25.5,136.5,198.07,153.2
2016,7,10,7,0,301.0,100.0,3.6,26.0,181.0,262.59,206.38
2016,7,10,7,15,156.5,114.0,3.7,26.5,156.5,205.96,161.99
2016,7,10,7,30,12.0,128.0,3.8,27.0,132.0,126.38,96.81
2016,7,10,7,45,27.5,155.0,3.9,27.5,167.5,171.08,132.2
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,210.0,162.29
2016,7,10,8,15,36.5,198.0,4.0,28.5,217.5,222.06,170.54
2016,7,10,8,30,30.0,214.0,4.0,29.0,232.0,233.54,178.22
2016,7,10,8,45,58.0,252.0,4.0,29.5,289.5,295.66,225.16
2016,7,10,9,0,86.0,290.0,4.0,30.0,347.0,359.35,272.13
2016,7,10,9,15,158.5,315.5,3.95,30.0,429.0,463.15,349.19
2016,7,10,9,30,231.0,341.0,3.9,30.0,511.0,556.66,416.81
2016,7,10,9,45,258.0,357.0,3.9,30.5,557.5,615.39,456.43
2016,7,10,10,0,285.0,373.0,3.9,31.0,604.0,659.62,485.59
2016,7,10,10,15,510.0,278.0,3.9,31.5,712.5,790.55,579.51
2016,7,10,10,30,735.0,183.0,3.9,32.0,821.0,916.67,664.16
2016,7,10,10,45,749.5,181.5,3.9,32.5,851.0,925.52,666.8
2016,7,10,11,0,764.0,180.0,3.9,33.0,881.0,937.77,672.56
2016,7,10,11,15,770.0,181.5,3.9,33.0,902.5,941.44,674.18
2016,7,10,11,30,776.0,183.0,3.9,33.0,924.0,941.7,673.77
2016,7,10,11,45,507.5,338.0,3.9,33.5,825.0,830.8,594.72
2016,7,10,12,0,239.0,493.0,3.9,34.0,726.0,696.84,496.78
2016,7,10,12,15,221.5,499.0,3.9,34.0,717.0,677.18,483.52
2016,7,10,12,30,204.0,505.0,3.9,34.0,708.0,656.78,469.18
2016,7,10,12,45,259.0,491.5,3.95,34.5,748.0,686.13,489.43
2016,7,10,13,0,314.0,478.0,4.0,35.0,788.0,706.29,503.09
2016,7,10,13,15,249.5,486.0,4.05,35.0,731.0,643.41,459.32
2016,7,10,13,30,185.0,494.0,4.1,35.0,674.0,583.36,417.4
2016,7,10,13,45,491.5,329.5,4.15,35.0,794.5,659.98,477.07
2016,7,10,14,0,798.0,165.0,4.2,35.0,915.0,708.8,515.17
2016,7,10,14,15,791.5,163.5,4.2,35.0,890.5,665.44,483.89
2016,7,10,14,30,785.0,162.0,4.2,35.0,866.0,620.58,451.36
2016,7,10,14,45,773.5,161.5,4.2,35.0,834.5,572.43,415.71
2016,7,10,15,0,762.0,161.0,4.2,35.0,803.0,523.69,378.75
2016,7,10,15,15,750.5,158.0,4.2,35.0,766.0,472.6,339.17
2016,7,10,15,30,739.0,155.0,4.2,35.0,729.0,421.44,298.51
2016,7,10,15,45,716.0,155.5,4.25,35.0,685.0,364.22,252.78
2016,7,10,16,0,693.0,156.0,4.3,35.0,641.0,312.83,210.74
2016,7,10,16,15,672.0,151.0,4.3,34.5,594.0,259.73,167.92
2016,7,10,16,30,651.0,146.0,4.3,34.0,547.0,208.68,127.99
2016,7,10,16,45,609.5,146.0,4.3,34.0,495.0,161.43,95.4
2016,7,10,17,0,568.0,146.0,4.3,34.0,443.0,119.27,74.39
2016,7,10,17,15,531.0,138.0,4.1,33.5,392.0,92.48,70.32
2016,7,10,17,30,494.0,130.0,3.9,33.0,341.0,89.12,68.0
2016,7,10,17,45,425.5,124.5,3.75,32.5,287.5,87.06,66.68
2016,7,10,18,0,357.0,119.0,3.6,32.0,234.0,84.96,65.23
2016,7,10,18,15,292.5,103.5,3.4,31.0,186.5,78.01,59.72
2016,7,10,18,30,228.0,88.0,3.2,30.0,139.0,66.97,50.51
2016,7,10,18,45,142.5,67.5,3.0,29.5,96.5,52.09,37.67
2016,7,10,19,0,57.0,47.0,2.8,29.0,54.0,37.63,24.79
2016,7,10,19,15,28.5,23.5,2.9,28.5,27.0,19.63,4.75
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,9.65,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,20.94,1.57
2016,7,11,6,15,71.5,43.5,4.75,25.0,55.0,74.7,51.04
2016,7,11,6,30,133.0,68.0,4.9,25.0,90.0,134.26,100.67
2016,7,11,6,45,221.0,84.0,5.1,25.5,136.5,195.56,151.62
2016,7,11,7,0,309.0,100.0,5.3,26.0,183.0,266.62,210.34
2016,7,11,7,15,367.0,113.0,5.45,26.5,233.0,336.96,267.44
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,403.97,320.71
2016,7,11,7,45,488.0,129.0,5.75,28.0,337.0,467.78,369.75
2016,7,11,8,0,551.0,132.0,5.9,29.0,391.0,536.03,420.8
2016,7,11,8,15,408.0,184.5,6.0,29.5,389.0,512.98,399.38
2016,7,11,8,30,265.0,237.0,6.1,30.0,387.0,463.4,357.81
2016,7,11,8,45,475.0,192.5,6.2,30.5,491.5,605.92,466.68
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,755.43,575.85
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,796.49,601.8
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,835.84,626.65
2016,7,11,9,45,741.5,158.0,6.5,32.5,730.0,868.88,647.1
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,894.49,662.34
2016,7,11,10,15,771.5,161.5,6.6,33.5,807.5,917.63,675.45
2016,7,11,10,30,783.0,164.0,6.6,34.0,843.0,937.76,686.49
2016,7,11,10,45,792.5,165.5,6.65,34.5,872.5,951.76,693.67
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,962.41,698.7
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.5,966.21,700.24
2016,7,11,11,30,814.0,170.0,6.6,35.0,947.0,966.47,699.57
2016,7,11,11,45,805.0,180.0,6.6,35.5,958.0,957.0,691.35
2016,7,11,12,0,796.0,190.0,6.6,36.0,969.0,943.97,680.94
2016,7,11,12,15,798.0,190.5,6.55,36.0,975.5,929.08,670.63
2016,7,11,12,30,800.0,191.0,6.5,36.0,982.0,911.02,658.3
2016,7,11,12,45,798.0,192.0,6.45,36.5,980.0,886.92,640.65
2016,7,11,13,0,796.0,193.0,6.4,37.0,978.0,860.24,621.41
2016,7,11,13,15,793.5,192.5,6.3,37.0,968.5,829.36,600.52
2016,7,11,13,30,791.0,192.0,6.2,37.0,959.0,796.13,577.72
2016,7,11,13,45,785.5,191.5,6.15,37.0,941.0,758.4,551.15
2016,7,11,14,0,780.0,191.0,6.1,37.0,923.0,718.78,522.9
2016,7,11,14,15,773.0,189.0,6.05,37.0,898.5,675.21,491.47
2016,7,11,14,30,766.0,187.0,6.0,37.0,874.0,630.26,458.48
2016,7,11,14,45,761.5,181.5,5.95,37.0,843.5,582.7,423.01
2016,7,11,15,0,757.0,176.0,5.9,37.0,813.0,533.96,385.83
