Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,15,744.5,173.0,5.85,36.5,775.0,478.94,344.01
2016,7,11,15,30,732.0,170.0,5.8,36.0,737.0,426.72,303.02
2016,7,11,15,45,714.5,166.5,5.8,36.0,694.0,372.69,259.26
2016,7,11,16,0,697.0,163.0,5.8,36.0,651.0,319.79,215.82
2016,7,11,16,15,675.5,158.0,5.75,35.5,603.0,266.23,172.55
2016,7,11,16,30,654.0,153.0,5.7,35.0,555.0,214.8,132.29
2016,7,11,16,45,623.5,148.0,5.7,35.0,504.0,164.75,97.15
2016,7,11,17,0,593.0,143.0,5.7,35.0,453.0,118.42,72.85
2016,7,11,17,15,556.0,135.5,5.6,34.5,401.0,91.08,68.95
2016,7,11,17,30,519.0,128.0,5.5,34.0,349.0,87.98,66.84
2016,7,11,17,45,464.5,119.5,5.45,33.5,296.5,83.86,63.83
2016,7,11,18,0,410.0,111.0,5.4,33.0,244.0,79.54,60.54
2016,7,11,18,15,342.5,97.5,5.3,32.0,194.5,71.28,53.92
2016,7,11,18,30,275.0,84.0,5.2,31.0,145.0,64.43,48.2
2016,7,11,18,45,186.0,66.0,5.1,30.5,102.0,51.17,36.74
2016,7,11,19,0,97.0,48.0,5.0,30.0,59.0,38.34,25.21
2016,7,11,19,15,48.5,24.0,5.0,29.5,29.5,19.99,4.53
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.0,11.0,4.9,23.5,12.0,14.25,0.0
2016,7,12,6,0,42.0,22.0,5.0,24.0,24.0,36.08,4.53
2016,7,12,6,15,135.0,41.5,5.15,24.5,60.5,97.75,67.5
2016,7,12,6,30,228.0,61.0,5.3,25.0,97.0,167.71,125.99
2016,7,12,6,45,326.5,71.5,5.45,25.5,145.5,234.28,181.92
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,311.41,245.97
2016,7,12,7,15,272.5,114.0,5.6,26.5,192.5,277.6,220.23
2016,7,12,7,30,120.0,146.0,5.6,27.0,191.0,226.83,178.62
2016,7,12,7,45,108.5,170.5,5.7,27.5,215.5,250.48,196.62
2016,7,12,8,0,97.0,195.0,5.8,28.0,240.0,261.66,204.32
2016,7,12,8,15,401.0,154.5,5.85,28.5,375.5,475.77,374.05
2016,7,12,8,30,705.0,114.0,5.9,29.0,511.0,686.16,532.98
2016,7,12,8,45,732.5,115.0,5.95,30.0,561.5,731.55,561.31
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,779.49,591.5
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.5,818.12,615.61
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,854.62,637.98
2016,7,12,9,45,806.0,123.0,6.0,32.5,744.5,886.1,656.67
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,905.8,667.23
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,926.94,678.55
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,944.9,687.7
2016,7,12,10,45,847.5,128.5,5.9,34.5,884.0,957.55,693.62
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,966.77,697.37
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,969.07,697.84
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,967.76,696.09
2016,7,12,11,45,874.5,127.0,5.8,35.5,971.5,962.92,691.0
2016,7,12,12,0,884.0,123.0,5.8,36.0,987.0,954.49,683.7
2016,7,12,12,15,885.0,123.0,5.75,36.0,993.0,938.25,672.57
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,918.72,659.4
2016,7,12,12,45,888.5,121.0,5.7,36.5,997.5,895.67,642.89
2016,7,12,13,0,891.0,119.0,5.7,37.0,996.0,869.62,624.5
2016,7,12,13,15,888.5,118.5,5.65,37.0,986.0,837.75,603.36
2016,7,12,13,30,886.0,118.0,5.6,37.0,976.0,803.19,580.4
2016,7,12,13,45,883.5,116.0,5.6,37.0,958.5,764.77,554.96
2016,7,12,14,0,881.0,114.0,5.6,37.0,941.0,723.88,527.14
2016,7,12,14,15,875.5,113.0,5.55,37.0,916.5,679.53,495.08
2016,7,12,14,30,870.0,112.0,5.5,37.0,892.0,633.3,461.04
2016,7,12,14,45,863.5,110.0,5.5,37.0,860.0,584.01,424.19
2016,7,12,15,0,857.0,108.0,5.5,37.0,828.0,533.37,385.39
2016,7,12,15,15,847.0,106.0,5.5,37.0,790.5,479.99,343.54
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,426.08,300.18
2016,7,12,15,45,820.5,103.0,5.5,37.0,709.0,370.38,254.58
2016,7,12,16,0,804.0,102.0,5.5,37.0,665.0,309.24,204.38
2016,7,12,16,15,787.0,99.5,5.5,36.5,617.5,253.31,158.43
2016,7,12,16,30,770.0,97.0,5.5,36.0,570.0,198.73,115.04
2016,7,12,16,45,741.0,95.5,5.55,35.5,518.0,145.22,77.48
2016,7,12,17,0,712.0,94.0,5.6,35.0,466.0,95.0,51.98
2016,7,12,17,15,681.0,89.5,5.55,34.5,413.5,58.69,42.57
2016,7,12,17,30,650.0,85.0,5.5,34.0,361.0,57.55,41.91
2016,7,12,17,45,601.5,80.5,5.5,33.5,307.5,56.21,41.04
2016,7,12,18,0,553.0,76.0,5.5,33.0,254.0,54.85,40.1
2016,7,12,18,15,491.0,68.0,5.4,32.5,204.0,50.55,36.61
2016,7,12,18,30,429.0,60.0,5.3,32.0,154.0,46.09,32.79
2016,7,12,18,45,334.5,49.0,5.25,31.5,109.5,37.49,25.32
2016,7,12,19,0,240.0,38.0,5.2,31.0,65.0,29.51,18.0
2016,7,12,19,15,120.0,19.0,5.15,30.5,32.5,14.89,1.58
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.0,10.5,4.05,24.5,13.0,18.22,0.0
2016,7,13,6,0,86.0,21.0,4.2,25.0,26.0,49.37,4.78
2016,7,13,6,15,197.0,36.5,4.35,25.5,63.0,117.53,80.81
2016,7,13,6,30,308.0,52.0,4.5,26.0,100.0,187.31,139.66
2016,7,13,6,45,410.0,58.5,4.65,26.5,150.0,258.76,199.68
2016,7,13,7,0,512.0,65.0,4.8,27.0,200.0,338.91,265.99
2016,7,13,7,15,564.0,72.0,4.9,27.5,252.0,402.39,317.86
2016,7,13,7,30,616.0,79.0,5.0,28.0,304.0,469.84,371.14
2016,7,13,7,45,667.0,79.5,5.15,29.0,359.5,532.55,418.62
2016,7,13,8,0,718.0,80.0,5.3,30.0,415.0,596.33,465.41
2016,7,13,8,15,743.0,84.0,5.4,30.5,467.5,649.57,502.9
2016,7,13,8,30,768.0,88.0,5.5,31.0,520.0,702.49,538.6
2016,7,13,8,45,792.0,88.5,5.6,31.5,570.5,749.88,569.71
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,789.52,594.94
2016,7,13,9,15,829.5,91.5,5.7,32.5,666.5,827.32,618.19
2016,7,13,9,30,843.0,94.0,5.7,33.0,712.0,862.8,639.57
2016,7,13,9,45,854.5,95.5,5.75,33.5,753.0,892.8,657.27
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,919.93,672.95
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,940.68,684.33
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,958.09,693.54
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.5,969.6,698.91
2016,7,13,11,0,893.0,103.0,6.0,36.0,921.0,977.5,702.01
2016,7,13,11,15,897.0,104.0,6.0,36.0,942.0,979.73,702.73
2016,7,13,11,30,901.0,105.0,6.0,36.0,963.0,978.24,701.15
2016,7,13,11,45,881.0,121.0,6.0,36.5,971.0,964.38,690.14
2016,7,13,12,0,861.0,137.0,6.0,37.0,979.0,946.56,676.74
2016,7,13,12,15,862.5,137.5,6.0,37.0,985.0,931.39,666.63
2016,7,13,12,30,864.0,138.0,6.0,37.0,991.0,912.98,654.45
2016,7,13,12,45,862.5,138.5,6.05,37.5,989.0,888.91,637.48
2016,7,13,13,0,861.0,139.0,6.1,38.0,987.0,862.11,618.77
2016,7,13,13,15,859.0,138.5,6.1,38.0,977.0,831.38,598.55
2016,7,13,13,30,857.0,138.0,6.1,38.0,967.0,798.05,576.54
2016,7,13,13,45,852.0,137.5,6.1,38.0,949.5,759.92,551.2
2016,7,13,14,0,847.0,137.0,6.1,38.0,932.0,719.61,523.02
2016,7,13,14,15,841.0,135.5,6.05,38.0,907.0,675.8,491.37
2016,7,13,14,30,835.0,134.0,6.0,38.0,882.0,630.25,457.86
2016,7,13,14,45,817.0,138.5,6.0,38.0,848.5,580.2,420.46
2016,7,13,15,0,799.0,143.0,6.0,38.0,815.0,530.04,382.12
2016,7,13,15,15,788.0,140.5,5.95,37.5,777.5,477.59,341.93
2016,7,13,15,30,777.0,138.0,5.9,37.0,740.0,424.92,300.39
2016,7,13,15,45,757.5,137.0,5.9,37.0,696.0,370.52,256.14
2016,7,13,16,0,738.0,136.0,5.9,37.0,652.0,317.36,212.29
2016,7,13,16,15,718.5,132.0,5.85,36.5,605.0,257.51,164.04
2016,7,13,16,30,699.0,128.0,5.8,36.0,558.0,204.62,122.37
2016,7,13,16,45,666.0,126.0,5.75,36.0,506.5,153.73,86.68
2016,7,13,17,0,633.0,124.0,5.7,36.0,455.0,106.71,62.49
2016,7,13,17,15,598.5,117.5,5.6,35.5,403.0,77.87,57.96
2016,7,13,17,30,564.0,111.0,5.5,35.0,351.0,76.25,57.0
2016,7,13,17,45,509.0,105.0,5.4,34.5,298.0,74.15,55.6
2016,7,13,18,0,454.0,99.0,5.3,34.0,245.0,71.27,53.46
2016,7,13,18,15,387.0,87.5,5.0,33.0,195.5,64.19,47.82
2016,7,13,18,30,320.0,76.0,4.7,32.0,146.0,56.83,41.69
2016,7,13,18,45,227.0,60.5,4.45,31.5,103.0,46.02,32.32
2016,7,13,19,0,134.0,45.0,4.2,31.0,60.0,35.52,22.76
2016,7,13,19,15,67.0,22.5,4.05,30.5,30.0,18.29,2.79
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,23.5,13.0,21.19,0.0
2016,7,14,6,0,120.0,20.0,3.8,24.0,26.0,60.85,2.72
2016,7,14,6,15,242.5,33.0,3.95,24.5,65.0,127.61,87.58
2016,7,14,6,30,365.0,46.0,4.1,25.0,104.0,204.11,152.48
2016,7,14,6,45,449.0,54.5,4.25,25.5,153.0,271.34,209.86
2016,7,14,7,0,533.0,63.0,4.4,26.0,202.0,346.96,272.89
2016,7,14,7,15,585.0,69.5,4.5,26.5,255.0,410.96,325.29
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,478.91,378.99
2016,7,14,7,45,673.5,80.5,4.75,28.0,362.0,538.12,423.61
2016,7,14,8,0,710.0,85.0,4.9,29.0,416.0,596.81,466.37
2016,7,14,8,15,736.5,89.0,4.9,29.5,468.5,650.9,504.35
2016,7,14,8,30,763.0,93.0,4.9,30.0,521.0,704.79,540.27
2016,7,14,8,45,781.0,97.0,4.95,31.0,570.5,751.31,569.24
2016,7,14,9,0,799.0,101.0,5.0,32.0,620.0,796.31,596.57
2016,7,14,9,15,813.5,103.5,4.95,32.5,666.0,834.79,619.63
2016,7,14,9,30,828.0,106.0,4.9,33.0,712.0,863.12,635.5
2016,7,14,9,45,837.0,109.5,4.85,33.5,752.5,892.54,651.98
2016,7,14,10,0,846.0,113.0,4.8,34.0,793.0,919.0,666.33
2016,7,14,10,15,854.5,114.5,4.75,34.5,828.0,939.75,676.82
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,957.23,685.42
2016,7,14,10,45,867.0,119.0,4.7,35.5,891.0,968.47,690.2
2016,7,14,11,0,871.0,122.0,4.7,36.0,919.0,976.07,692.77
2016,7,14,11,15,875.5,123.0,4.7,36.0,940.0,978.53,693.59
2016,7,14,11,30,880.0,124.0,4.7,36.0,961.0,977.31,692.22
2016,7,14,11,45,881.0,125.5,4.7,36.5,974.5,969.53,685.35
2016,7,14,12,0,882.0,127.0,4.7,37.0,988.0,958.15,676.35
2016,7,14,12,15,882.5,127.0,4.7,37.0,993.5,941.43,665.47
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,921.45,652.58
2016,7,14,12,45,880.5,128.5,4.75,37.5,996.5,897.07,635.77
2016,7,14,13,0,878.0,130.0,4.8,38.0,994.0,869.88,617.22
2016,7,14,13,15,875.5,129.5,4.85,38.0,984.0,838.27,597.11
2016,7,14,13,30,873.0,129.0,4.9,38.0,974.0,804.01,575.24
2016,7,14,13,45,867.0,129.0,4.95,38.0,955.5,764.99,550.03
2016,7,14,14,0,861.0,129.0,5.0,38.0,937.0,723.8,522.24
2016,7,14,14,15,855.5,128.0,5.05,38.0,912.0,680.13,491.45
2016,7,14,14,30,850.0,127.0,5.1,38.0,887.0,634.63,458.65
2016,7,14,14,45,840.0,126.5,5.15,38.0,855.0,585.34,422.32
2016,7,14,15,0,830.0,126.0,5.2,38.0,823.0,535.05,384.3
2016,7,14,15,15,819.5,123.5,5.25,37.5,785.5,482.23,344.15
2016,7,14,15,30,809.0,121.0,5.3,37.0,748.0,424.81,299.42
2016,7,14,15,45,794.0,119.0,5.35,37.0,704.5,369.41,254.34
2016,7,14,16,0,779.0,117.0,5.4,37.0,661.0,314.68,209.05
2016,7,14,16,15,761.0,114.0,5.35,36.5,613.5,259.38,163.84
2016,7,14,16,30,743.0,111.0,5.3,36.0,566.0,205.62,121.28
2016,7,14,16,45,716.5,107.5,5.25,35.5,515.0,146.22,79.11
2016,7,14,17,0,690.0,104.0,5.2,35.0,464.0,95.36,52.59
2016,7,14,17,15,658.0,99.0,5.05,34.5,411.5,65.12,47.82
2016,7,14,17,30,626.0,94.0,4.9,34.0,359.0,63.96,47.17
2016,7,14,17,45,577.5,88.5,4.8,33.5,306.0,62.21,46.0
2016,7,14,18,0,529.0,83.0,4.7,33.0,253.0,60.41,44.71
2016,7,14,18,15,464.0,74.0,4.45,32.5,202.5,55.54,40.75
2016,7,14,18,30,399.0,65.0,4.2,32.0,152.0,48.9,35.11
2016,7,14,18,45,298.5,52.5,4.0,31.5,107.5,40.09,27.44
2016,7,14,19,0,198.0,40.0,3.8,31.0,63.0,31.02,19.15
2016,7,14,19,15,99.0,20.0,3.8,30.5,31.5,15.67,1.12
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,9.55,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,20.0,0.0
2016,7,15,6,15,105.5,40.5,3.85,25.0,57.0,87.96,59.74
2016,7,15,6,30,211.0,60.0,3.9,25.0,93.0,154.08,115.01
2016,7,15,6,45,310.5,71.5,4.0,25.5,141.5,227.8,176.25
2016,7,15,7,0,410.0,83.0,4.1,26.0,190.0,305.71,240.45
2016,7,15,7,15,468.5,92.5,4.15,26.5,242.0,369.3,292.16
2016,7,15,7,30,527.0,102.0,4.2,27.0,294.0,443.01,350.01
2016,7,15,7,45,402.5,142.0,4.3,28.0,302.5,428.56,336.57
2016,7,15,8,0,278.0,182.0,4.4,29.0,311.0,393.7,306.83
2016,7,15,8,15,483.0,152.5,4.4,29.5,409.5,533.95,414.27
2016,7,15,8,30,688.0,123.0,4.4,30.0,508.0,684.57,524.59
2016,7,15,8,45,707.0,129.0,4.45,31.0,557.0,731.53,553.4
2016,7,15,9,0,726.0,135.0,4.5,32.0,606.0,777.26,581.22
2016,7,15,9,15,743.0,138.5,4.45,32.5,652.0,816.91,605.19
2016,7,15,9,30,760.0,142.0,4.4,33.0,698.0,850.25,624.57
2016,7,15,9,45,767.5,148.5,4.35,33.5,737.5,880.12,641.43
2016,7,15,10,0,775.0,155.0,4.3,34.0,777.0,907.08,656.22
2016,7,15,10,15,784.5,157.5,4.15,34.5,811.5,928.75,666.95
2016,7,15,10,30,794.0,160.0,4.0,35.0,846.0,947.29,675.59
2016,7,15,10,45,794.0,166.5,3.85,35.5,872.5,957.43,678.8
2016,7,15,11,0,794.0,173.0,3.7,36.0,899.0,963.99,679.8
2016,7,15,11,15,799.0,174.5,3.55,36.5,920.0,966.89,678.57
2016,7,15,11,30,804.0,176.0,3.4,37.0,941.0,966.26,675.21
2016,7,15,11,45,795.5,185.0,3.3,37.5,951.5,956.34,666.49
2016,7,15,12,0,787.0,194.0,3.2,38.0,962.0,942.92,655.78
2016,7,15,12,15,788.0,194.5,3.2,38.0,967.5,927.26,645.85
2016,7,15,12,30,789.0,195.0,3.2,38.0,973.0,908.48,634.03
2016,7,15,12,45,785.0,197.0,3.2,38.0,970.0,883.7,618.47
2016,7,15,13,0,781.0,199.0,3.2,38.0,967.0,856.42,601.36
2016,7,15,13,15,778.0,198.0,3.3,38.0,957.5,825.02,582.08
2016,7,15,13,30,775.0,197.0,3.4,38.0,948.0,791.35,560.72
2016,7,15,13,45,768.5,197.0,3.5,38.5,929.5,753.73,534.77
2016,7,15,14,0,762.0,197.0,3.6,39.0,911.0,714.33,507.25
2016,7,15,14,15,754.5,195.0,3.7,39.0,886.5,671.03,477.66
2016,7,15,14,30,747.0,193.0,3.8,39.0,862.0,626.44,446.48
2016,7,15,14,45,730.0,194.5,3.95,39.0,828.5,576.47,410.86
2016,7,15,15,0,713.0,196.0,4.1,39.0,795.0,527.3,374.82
2016,7,15,15,15,699.5,192.5,4.1,38.5,757.5,476.1,336.92
2016,7,15,15,30,686.0,189.0,4.1,38.0,720.0,425.18,298.09
2016,7,15,15,45,669.5,184.0,4.2,38.0,677.0,372.59,256.63
2016,7,15,16,0,653.0,179.0,4.3,38.0,634.0,321.12,215.36
2016,7,15,16,15,630.0,173.5,4.3,37.5,587.0,269.14,174.33
2016,7,15,16,30,607.0,168.0,4.3,37.0,540.0,219.57,136.3
2016,7,15,16,45,577.5,161.0,4.3,37.0,489.5,170.78,102.36
2016,7,15,17,0,548.0,154.0,4.3,37.0,439.0,125.44,78.27
2016,7,15,17,15,509.5,145.5,4.15,36.5,387.5,97.39,73.37
2016,7,15,17,30,471.0,137.0,4.0,36.0,336.0,93.85,70.97
2016,7,15,17,45,418.5,126.0,3.85,35.5,284.5,88.23,66.78
2016,7,15,18,0,366.0,115.0,3.7,35.0,233.0,82.3,62.22
2016,7,15,18,15,300.0,100.5,3.4,34.0,184.5,76.02,57.31
2016,7,15,18,30,234.0,86.0,3.1,33.0,136.0,65.6,48.68
2016,7,15,18,45,154.0,65.5,2.8,32.0,94.5,50.68,36.02
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,36.13,23.17
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,18.78,1.83
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.0,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.67,0.0
2016,7,16,6,15,0.0,30.0,2.95,24.5,30.0,27.63,15.61
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,46.0,31.47
2016,7,16,6,45,13.5,71.0,3.15,25.5,74.5,73.06,53.89
2016,7,16,7,0,27.0,93.0,3.3,26.0,100.0,106.94,81.72
2016,7,16,7,15,37.5,115.0,3.3,26.5,127.5,135.86,105.14
2016,7,16,7,30,48.0,137.0,3.3,27.0,155.0,165.66,128.78
2016,7,16,7,45,114.5,164.5,3.35,27.5,215.5,248.37,194.39
2016,7,16,8,0,181.0,192.0,3.4,28.0,276.0,327.54,255.64
2016,7,16,8,15,439.5,153.5,3.4,28.5,390.5,503.85,391.67
2016,7,16,8,30,698.0,115.0,3.4,29.0,505.0,683.66,523.27
2016,7,16,8,45,726.0,116.5,3.45,30.0,556.0,733.1,553.33
2016,7,16,9,0,754.0,118.0,3.5,31.0,607.0,778.74,580.83
2016,7,16,9,15,524.0,221.5,3.45,31.5,573.5,710.34,527.86
2016,7,16,9,30,294.0,325.0,3.4,32.0,540.0,612.66,452.11
2016,7,16,9,45,556.0,226.0,3.4,33.0,661.5,773.49,566.74
2016,7,16,10,0,818.0,127.0,3.4,34.0,783.0,918.33,659.66
2016,7,16,10,15,827.5,129.0,3.35,34.5,818.5,930.6,663.62
2016,7,16,10,30,837.0,131.0,3.3,35.0,854.0,949.13,672.62
2016,7,16,10,45,845.5,131.5,3.3,35.5,883.0,961.87,678.23
2016,7,16,11,0,854.0,132.0,3.3,36.0,912.0,971.18,681.78
2016,7,16,11,15,616.5,276.5,3.3,36.0,847.0,898.28,633.12
2016,7,16,11,30,379.0,421.0,3.3,36.0,782.0,790.32,556.46
2016,7,16,11,45,612.0,287.0,3.3,36.5,879.5,886.78,624.48
2016,7,16,12,0,845.0,153.0,3.3,37.0,977.0,948.69,663.37
2016,7,16,12,15,846.5,153.5,3.35,37.0,983.5,933.54,653.44
2016,7,16,12,30,848.0,154.0,3.4,37.0,990.0,915.22,642.14
2016,7,16,12,45,846.5,154.0,3.5,37.5,988.0,890.85,626.0
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,863.83,608.19
2016,7,16,13,15,842.5,153.5,3.65,38.0,976.0,832.96,588.87
2016,7,16,13,30,840.0,153.0,3.7,38.0,966.0,799.58,567.83
2016,7,16,13,45,835.0,152.5,3.8,38.0,948.0,761.87,543.99
2016,7,16,14,0,830.0,152.0,3.9,38.0,930.0,722.02,516.99
2016,7,16,14,15,824.0,150.5,4.0,38.0,905.0,680.74,488.32
2016,7,16,14,30,818.0,149.0,4.1,38.0,880.0,634.55,455.64
2016,7,16,14,45,812.5,145.0,4.2,38.0,849.0,585.13,419.89
2016,7,16,15,0,807.0,141.0,4.3,38.0,818.0,534.47,382.2
2016,7,16,15,15,796.0,138.0,4.35,37.5,780.0,481.04,342.07
2016,7,16,15,30,785.0,135.0,4.4,37.0,742.0,427.37,300.44
2016,7,16,15,45,770.5,132.0,4.45,37.0,699.0,372.5,256.23
2016,7,16,16,0,756.0,129.0,4.5,37.0,656.0,318.29,211.77
2016,7,16,16,15,736.5,125.0,4.55,36.5,608.0,263.06,167.11
2016,7,16,16,30,717.0,121.0,4.6,36.0,560.0,203.49,120.57
2016,7,16,16,45,691.5,116.5,4.65,36.0,509.0,150.38,82.97
2016,7,16,17,0,666.0,112.0,4.7,36.0,458.0,100.2,56.53
2016,7,16,17,15,632.5,106.0,4.65,35.5,405.5,69.96,51.53
2016,7,16,17,30,599.0,100.0,4.6,35.0,353.0,68.3,50.52
2016,7,16,17,45,552.5,93.0,4.55,34.5,300.5,65.65,48.62
2016,7,16,18,0,506.0,86.0,4.5,34.0,248.0,62.85,46.52
2016,7,16,18,15,441.5,76.0,4.25,33.0,197.5,56.13,41.13
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,49.61,35.68
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,40.09,27.41
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,30.26,18.46
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,15.3,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,34.0,9.0,2.65,23.5,11.0,15.03,0.0
2016,7,17,6,0,68.0,18.0,2.9,24.0,22.0,40.61,0.0
2016,7,17,6,15,176.5,35.0,2.95,24.5,58.5,110.05,74.5
2016,7,17,6,30,285.0,52.0,3.0,25.0,95.0,179.37,133.6
2016,7,17,6,45,377.5,62.0,3.15,25.5,144.0,245.91,189.73
2016,7,17,7,0,470.0,72.0,3.3,26.0,193.0,326.5,256.13
2016,7,17,7,15,525.5,80.0,3.3,26.5,245.5,391.25,308.56
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,460.34,362.52
2016,7,17,7,45,626.0,92.5,3.3,28.0,352.5,522.71,408.8
2016,7,17,8,0,671.0,97.0,3.3,29.0,407.0,587.41,455.03
2016,7,17,8,15,699.5,101.5,3.3,29.5,459.5,642.05,493.18
2016,7,17,8,30,728.0,106.0,3.3,30.0,512.0,696.77,529.32
2016,7,17,8,45,750.5,109.5,3.35,30.5,562.5,742.38,558.24
2016,7,17,9,0,773.0,113.0,3.4,31.0,613.0,789.75,587.92
2016,7,17,9,15,789.0,116.0,3.4,31.5,659.5,829.47,611.67
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,867.05,633.7
2016,7,17,9,45,817.5,121.0,3.45,33.0,747.5,897.91,650.0
2016,7,17,10,0,830.0,123.0,3.5,34.0,789.0,916.76,658.34
2016,7,17,10,15,839.0,125.0,3.5,34.0,824.0,938.25,670.9
2016,7,17,10,30,848.0,127.0,3.5,34.0,859.0,956.52,681.4
2016,7,17,10,45,855.0,128.5,3.55,34.5,888.0,968.97,687.17
2016,7,17,11,0,862.0,130.0,3.6,35.0,917.0,977.9,690.82
2016,7,17,11,15,866.0,131.0,3.65,35.5,938.0,979.82,690.16
2016,7,17,11,30,870.0,132.0,3.7,36.0,959.0,978.1,687.36
2016,7,17,11,45,877.0,129.5,3.75,36.5,974.0,972.32,682.14
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,962.93,674.79
2016,7,17,12,15,884.5,127.5,3.85,37.0,995.0,946.66,664.61
2016,7,17,12,30,885.0,128.0,3.9,37.0,1001.0,927.08,652.42
2016,7,17,12,45,885.0,127.0,4.0,37.0,998.5,902.63,637.38
2016,7,17,13,0,885.0,126.0,4.1,37.0,996.0,875.25,620.43
2016,7,17,13,15,882.0,125.5,4.1,37.0,985.5,842.96,599.78
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,808.02,577.33
2016,7,17,13,45,875.0,124.0,4.2,37.5,957.0,769.36,551.5
2016,7,17,14,0,871.0,123.0,4.3,38.0,939.0,728.35,523.34
2016,7,17,14,15,865.0,122.0,4.3,37.5,914.0,683.83,493.08
2016,7,17,14,30,859.0,121.0,4.3,37.0,889.0,637.49,460.71
2016,7,17,14,45,851.0,119.0,4.35,37.0,856.5,587.59,424.11
2016,7,17,15,0,843.0,117.0,4.4,37.0,824.0,536.5,385.64
2016,7,17,15,15,832.5,115.0,4.4,37.0,786.0,483.29,344.46
2016,7,17,15,30,822.0,113.0,4.4,37.0,748.0,429.61,301.78
2016,7,17,15,45,808.0,110.5,4.4,37.0,704.5,368.94,253.1
2016,7,17,16,0,794.0,108.0,4.4,37.0,661.0,313.16,207.11
2016,7,17,16,15,776.5,105.0,4.4,36.5,613.5,256.97,161.27
2016,7,17,16,30,759.0,102.0,4.4,36.0,566.0,202.21,117.94
2016,7,17,16,45,735.0,98.5,4.4,35.5,515.0,148.05,79.67
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,96.62,52.95
2016,7,17,17,15,679.5,90.0,4.3,34.5,411.0,59.2,42.98
2016,7,17,17,30,648.0,85.0,4.2,34.0,358.0,57.72,42.06
2016,7,17,17,45,603.0,79.5,4.15,34.0,305.0,55.67,40.51
2016,7,17,18,0,558.0,74.0,4.1,34.0,252.0,53.52,38.82
2016,7,17,18,15,495.5,66.0,3.85,33.0,201.5,49.16,35.36
2016,7,17,18,30,433.0,58.0,3.6,32.0,151.0,44.63,31.55
2016,7,17,18,45,336.0,47.0,3.35,31.5,106.5,37.15,24.98
2016,7,17,19,0,239.0,36.0,3.1,31.0,62.0,28.02,16.63
2016,7,17,19,15,119.5,18.0,3.05,30.5,31.0,14.14,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.0,8.5,1.75,23.5,10.0,14.17,0.0
2016,7,18,6,0,64.0,17.0,2.0,24.0,20.0,38.23,0.0
2016,7,18,6,15,171.5,33.0,2.15,24.5,55.5,106.15,71.24
2016,7,18,6,30,279.0,49.0,2.3,25.0,91.0,173.73,129.02
2016,7,18,6,45,366.5,59.5,2.5,25.5,138.5,238.4,183.58
2016,7,18,7,0,454.0,70.0,2.7,26.0,186.0,316.82,248.16
2016,7,18,7,15,509.0,78.0,2.75,26.5,237.5,380.43,299.61
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,448.4,352.66
2016,7,18,7,45,312.5,135.0,2.85,28.0,250.5,352.21,276.14
2016,7,18,8,0,61.0,184.0,2.9,29.0,212.0,226.02,173.84
2016,7,18,8,15,173.0,206.0,2.9,29.5,299.5,343.3,265.02
2016,7,18,8,30,285.0,228.0,2.9,30.0,387.0,471.23,360.09
2016,7,18,8,45,524.0,167.5,2.95,30.5,493.5,620.97,470.87
2016,7,18,9,0,763.0,107.0,3.0,31.0,600.0,775.33,577.03
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.0,814.8,599.52
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,852.17,621.05
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,882.25,637.8
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,900.38,646.72
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,922.2,659.46
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,940.86,670.18
2016,7,18,10,45,839.5,126.5,2.9,33.5,871.5,952.83,675.32
2016,7,18,11,0,845.0,129.0,2.9,34.0,900.0,961.3,678.38
2016,7,18,11,15,850.0,130.0,2.9,34.0,921.5,964.24,679.46
2016,7,18,11,30,855.0,131.0,2.9,34.0,943.0,963.59,678.46
2016,7,18,11,45,852.5,135.5,2.9,34.5,955.5,955.41,671.47
2016,7,18,12,0,850.0,140.0,2.9,35.0,968.0,943.67,662.43
2016,7,18,12,15,560.5,314.5,2.9,35.0,862.0,838.64,591.83
2016,7,18,12,30,271.0,489.0,2.9,35.0,756.0,713.18,502.16
2016,7,18,12,45,561.0,315.0,2.95,35.5,866.5,803.16,569.05
2016,7,18,13,0,851.0,141.0,3.0,36.0,977.0,859.93,608.12
2016,7,18,13,15,848.5,140.5,3.05,36.0,967.0,828.94,588.18
2016,7,18,13,30,846.0,140.0,3.1,36.0,957.0,795.39,567.09
2016,7,18,13,45,843.5,138.0,3.15,36.0,940.0,758.13,543.4
2016,7,18,14,0,841.0,136.0,3.2,36.0,923.0,718.52,516.92
2016,7,18,14,15,835.0,134.5,3.25,36.0,898.5,674.77,486.51
2016,7,18,14,30,829.0,133.0,3.3,36.0,874.0,629.28,454.15
2016,7,18,14,45,541.0,266.5,3.35,36.0,743.0,530.74,381.85
2016,7,18,15,0,253.0,400.0,3.4,36.0,612.0,455.39,326.5
2016,7,18,15,15,197.5,384.5,3.45,35.5,545.0,403.04,289.98
2016,7,18,15,30,142.0,369.0,3.5,35.0,478.0,352.09,254.22
2016,7,18,15,45,443.0,249.0,3.55,35.0,562.0,344.99,243.71
2016,7,18,16,0,744.0,129.0,3.6,35.0,646.0,315.53,211.5
2016,7,18,16,15,724.5,125.0,3.65,34.5,599.0,255.41,163.01
2016,7,18,16,30,705.0,121.0,3.7,34.0,552.0,201.93,120.76
2016,7,18,16,45,678.5,117.0,3.8,34.0,501.5,149.68,83.57
2016,7,18,17,0,652.0,113.0,3.9,34.0,451.0,100.49,57.52
2016,7,18,17,15,618.5,107.0,3.9,33.5,399.0,70.67,52.57
2016,7,18,17,30,585.0,101.0,3.9,33.0,347.0,69.07,51.6
2016,7,18,17,45,540.0,93.5,3.95,33.0,295.0,66.09,49.31
2016,7,18,18,0,495.0,86.0,4.0,33.0,243.0,62.92,46.79
2016,7,18,18,15,430.0,76.0,3.9,32.5,193.5,56.13,41.22
2016,7,18,18,30,365.0,66.0,3.8,32.0,144.0,49.62,35.67
2016,7,18,18,45,276.0,52.0,3.75,31.5,101.0,39.73,27.08
2016,7,18,19,0,187.0,38.0,3.7,31.0,58.0,29.51,17.75
2016,7,18,19,15,93.5,19.0,3.7,30.5,29.0,14.92,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,9.55,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,20.59,0.0
2016,7,19,6,15,169.5,32.0,1.35,25.5,57.0,104.49,69.29
2016,7,19,6,30,339.0,43.0,1.3,26.0,93.0,191.66,141.15
2016,7,19,6,45,428.0,50.5,1.3,26.5,141.0,258.51,197.03
2016,7,19,7,0,517.0,58.0,1.3,27.0,189.0,334.36,258.66
2016,7,19,7,15,568.5,64.5,1.3,27.5,241.0,397.37,308.62
2016,7,19,7,30,620.0,71.0,1.3,28.0,293.0,464.4,359.55
2016,7,19,7,45,662.5,74.0,1.3,28.5,346.5,525.01,403.81
2016,7,19,8,0,705.0,77.0,1.3,29.0,400.0,586.14,446.81
2016,7,19,8,15,731.0,81.0,1.35,29.5,452.5,639.89,482.51
2016,7,19,8,30,757.0,85.0,1.4,30.0,505.0,693.45,516.57
2016,7,19,8,45,778.5,87.0,1.5,30.5,555.0,740.51,545.91
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,779.54,569.52
2016,7,19,9,15,815.0,91.5,1.75,31.5,650.5,818.47,593.31
2016,7,19,9,30,830.0,94.0,1.9,32.0,696.0,855.21,615.45
2016,7,19,9,45,842.0,95.0,2.1,32.5,737.5,885.1,633.47
2016,7,19,10,0,854.0,96.0,2.3,33.0,779.0,912.19,649.67
2016,7,19,10,15,862.5,97.5,2.45,33.5,814.5,933.48,661.72
2016,7,19,10,30,871.0,99.0,2.6,34.0,850.0,951.48,671.74
2016,7,19,10,45,877.5,100.5,2.8,34.5,878.5,964.09,678.82
2016,7,19,11,0,884.0,102.0,3.0,35.0,907.0,973.11,683.72
2016,7,19,11,15,888.5,102.5,3.15,35.0,929.0,975.49,685.55
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,974.17,685.18
2016,7,19,11,45,894.0,105.0,3.45,35.5,965.0,967.23,679.94
2016,7,19,12,0,895.0,107.0,3.6,36.0,979.0,956.59,672.47
2016,7,19,12,15,896.0,107.0,3.75,36.0,985.0,940.5,662.97
2016,7,19,12,30,897.0,107.0,3.9,36.0,991.0,921.01,651.32
2016,7,19,12,45,602.0,294.0,4.05,36.5,887.0,819.3,582.01
2016,7,19,13,0,307.0,481.0,4.2,37.0,783.0,708.79,500.49
2016,7,19,13,15,299.5,475.5,4.25,37.0,768.0,680.77,482.31
2016,7,19,13,30,292.0,470.0,4.3,37.0,753.0,652.41,463.33
2016,7,19,13,45,223.0,471.0,4.4,37.0,684.5,583.06,415.34
2016,7,19,14,0,154.0,472.0,4.5,37.0,616.0,519.52,370.89
2016,7,19,14,15,512.0,289.0,4.55,37.0,749.5,592.71,428.07
2016,7,19,14,30,870.0,106.0,4.6,37.0,883.0,633.34,459.38
2016,7,19,14,45,450.0,217.5,4.65,37.0,618.5,439.86,319.23
2016,7,19,15,0,30.0,329.0,4.7,37.0,354.0,293.34,211.47
2016,7,19,15,15,432.0,215.0,4.7,36.5,549.0,373.61,269.72
2016,7,19,15,30,834.0,101.0,4.7,36.0,744.0,426.0,301.19
2016,7,19,15,45,604.0,192.5,4.75,36.0,644.0,357.97,250.08
2016,7,19,16,0,374.0,284.0,4.8,36.0,544.0,324.93,227.58
2016,7,19,16,15,571.0,189.0,4.8,35.5,553.0,268.68,177.81
2016,7,19,16,30,768.0,94.0,4.8,35.0,562.0,198.02,115.03
2016,7,19,16,45,600.5,135.5,4.8,34.5,481.5,154.83,90.49
2016,7,19,17,0,433.0,177.0,4.8,34.0,401.0,135.86,90.01
2016,7,19,17,15,416.0,158.0,4.7,33.5,353.5,105.09,80.63
2016,7,19,17,30,399.0,139.0,4.6,33.0,306.0,94.87,72.76
2016,7,19,17,45,375.0,121.0,4.6,33.0,260.0,84.62,64.58
2016,7,19,18,0,351.0,103.0,4.6,33.0,214.0,73.75,55.74
2016,7,19,18,15,388.5,80.0,4.35,32.5,180.5,58.89,43.5
2016,7,19,18,30,426.0,57.0,4.1,32.0,147.0,43.87,30.9
2016,7,19,18,45,326.0,46.0,3.95,31.5,103.0,36.36,24.29
2016,7,19,19,0,226.0,35.0,3.8,31.0,59.0,27.24,15.9
2016,7,19,19,15,113.0,17.5,3.7,30.5,29.5,13.76,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.0,8.0,1.45,24.5,9.5,7.28,0.0
2016,7,20,6,0,62.0,16.0,1.7,25.0,19.0,36.38,0.0
2016,7,20,6,15,175.0,31.5,1.75,25.5,54.5,105.88,69.71
2016,7,20,6,30,288.0,47.0,1.8,26.0,90.0,175.12,129.11
2016,7,20,6,45,385.0,56.0,1.85,26.5,138.0,246.1,188.2
2016,7,20,7,0,482.0,65.0,1.9,27.0,186.0,325.48,252.91
2016,7,20,7,15,536.5,72.0,1.9,27.5,238.0,389.12,303.78
2016,7,20,7,30,591.0,79.0,1.9,28.0,290.0,457.06,355.98
2016,7,20,7,45,637.0,82.5,1.9,28.5,344.0,519.34,402.08
2016,7,20,8,0,683.0,86.0,1.9,29.0,398.0,584.1,448.3
2016,7,20,8,15,710.0,90.5,1.95,29.5,450.5,636.02,483.66
2016,7,20,8,30,737.0,95.0,2.0,30.0,503.0,690.18,518.67
2016,7,20,8,45,759.5,97.5,2.05,30.5,553.0,738.0,548.53
2016,7,20,9,0,782.0,100.0,2.1,31.0,603.0,784.69,577.11
2016,7,20,9,15,797.5,103.0,2.2,31.5,649.5,824.41,601.0
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,853.92,618.0
2016,7,20,9,45,826.5,107.5,2.45,32.5,737.5,885.25,636.57
2016,7,20,10,0,840.0,109.0,2.6,33.0,779.0,913.88,653.28
2016,7,20,10,15,848.5,110.5,2.75,33.5,814.5,934.82,665.04
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,952.5,674.8
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,965.29,681.52
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,974.56,686.12
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,977.27,687.75
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,976.3,687.21
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,965.27,679.03
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,950.5,668.64
2016,7,20,12,15,859.5,137.5,3.65,36.0,978.5,935.42,659.22
2016,7,20,12,30,861.0,138.0,3.7,36.0,985.0,917.08,647.78
2016,7,20,12,45,560.5,313.5,3.8,36.5,865.0,803.03,569.34
2016,7,20,13,0,260.0,489.0,3.9,37.0,745.0,676.26,477.05
2016,7,20,13,15,558.0,312.5,3.95,37.0,853.5,754.99,537.92
2016,7,20,13,30,856.0,136.0,4.0,37.0,962.0,801.69,573.34
2016,7,20,13,45,850.5,136.0,4.05,37.0,944.0,763.37,548.22
2016,7,20,14,0,845.0,136.0,4.1,37.0,926.0,722.89,520.99
2016,7,20,14,15,839.0,134.5,4.1,37.0,901.5,678.86,490.0
2016,7,20,14,30,833.0,133.0,4.1,37.0,877.0,633.07,457.11
2016,7,20,14,45,801.0,145.5,4.2,37.0,839.5,581.57,419.41
2016,7,20,15,0,769.0,158.0,4.3,37.0,802.0,531.08,381.54
2016,7,20,15,15,757.0,155.0,4.3,36.5,764.5,478.86,342.22
2016,7,20,15,30,745.0,152.0,4.3,36.0,727.0,426.61,301.64
2016,7,20,15,45,724.0,151.5,4.3,36.0,683.0,368.59,255.39
2016,7,20,16,0,703.0,151.0,4.3,36.0,639.0,316.01,212.44
2016,7,20,16,15,682.5,146.0,4.25,35.5,591.5,261.87,168.8
2016,7,20,16,30,662.0,141.0,4.2,35.0,544.0,209.71,127.94
2016,7,20,16,45,487.5,171.5,4.2,35.0,454.0,169.48,105.76
2016,7,20,17,0,313.0,202.0,4.2,35.0,364.0,154.05,106.27
2016,7,20,17,15,295.5,182.5,4.1,34.5,321.5,127.06,97.95
2016,7,20,17,30,278.0,163.0,4.0,34.0,279.0,115.72,89.36
2016,7,20,17,45,362.0,129.5,3.95,34.0,258.0,90.56,69.14
2016,7,20,18,0,446.0,96.0,3.9,34.0,237.0,69.32,51.83
2016,7,20,18,15,379.5,84.5,3.6,33.0,187.5,62.19,46.13
2016,7,20,18,30,313.0,73.0,3.3,32.0,138.0,54.77,39.91
2016,7,20,18,45,227.5,56.0,3.0,31.5,96.0,42.74,29.51
2016,7,20,19,0,142.0,39.0,2.7,31.0,54.0,31.09,18.86
2016,7,20,19,15,71.0,19.5,2.7,30.5,27.0,15.93,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,23.5,9.5,7.28,0.0
2016,7,21,6,0,96.0,16.0,2.5,24.0,19.0,39.2,0.0
2016,7,21,6,15,220.0,29.5,2.6,24.5,56.0,117.71,77.28
2016,7,21,6,30,344.0,43.0,2.7,25.0,93.0,193.77,143.53
2016,7,21,6,45,434.5,51.0,2.8,26.0,141.5,262.25,201.37
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,339.92,265.12
2016,7,21,7,15,578.0,65.5,2.8,27.5,243.0,404.31,317.08
2016,7,21,7,30,631.0,72.0,2.7,28.0,296.0,472.85,370.09
2016,7,21,7,45,671.5,76.0,2.6,29.0,350.5,534.07,414.72
2016,7,21,8,0,712.0,80.0,2.5,30.0,405.0,595.35,457.48
2016,7,21,8,15,738.5,84.0,2.3,30.5,457.5,649.91,493.27
2016,7,21,8,30,765.0,88.0,2.1,31.0,510.0,704.3,526.88
2016,7,21,8,45,785.0,90.5,1.9,32.0,560.5,751.16,552.98
2016,7,21,9,0,805.0,93.0,1.7,33.0,611.0,796.65,577.06
2016,7,21,9,15,820.0,95.5,1.7,33.5,657.0,828.77,594.64
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,865.69,615.19
2016,7,21,9,45,846.0,100.5,1.75,34.5,744.5,896.44,632.06
2016,7,21,10,0,857.0,103.0,1.8,35.0,786.0,924.3,647.06
2016,7,21,10,15,865.5,104.5,1.95,35.5,821.5,945.61,659.07
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,963.6,669.07
2016,7,21,10,45,879.5,108.0,2.25,36.5,886.0,975.71,675.51
2016,7,21,11,0,885.0,110.0,2.4,37.0,915.0,984.19,679.81
2016,7,21,11,15,889.0,111.0,2.45,37.0,937.0,986.48,680.91
2016,7,21,11,30,893.0,112.0,2.5,37.0,959.0,985.04,679.89
2016,7,21,11,45,894.5,113.5,2.65,37.5,973.0,977.93,674.98
2016,7,21,12,0,896.0,115.0,2.8,38.0,987.0,967.13,667.87
