Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,15,897.5,115.0,2.9,38.0,993.0,951.34,658.73
2016,7,21,12,30,899.0,115.0,3.0,38.0,999.0,932.13,647.49
2016,7,21,12,45,898.5,115.0,3.1,38.0,997.5,907.88,633.08
2016,7,21,13,0,898.0,115.0,3.2,38.0,996.0,880.6,616.69
2016,7,21,13,15,896.0,114.5,3.25,38.0,986.0,848.68,596.97
2016,7,21,13,30,894.0,114.0,3.3,38.0,976.0,813.97,575.35
2016,7,21,13,45,893.0,111.5,3.4,38.5,959.0,775.62,550.26
2016,7,21,14,0,892.0,109.0,3.5,39.0,942.0,734.64,523.2
2016,7,21,14,15,886.5,108.0,3.55,38.5,917.0,689.43,493.1
2016,7,21,14,30,881.0,107.0,3.6,38.0,892.0,642.29,460.77
2016,7,21,14,45,875.0,104.5,3.65,38.0,860.5,591.9,424.26
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,540.08,385.65
2016,7,21,15,15,859.5,100.5,3.7,38.0,791.0,486.21,344.3
2016,7,21,15,30,850.0,99.0,3.7,38.0,753.0,431.72,301.26
2016,7,21,15,45,837.5,96.5,3.7,38.0,709.5,375.01,255.53
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,318.51,209.1
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,261.16,162.45
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,197.8,112.74
2016,7,21,16,45,770.5,85.0,3.6,37.0,519.0,142.1,73.22
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,88.76,45.59
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,56.77,40.64
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,55.41,39.8
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,48.04,33.98
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,45.48,32.02
2016,7,21,18,15,549.0,56.5,2.9,34.0,203.0,41.92,29.2
2016,7,21,18,30,489.0,50.0,2.5,33.0,152.0,38.26,26.11
2016,7,21,18,45,394.5,40.0,2.15,32.5,106.5,31.35,20.06
2016,7,21,19,0,300.0,30.0,1.8,32.0,61.0,24.18,13.29
2016,7,21,19,15,150.0,15.0,1.8,31.5,30.5,11.98,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,43.94,0.0
2016,7,22,6,15,245.5,27.0,2.35,25.5,56.0,125.02,81.03
2016,7,22,6,30,373.0,39.0,2.3,26.0,93.0,200.62,147.62
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.5,267.88,204.4
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,343.81,266.38
2016,7,22,7,15,593.5,61.0,2.15,28.5,242.5,407.66,317.35
2016,7,22,7,30,645.0,67.0,2.0,29.0,295.0,475.51,369.04
2016,7,22,7,45,683.5,71.0,1.9,30.0,349.0,534.42,411.26
2016,7,22,8,0,722.0,75.0,1.8,31.0,403.0,596.94,454.02
2016,7,22,8,15,748.0,78.5,1.85,31.5,455.5,651.01,489.72
2016,7,22,8,30,774.0,82.0,1.9,32.0,508.0,704.85,523.92
2016,7,22,8,45,794.5,84.5,2.0,33.0,558.5,752.49,552.39
2016,7,22,9,0,815.0,87.0,2.1,34.0,609.0,791.98,574.92
2016,7,22,9,15,829.5,89.0,2.2,34.5,655.5,830.54,597.73
2016,7,22,9,30,844.0,91.0,2.3,35.0,702.0,866.83,618.83
2016,7,22,9,45,855.5,92.5,2.4,35.5,743.5,897.29,636.04
2016,7,22,10,0,867.0,94.0,2.5,36.0,785.0,924.86,651.39
2016,7,22,10,15,875.5,96.0,2.55,36.0,820.5,947.01,664.27
2016,7,22,10,30,884.0,98.0,2.6,36.0,856.0,965.8,675.14
2016,7,22,10,45,890.0,99.0,2.65,36.5,885.5,977.58,680.36
2016,7,22,11,0,896.0,100.0,2.7,37.0,915.0,985.72,683.46
2016,7,22,11,15,900.5,100.5,2.75,37.0,936.5,988.17,684.61
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,986.86,683.61
2016,7,22,11,45,902.5,105.5,2.85,37.5,971.0,978.92,677.25
2016,7,22,12,0,900.0,110.0,2.9,38.0,984.0,967.22,668.72
2016,7,22,12,15,901.0,110.0,2.95,38.0,990.5,950.97,658.89
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,931.3,647.0
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.5,907.03,630.92
2016,7,22,13,0,901.0,110.0,3.1,39.0,994.0,879.7,612.97
2016,7,22,13,15,899.5,110.0,3.15,39.0,984.5,848.54,593.86
2016,7,22,13,30,898.0,110.0,3.2,39.0,975.0,814.54,572.83
2016,7,22,13,45,894.5,109.0,3.25,39.0,957.5,775.41,548.31
2016,7,22,14,0,891.0,108.0,3.3,39.0,940.0,733.82,521.94
2016,7,22,14,15,885.5,107.0,3.3,39.0,915.0,688.6,490.73
2016,7,22,14,30,880.0,106.0,3.3,39.0,890.0,641.46,457.47
2016,7,22,14,45,865.5,109.0,3.35,39.0,856.5,590.72,420.92
2016,7,22,15,0,851.0,112.0,3.4,39.0,823.0,539.32,382.87
2016,7,22,15,15,841.0,110.0,3.4,39.0,785.0,485.63,342.03
2016,7,22,15,30,831.0,108.0,3.4,39.0,747.0,431.4,299.6
2016,7,22,15,45,818.0,105.5,3.4,39.0,703.5,375.43,254.83
2016,7,22,16,0,805.0,103.0,3.4,39.0,660.0,313.89,205.26
2016,7,22,16,15,788.0,100.0,3.4,38.5,612.5,256.85,159.23
2016,7,22,16,30,771.0,97.0,3.4,38.0,565.0,201.18,115.57
2016,7,22,16,45,747.5,93.5,3.4,37.5,513.5,146.03,76.9
2016,7,22,17,0,724.0,90.0,3.4,37.0,462.0,93.54,49.87
2016,7,22,17,15,693.5,85.5,3.3,36.5,409.0,56.5,40.42
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,55.24,39.66
2016,7,22,17,45,619.0,75.5,3.15,36.0,302.5,53.05,38.01
2016,7,22,18,0,575.0,70.0,3.1,36.0,249.0,50.76,36.2
2016,7,22,18,15,513.5,62.0,2.75,35.0,198.0,46.27,32.63
2016,7,22,18,30,452.0,54.0,2.4,34.0,147.0,41.59,28.71
2016,7,22,18,45,355.0,43.0,2.05,33.0,102.5,33.96,22.12
2016,7,22,19,0,258.0,32.0,1.7,32.0,58.0,26.03,14.65
2016,7,22,19,15,129.0,16.0,1.75,31.5,29.0,12.61,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,16.0,33.03,0.0
2016,7,23,6,15,191.5,29.0,2.6,25.5,51.5,108.75,69.6
2016,7,23,6,30,304.0,44.0,2.6,26.0,87.0,178.22,131.17
2016,7,23,6,45,389.5,54.5,2.65,27.0,134.5,247.05,188.85
2016,7,23,7,0,475.0,65.0,2.7,28.0,182.0,322.88,250.79
2016,7,23,7,15,529.5,72.5,2.55,28.5,234.0,386.93,302.11
2016,7,23,7,30,584.0,80.0,2.4,29.0,286.0,455.31,354.63
2016,7,23,7,45,627.5,84.5,2.3,29.5,340.0,517.05,400.23
2016,7,23,8,0,671.0,89.0,2.2,30.0,394.0,581.07,445.68
2016,7,23,8,15,699.0,94.0,2.2,30.5,446.0,636.23,483.32
2016,7,23,8,30,727.0,99.0,2.2,31.0,498.0,688.9,517.02
2016,7,23,8,45,752.5,100.5,2.2,32.0,549.0,737.85,546.25
2016,7,23,9,0,778.0,102.0,2.2,33.0,600.0,785.87,574.1
2016,7,23,9,15,793.5,105.0,2.25,33.5,646.5,825.61,597.43
2016,7,23,9,30,809.0,108.0,2.3,34.0,693.0,863.19,619.11
2016,7,23,9,45,824.5,108.5,2.35,34.5,735.0,887.07,631.79
2016,7,23,10,0,840.0,109.0,2.4,35.0,777.0,916.58,648.13
2016,7,23,10,15,849.0,111.0,2.45,35.5,813.0,938.62,659.63
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,957.38,669.14
2016,7,23,10,45,867.0,112.5,2.65,36.5,878.5,970.15,675.85
2016,7,23,11,0,876.0,112.0,2.8,37.0,908.0,979.44,680.5
2016,7,23,11,15,881.0,113.0,2.9,37.0,930.0,982.7,682.54
2016,7,23,11,30,886.0,114.0,3.0,37.0,952.0,982.25,682.42
2016,7,23,11,45,889.5,114.0,3.1,37.5,967.0,975.65,677.19
2016,7,23,12,0,893.0,114.0,3.2,38.0,982.0,965.39,669.82
2016,7,23,12,15,894.0,114.5,3.25,38.0,988.0,949.64,660.18
2016,7,23,12,30,895.0,115.0,3.3,38.0,994.0,930.48,648.49
2016,7,23,12,45,895.5,114.5,3.4,38.5,992.5,906.72,632.9
2016,7,23,13,0,896.0,114.0,3.5,39.0,991.0,879.88,615.37
2016,7,23,13,15,894.0,113.5,3.55,39.0,981.5,847.94,595.59
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,813.22,573.91
2016,7,23,13,45,888.0,112.0,3.65,39.0,954.5,773.86,549.04
2016,7,23,14,0,884.0,111.0,3.7,39.0,937.0,732.1,522.28
2016,7,23,14,15,879.0,110.0,3.7,39.0,912.0,687.44,491.28
2016,7,23,14,30,874.0,109.0,3.7,39.0,887.0,640.82,458.21
2016,7,23,14,45,859.5,111.5,3.7,39.0,853.5,589.87,421.23
2016,7,23,15,0,845.0,114.0,3.7,39.0,820.0,538.27,382.81
2016,7,23,15,15,835.0,112.0,3.7,38.5,781.5,484.82,342.76
2016,7,23,15,30,825.0,110.0,3.7,38.0,743.0,430.83,300.96
2016,7,23,15,45,811.0,107.5,3.75,38.0,699.5,374.76,255.93
2016,7,23,16,0,797.0,105.0,3.8,38.0,656.0,313.33,206.21
2016,7,23,16,15,779.5,102.0,3.8,37.5,608.0,256.56,160.17
2016,7,23,16,30,762.0,99.0,3.8,37.0,560.0,201.24,116.57
2016,7,23,16,45,738.5,95.0,3.8,37.0,509.0,146.19,77.6
2016,7,23,17,0,715.0,91.0,3.8,37.0,458.0,93.81,50.36
2016,7,23,17,15,684.0,86.5,3.75,36.5,405.0,57.16,40.96
2016,7,23,17,30,653.0,82.0,3.7,36.0,352.0,55.94,40.24
2016,7,23,17,45,609.5,76.0,3.65,36.0,299.0,53.43,38.32
2016,7,23,18,0,566.0,70.0,3.6,36.0,246.0,50.78,36.22
2016,7,23,18,15,503.5,62.0,3.3,35.0,195.0,46.29,32.65
2016,7,23,18,30,441.0,54.0,3.0,34.0,144.0,41.63,28.73
2016,7,23,18,45,344.5,42.5,2.75,33.5,100.0,33.57,21.71
2016,7,23,19,0,248.0,31.0,2.5,33.0,56.0,25.16,13.8
2016,7,23,19,15,124.0,15.5,2.6,32.5,28.0,12.22,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,60.0,13.0,2.6,25.0,15.0,27.25,0.0
2016,7,24,6,15,173.5,29.0,2.65,25.5,50.0,103.41,65.33
2016,7,24,6,30,287.0,45.0,2.7,26.0,85.0,173.45,127.58
2016,7,24,6,45,375.0,55.5,2.75,26.5,132.0,242.05,185.42
2016,7,24,7,0,463.0,66.0,2.8,27.0,179.0,318.43,248.43
2016,7,24,7,15,519.0,74.0,2.75,27.5,231.0,383.32,300.84
2016,7,24,7,30,575.0,82.0,2.7,28.0,283.0,452.72,354.71
2016,7,24,7,45,622.0,85.5,2.65,29.0,337.5,515.22,400.7
2016,7,24,8,0,669.0,89.0,2.6,30.0,392.0,580.3,446.67
2016,7,24,8,15,697.5,94.0,2.55,30.5,444.5,635.79,484.63
2016,7,24,8,30,726.0,99.0,2.5,31.0,497.0,688.82,518.58
2016,7,24,8,45,752.0,100.0,2.45,31.5,548.0,737.63,548.75
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,785.53,577.61
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,825.33,600.47
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,862.96,621.54
2016,7,24,9,45,823.0,108.0,2.3,34.0,733.0,886.05,632.07
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,914.7,646.13
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,936.72,657.16
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,955.47,666.19
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,967.83,671.79
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,976.65,675.34
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,979.39,676.7
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,978.44,675.97
2016,7,24,11,45,877.0,120.5,2.6,37.5,960.5,970.87,670.34
2016,7,24,12,0,876.0,124.0,2.7,38.0,974.0,959.65,662.58
2016,7,24,12,15,877.0,124.0,2.7,38.0,980.0,943.54,652.49
2016,7,24,12,30,878.0,124.0,2.7,38.0,986.0,924.11,640.44
2016,7,24,12,45,875.5,125.5,2.75,38.0,983.5,899.71,625.71
2016,7,24,13,0,873.0,127.0,2.8,38.0,981.0,872.42,609.14
2016,7,24,13,15,870.5,126.5,2.8,38.0,971.5,840.61,589.33
2016,7,24,13,30,868.0,126.0,2.8,38.0,962.0,806.14,567.75
2016,7,24,13,45,863.0,125.5,2.85,38.0,944.0,767.19,543.41
2016,7,24,14,0,858.0,125.0,2.9,38.0,926.0,726.0,516.85
2016,7,24,14,15,852.5,124.0,2.9,38.0,901.0,681.98,486.51
2016,7,24,14,30,847.0,123.0,2.9,38.0,876.0,636.12,454.2
2016,7,24,14,45,828.5,127.5,2.9,38.0,841.5,585.56,417.73
2016,7,24,15,0,810.0,132.0,2.9,38.0,807.0,532.96,378.94
2016,7,24,15,15,798.5,129.5,2.9,38.0,769.0,479.1,338.24
2016,7,24,15,30,787.0,127.0,2.9,38.0,731.0,425.04,296.2
2016,7,24,15,45,770.0,125.0,2.9,38.0,687.0,369.5,252.08
2016,7,24,16,0,753.0,123.0,2.9,38.0,643.0,314.9,207.86
2016,7,24,16,15,734.0,119.5,2.9,37.5,595.5,259.85,163.72
2016,7,24,16,30,715.0,116.0,2.9,37.0,548.0,200.71,117.81
2016,7,24,16,45,684.5,113.0,2.95,37.0,496.5,147.79,80.81
2016,7,24,17,0,654.0,110.0,3.0,37.0,445.0,98.43,55.32
2016,7,24,17,15,620.5,104.0,3.0,36.5,392.5,68.99,50.53
2016,7,24,17,30,587.0,98.0,3.0,36.0,340.0,67.3,49.49
2016,7,24,17,45,535.5,91.0,3.0,35.5,287.0,64.58,47.54
2016,7,24,18,0,484.0,84.0,3.0,35.0,234.0,61.74,45.39
2016,7,24,18,15,419.5,73.5,2.85,34.5,184.5,54.46,39.44
2016,7,24,18,30,355.0,63.0,2.7,34.0,135.0,47.53,33.56
2016,7,24,18,45,260.0,48.5,2.55,33.5,92.5,37.17,24.61
2016,7,24,19,0,165.0,34.0,2.4,33.0,50.0,26.46,14.69
2016,7,24,19,15,82.5,17.0,2.45,32.5,25.0,13.4,0.0
2016,7,24,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.64,0.0
2016,7,25,6,15,0.0,22.0,2.05,26.0,22.0,19.4,8.17
2016,7,25,6,30,0.0,40.0,2.0,26.0,40.0,36.95,23.84
2016,7,25,6,45,8.0,63.5,2.0,26.5,65.5,63.65,45.91
2016,7,25,7,0,16.0,87.0,2.0,27.0,91.0,90.73,68.16
2016,7,25,7,15,31.5,109.0,2.0,27.0,119.5,127.57,98.13
2016,7,25,7,30,47.0,131.0,2.0,27.0,148.0,160.15,124.26
2016,7,25,7,45,231.5,147.0,2.0,27.5,249.5,316.7,248.57
2016,7,25,8,0,416.0,163.0,2.0,28.0,351.0,483.28,374.3
2016,7,25,8,15,450.0,174.5,1.9,28.0,401.0,538.74,413.14
2016,7,25,8,30,484.0,186.0,1.8,28.0,451.0,595.52,452.42
2016,7,25,8,45,521.0,190.0,1.75,28.5,500.5,647.49,486.8
2016,7,25,9,0,558.0,194.0,1.7,29.0,550.0,700.12,520.68
2016,7,25,9,15,579.0,201.0,1.6,29.5,595.0,748.19,549.69
2016,7,25,9,30,600.0,208.0,1.5,30.0,640.0,789.47,573.52
2016,7,25,9,45,636.0,201.5,1.4,30.5,684.5,829.11,596.23
2016,7,25,10,0,672.0,195.0,1.3,31.0,729.0,867.2,616.46
2016,7,25,10,15,684.5,199.0,1.35,31.5,764.0,891.98,629.86
2016,7,25,10,30,697.0,203.0,1.4,32.0,799.0,914.0,641.66
2016,7,25,10,45,724.0,194.0,1.45,33.0,832.5,933.65,650.68
2016,7,25,11,0,751.0,185.0,1.5,34.0,866.0,943.53,653.72
2016,7,25,11,15,757.0,187.0,1.65,34.5,888.0,947.99,656.21
2016,7,25,11,30,763.0,189.0,1.8,35.0,910.0,949.01,656.65
2016,7,25,11,45,789.0,174.5,1.95,35.5,930.0,950.02,657.12
2016,7,25,12,0,815.0,160.0,2.1,36.0,950.0,947.21,655.23
2016,7,25,12,15,454.0,323.0,2.2,36.0,763.5,753.12,528.4
2016,7,25,12,30,93.0,486.0,2.3,36.0,577.0,536.94,377.45
2016,7,25,12,45,460.0,320.0,2.45,36.5,770.0,723.73,512.38
2016,7,25,13,0,827.0,154.0,2.6,37.0,963.0,856.81,601.84
2016,7,25,13,15,511.5,321.5,2.7,37.0,820.5,728.33,513.5
2016,7,25,13,30,196.0,489.0,2.8,37.0,678.0,594.52,418.25
2016,7,25,13,45,507.5,318.0,2.9,37.5,794.5,672.66,477.59
2016,7,25,14,0,819.0,147.0,3.0,38.0,911.0,716.87,511.22
2016,7,25,14,15,503.5,295.0,3.1,38.0,760.5,595.54,423.99
2016,7,25,14,30,188.0,443.0,3.2,38.0,610.0,492.88,349.43
2016,7,25,14,45,470.5,302.5,3.35,38.0,700.0,522.75,373.39
2016,7,25,15,0,753.0,162.0,3.5,38.0,790.0,528.49,377.23
2016,7,25,15,15,423.5,259.5,3.6,37.5,609.5,406.37,290.07
2016,7,25,15,30,94.0,357.0,3.7,37.0,429.0,330.28,237.35
2016,7,25,15,45,78.5,328.0,3.8,36.5,386.0,293.22,211.5
2016,7,25,16,0,63.0,299.0,3.9,36.0,343.0,258.43,187.0
2016,7,25,16,15,185.5,275.0,4.0,35.5,390.0,254.8,180.66
2016,7,25,16,30,308.0,251.0,4.1,35.0,437.0,235.27,161.23
2016,7,25,16,45,300.0,227.5,4.2,34.5,395.0,194.05,131.95
2016,7,25,17,0,292.0,204.0,4.3,34.0,353.0,154.16,107.46
2016,7,25,17,15,166.5,180.5,4.25,33.5,263.5,132.41,102.75
2016,7,25,17,30,41.0,157.0,4.2,33.0,174.0,122.0,94.91
2016,7,25,17,45,31.5,134.0,4.2,32.5,146.0,105.55,81.93
2016,7,25,18,0,22.0,111.0,4.2,32.0,118.0,91.9,70.99
2016,7,25,18,15,11.5,89.0,4.05,31.5,92.5,74.28,56.45
2016,7,25,18,30,1.0,67.0,3.9,31.0,67.0,56.52,41.47
2016,7,25,18,45,0.5,45.0,3.8,30.5,45.0,38.63,26.13
2016,7,25,19,0,0.0,23.0,3.7,30.0,23.0,20.27,10.02
2016,7,25,19,15,0.0,11.5,3.6,29.5,11.5,10.12,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,9.85,0.0
2016,7,26,6,15,65.0,30.0,2.25,24.0,38.5,57.78,33.92
2016,7,26,6,30,120.0,52.0,2.3,24.0,69.0,113.28,83.23
2016,7,26,6,45,62.0,67.0,2.4,24.5,76.0,102.59,77.5
2016,7,26,7,0,4.0,82.0,2.5,25.0,83.0,79.46,59.49
2016,7,26,7,15,15.0,104.0,2.5,25.0,109.0,106.5,81.79
2016,7,26,7,30,26.0,126.0,2.5,25.0,135.0,142.15,110.65
2016,7,26,7,45,34.0,149.5,2.55,25.5,163.5,172.05,134.13
2016,7,26,8,0,42.0,173.0,2.6,26.0,192.0,202.49,157.58
2016,7,26,8,15,81.5,205.5,2.6,26.5,248.0,266.61,207.38
2016,7,26,8,30,121.0,238.0,2.6,27.0,304.0,346.41,267.63
2016,7,26,8,45,77.5,243.5,2.65,27.5,287.5,305.82,234.44
2016,7,26,9,0,34.0,249.0,2.7,28.0,271.0,275.17,208.98
2016,7,26,9,15,97.0,293.5,2.7,28.0,362.5,376.92,286.21
2016,7,26,9,30,160.0,338.0,2.7,28.0,454.0,496.63,373.51
2016,7,26,9,45,409.5,269.5,2.75,28.5,589.0,685.96,511.66
2016,7,26,10,0,659.0,201.0,2.8,29.0,724.0,862.18,633.16
2016,7,26,10,15,671.5,205.0,2.8,29.0,759.0,886.78,646.8
2016,7,26,10,30,684.0,209.0,2.8,29.0,794.0,908.64,659.88
2016,7,26,10,45,390.5,325.0,2.8,29.5,662.0,737.6,537.44
2016,7,26,11,0,97.0,441.0,2.8,30.0,530.0,523.6,381.31
2016,7,26,11,15,106.5,456.5,2.8,30.0,556.0,545.49,397.4
2016,7,26,11,30,116.0,472.0,2.8,30.0,582.0,579.38,420.36
2016,7,26,11,45,95.5,469.5,2.8,30.5,561.0,539.79,391.23
2016,7,26,12,0,75.0,467.0,2.8,31.0,540.0,513.07,371.28
2016,7,26,12,15,235.5,450.0,2.8,31.0,681.0,660.85,477.08
2016,7,26,12,30,396.0,433.0,2.8,31.0,822.0,780.88,559.83
2016,7,26,12,45,248.5,460.5,2.8,31.0,704.5,658.58,473.67
2016,7,26,13,0,101.0,488.0,2.8,31.0,587.0,532.32,384.18
2016,7,26,13,15,432.5,339.0,2.8,31.0,755.5,678.87,494.12
2016,7,26,13,30,764.0,190.0,2.8,31.0,924.0,786.09,572.07
2016,7,26,13,45,763.5,186.0,2.85,31.0,908.0,749.54,546.43
2016,7,26,14,0,763.0,182.0,2.9,31.0,892.0,710.79,519.84
2016,7,26,14,15,756.0,180.0,2.9,30.5,867.5,667.27,490.09
2016,7,26,14,30,749.0,178.0,2.9,30.0,843.0,622.4,458.59
2016,7,26,14,45,742.5,173.5,2.9,30.0,812.0,574.59,423.26
2016,7,26,15,0,736.0,169.0,2.9,30.0,781.0,525.81,386.27
2016,7,26,15,15,382.0,231.5,2.85,30.0,548.5,365.54,268.89
2016,7,26,15,30,28.0,294.0,2.8,30.0,316.0,255.9,189.53
2016,7,26,15,45,47.0,297.0,2.8,30.0,331.0,259.56,192.42
2016,7,26,16,0,66.0,300.0,2.8,30.0,346.0,260.04,192.34
2016,7,26,16,15,243.0,261.0,2.75,29.5,410.5,251.62,180.2
2016,7,26,16,30,420.0,222.0,2.7,29.0,475.0,228.35,154.92
2016,7,26,16,45,377.5,208.5,2.7,29.0,420.0,190.03,128.49
2016,7,26,17,0,335.0,195.0,2.7,29.0,365.0,150.43,105.63
2016,7,26,17,15,436.5,151.5,2.6,28.5,346.5,101.47,79.26
2016,7,26,17,30,538.0,108.0,2.5,28.0,328.0,74.84,57.55
2016,7,26,17,45,493.0,98.5,2.4,28.0,277.0,70.05,53.73
2016,7,26,18,0,448.0,89.0,2.3,28.0,226.0,64.6,49.22
2016,7,26,18,15,382.5,77.5,2.1,27.5,177.5,57.32,43.1
2016,7,26,18,30,317.0,66.0,1.9,27.0,129.0,49.74,36.48
2016,7,26,18,45,231.5,49.5,1.7,26.5,88.0,37.94,26.04
2016,7,26,19,0,146.0,33.0,1.5,26.0,47.0,25.7,14.38
2016,7,26,19,15,73.0,16.5,1.5,25.5,23.5,15.01,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,6.88,0.0
2016,7,27,6,15,49.5,30.5,0.8,23.5,37.0,53.82,30.89
2016,7,27,6,30,97.0,54.0,1.0,24.0,67.0,101.61,74.11
2016,7,27,6,45,163.5,75.5,1.2,24.5,109.5,165.16,126.68
2016,7,27,7,0,230.0,97.0,1.4,25.0,152.0,229.58,179.61
2016,7,27,7,15,183.5,116.5,1.45,25.5,167.5,228.04,179.33
2016,7,27,7,30,137.0,136.0,1.5,26.0,183.0,229.44,180.18
2016,7,27,7,45,290.0,144.5,1.55,26.5,267.0,352.19,276.62
2016,7,27,8,0,443.0,153.0,1.6,27.0,351.0,492.1,381.38
2016,7,27,8,15,309.5,195.0,1.6,27.5,342.0,446.68,343.56
2016,7,27,8,30,176.0,237.0,1.6,28.0,333.0,388.21,296.48
2016,7,27,8,45,374.5,211.5,1.65,28.5,441.5,538.72,408.98
2016,7,27,9,0,573.0,186.0,1.7,29.0,550.0,705.56,525.92
2016,7,27,9,15,386.0,260.5,1.75,29.0,514.0,623.68,463.12
2016,7,27,9,30,199.0,335.0,1.8,29.0,478.0,529.06,391.91
2016,7,27,9,45,171.0,358.0,1.85,29.5,486.5,529.81,390.61
2016,7,27,10,0,143.0,381.0,1.9,30.0,495.0,528.38,387.18
2016,7,27,10,15,207.0,394.0,2.0,30.0,567.0,602.87,439.92
2016,7,27,10,30,271.0,407.0,2.1,30.0,639.0,692.97,501.42
2016,7,27,10,45,483.5,313.0,2.25,30.5,744.0,817.39,588.54
2016,7,27,11,0,696.0,219.0,2.4,31.0,849.0,933.76,666.46
2016,7,27,11,15,437.5,348.5,2.5,31.0,748.5,801.95,574.11
2016,7,27,11,30,179.0,478.0,2.6,31.0,648.0,647.4,464.47
2016,7,27,11,45,210.0,482.0,2.75,31.0,684.0,675.32,485.31
2016,7,27,12,0,241.0,486.0,2.9,31.0,720.0,701.34,503.65
2016,7,27,12,15,445.0,383.5,2.95,31.0,818.0,802.98,576.99
2016,7,27,12,30,649.0,281.0,3.0,31.0,916.0,878.8,631.46
2016,7,27,12,45,652.0,278.0,3.15,31.0,915.0,857.1,617.39
2016,7,27,13,0,655.0,275.0,3.3,31.0,914.0,832.89,602.2
2016,7,27,13,15,652.0,274.0,3.35,31.0,905.0,803.04,582.41
2016,7,27,13,30,649.0,273.0,3.4,31.0,896.0,771.26,561.09
2016,7,27,13,45,534.5,334.0,3.45,31.0,840.5,708.13,515.66
2016,7,27,14,0,420.0,395.0,3.5,31.0,785.0,648.01,472.1
2016,7,27,14,15,524.0,326.5,3.5,31.0,799.5,636.44,465.9
2016,7,27,14,30,628.0,258.0,3.5,31.0,814.0,613.11,450.39
2016,7,27,14,45,643.0,237.5,3.5,31.0,788.5,568.9,418.08
2016,7,27,15,0,658.0,217.0,3.5,31.0,763.0,522.03,382.96
2016,7,27,15,15,643.5,212.5,3.45,30.5,726.0,471.59,344.7
2016,7,27,15,30,629.0,208.0,3.4,30.0,689.0,421.7,305.78
2016,7,27,15,45,320.0,213.0,3.35,30.0,457.5,277.13,200.78
2016,7,27,16,0,11.0,218.0,3.3,30.0,226.0,189.35,140.86
2016,7,27,16,15,240.5,211.5,3.15,30.0,356.5,216.34,153.7
2016,7,27,16,30,470.0,205.0,3.0,30.0,487.0,224.88,149.84
2016,7,27,16,45,481.5,184.0,2.85,30.0,450.5,177.52,114.31
2016,7,27,17,0,493.0,163.0,2.7,30.0,414.0,128.99,84.96
2016,7,27,17,15,454.0,153.0,2.3,29.5,363.0,102.71,79.96
2016,7,27,17,30,415.0,143.0,1.9,29.0,312.0,98.33,76.8
2016,7,27,17,45,370.0,128.5,1.55,28.5,262.5,90.43,70.59
2016,7,27,18,0,325.0,114.0,1.2,28.0,213.0,85.23,66.47
2016,7,27,18,15,259.0,97.0,1.1,27.5,165.5,73.39,56.58
2016,7,27,18,30,193.0,80.0,1.0,27.0,118.0,61.17,46.04
2016,7,27,18,45,122.5,57.5,0.9,27.0,79.0,44.75,31.59
2016,7,27,19,0,52.0,35.0,0.8,27.0,40.0,28.56,16.33
2016,7,27,19,15,26.0,17.5,0.8,26.5,20.0,15.92,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,9.1,0.0
2016,7,28,6,15,93.0,29.0,2.4,24.0,41.5,70.78,40.73
2016,7,28,6,30,186.0,48.0,2.5,24.0,73.0,133.36,97.99
2016,7,28,6,45,276.0,62.0,2.7,24.5,118.5,205.49,158.45
2016,7,28,7,0,366.0,76.0,2.9,25.0,164.0,280.28,220.64
2016,7,28,7,15,426.0,87.0,2.95,25.5,214.5,344.6,273.26
2016,7,28,7,30,486.0,98.0,3.0,26.0,265.0,414.39,328.43
2016,7,28,7,45,540.5,102.5,3.15,26.5,318.5,484.3,382.06
2016,7,28,8,0,595.0,107.0,3.3,27.0,372.0,552.64,433.0
2016,7,28,8,15,626.5,113.0,3.25,27.0,424.0,608.7,473.64
2016,7,28,8,30,658.0,119.0,3.2,27.0,476.0,665.27,513.44
2016,7,28,8,45,690.5,120.0,3.2,27.5,527.5,717.05,547.2
2016,7,28,9,0,723.0,121.0,3.2,28.0,579.0,768.55,580.07
2016,7,28,9,15,740.5,124.5,3.1,28.5,625.5,805.45,601.74
2016,7,28,9,30,758.0,128.0,3.0,29.0,672.0,844.14,624.31
2016,7,28,9,45,776.0,128.5,2.9,29.5,714.5,877.81,643.1
2016,7,28,10,0,794.0,129.0,2.8,30.0,757.0,909.02,659.99
2016,7,28,10,15,804.0,131.5,2.75,30.0,792.5,932.02,673.06
2016,7,28,10,30,814.0,134.0,2.7,30.0,828.0,951.84,684.13
2016,7,28,10,45,823.0,134.5,2.7,30.5,857.5,954.6,683.35
2016,7,28,11,0,832.0,135.0,2.7,31.0,887.0,964.5,687.41
2016,7,28,11,15,837.5,136.0,2.75,31.0,909.0,967.94,689.21
2016,7,28,11,30,843.0,137.0,2.8,31.0,931.0,967.8,688.91
2016,7,28,11,45,541.0,311.5,2.85,31.5,824.5,852.22,609.49
2016,7,28,12,0,239.0,486.0,2.9,32.0,718.0,700.03,499.59
2016,7,28,12,15,548.0,311.0,2.95,32.0,846.0,832.35,597.33
2016,7,28,12,30,857.0,136.0,3.0,32.0,974.0,919.59,656.78
2016,7,28,12,45,857.0,135.5,3.1,32.5,972.5,895.86,640.1
2016,7,28,13,0,857.0,135.0,3.2,33.0,971.0,869.19,622.39
2016,7,28,13,15,854.5,134.5,3.25,33.0,961.5,837.59,602.39
2016,7,28,13,30,852.0,134.0,3.3,33.0,952.0,803.36,580.55
2016,7,28,13,45,848.5,133.0,3.4,33.0,934.5,765.42,556.29
2016,7,28,14,0,845.0,132.0,3.5,33.0,917.0,725.16,529.55
2016,7,28,14,15,839.0,130.5,3.55,32.5,892.0,680.64,499.16
2016,7,28,14,30,833.0,129.0,3.6,32.0,867.0,634.36,466.64
2016,7,28,14,45,825.0,127.0,3.7,32.0,835.0,584.95,430.12
2016,7,28,15,0,817.0,125.0,3.8,32.0,803.0,534.4,391.67
2016,7,28,15,15,634.0,206.5,3.8,31.5,718.0,462.7,337.6
2016,7,28,15,30,451.0,288.0,3.8,31.0,633.0,411.17,298.93
2016,7,28,15,45,355.0,297.5,3.85,31.0,559.0,357.19,258.45
2016,7,28,16,0,259.0,307.0,3.9,31.0,485.0,309.05,223.21
2016,7,28,16,15,493.0,208.0,3.85,30.5,514.5,266.02,182.01
2016,7,28,16,30,727.0,109.0,3.8,30.0,544.0,202.91,122.77
2016,7,28,16,45,690.5,109.0,3.8,30.0,491.5,145.18,81.21
2016,7,28,17,0,654.0,109.0,3.8,30.0,439.0,97.1,56.48
2016,7,28,17,15,625.0,101.0,3.65,29.5,387.0,67.25,50.7
2016,7,28,17,30,596.0,93.0,3.5,29.0,335.0,63.99,48.3
2016,7,28,17,45,548.5,85.5,3.35,28.5,282.0,60.74,45.82
2016,7,28,18,0,501.0,78.0,3.2,28.0,229.0,57.3,43.08
2016,7,28,18,15,434.5,68.0,3.0,27.5,179.5,51.47,38.15
2016,7,28,18,30,368.0,58.0,2.8,27.0,130.0,43.96,31.58
2016,7,28,18,45,267.0,44.5,2.6,26.5,88.0,34.23,22.89
2016,7,28,19,0,166.0,31.0,2.4,26.0,46.0,24.21,12.84
2016,7,28,19,15,83.0,15.5,2.4,25.5,23.0,14.1,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.1,0.0
2016,7,29,6,15,102.0,28.0,1.95,24.0,41.5,72.17,40.4
2016,7,29,6,30,204.0,46.0,2.1,24.0,73.0,145.45,107.02
2016,7,29,6,45,289.0,60.0,2.25,24.5,118.0,209.11,160.99
2016,7,29,7,0,374.0,74.0,2.4,25.0,163.0,282.28,221.84
2016,7,29,7,15,434.5,84.5,2.45,25.0,213.5,346.77,275.0
2016,7,29,7,30,495.0,95.0,2.5,25.0,264.0,416.78,330.9
2016,7,29,7,45,539.0,102.5,2.6,25.5,316.5,483.92,382.12
2016,7,29,8,0,583.0,110.0,2.7,26.0,369.0,548.36,429.8
2016,7,29,8,15,458.0,161.0,2.7,26.0,381.0,532.35,414.74
2016,7,29,8,30,333.0,212.0,2.7,26.0,393.0,495.98,384.52
2016,7,29,8,45,345.5,230.5,2.75,26.5,434.5,537.55,413.63
2016,7,29,9,0,358.0,249.0,2.8,27.0,476.0,578.67,441.41
2016,7,29,9,15,217.0,284.5,2.75,27.0,425.5,488.09,371.17
2016,7,29,9,30,76.0,320.0,2.7,27.0,375.0,387.51,292.78
2016,7,29,9,45,52.0,312.0,2.7,27.5,351.0,355.85,267.92
2016,7,29,10,0,28.0,304.0,2.7,28.0,327.0,323.65,242.39
2016,7,29,10,15,26.0,310.5,2.65,28.0,332.5,327.08,244.41
2016,7,29,10,30,24.0,317.0,2.6,28.0,338.0,316.06,235.77
2016,7,29,10,45,39.0,362.0,2.55,28.5,397.0,389.24,288.53
2016,7,29,11,0,54.0,407.0,2.5,29.0,456.0,447.65,329.2
2016,7,29,11,15,68.5,431.0,2.35,29.0,494.5,483.47,353.83
2016,7,29,11,30,83.0,455.0,2.2,29.0,533.0,518.43,377.6
2016,7,29,11,45,46.0,322.0,2.1,29.5,366.0,348.47,255.97
2016,7,29,12,0,9.0,189.0,2.0,30.0,199.0,178.69,130.7
2016,7,29,12,15,180.5,320.5,1.85,30.5,497.5,486.53,357.65
2016,7,29,12,30,352.0,452.0,1.7,31.0,796.0,760.54,539.91
2016,7,29,12,45,604.5,293.5,1.6,31.5,883.0,830.33,587.31
2016,7,29,13,0,857.0,135.0,1.5,32.0,970.0,870.08,612.29
2016,7,29,13,15,615.5,282.0,1.45,32.0,878.5,781.27,552.0
2016,7,29,13,30,374.0,429.0,1.4,32.0,787.0,688.29,485.84
2016,7,29,13,45,256.5,448.0,1.4,32.0,692.0,594.25,422.26
2016,7,29,14,0,139.0,467.0,1.4,32.0,597.0,508.4,362.82
2016,7,29,14,15,141.0,453.5,1.5,32.0,582.0,486.19,348.79
2016,7,29,14,30,143.0,440.0,1.6,32.0,567.0,463.67,333.84
2016,7,29,14,45,123.0,418.5,1.7,32.5,525.0,421.95,304.45
2016,7,29,15,0,103.0,397.0,1.8,33.0,483.0,386.09,279.01
2016,7,29,15,15,427.0,272.0,1.9,33.0,601.0,418.89,302.2
2016,7,29,15,30,751.0,147.0,2.0,33.0,719.0,427.74,303.31
2016,7,29,15,45,466.5,232.0,2.1,33.0,580.5,343.24,242.6
2016,7,29,16,0,182.0,317.0,2.2,33.0,442.0,299.68,215.29
2016,7,29,16,15,439.5,220.0,2.25,32.5,491.0,262.36,178.81
2016,7,29,16,30,697.0,123.0,2.3,32.0,540.0,202.57,122.3
2016,7,29,16,45,677.5,116.0,2.35,32.0,490.0,148.66,83.58
2016,7,29,17,0,658.0,109.0,2.4,32.0,440.0,97.04,55.93
2016,7,29,17,15,624.0,102.5,2.15,31.5,387.0,68.43,51.21
2016,7,29,17,30,590.0,96.0,1.9,31.0,334.0,66.32,49.8
2016,7,29,17,45,548.0,87.0,1.7,30.5,282.0,62.02,46.47
2016,7,29,18,0,506.0,78.0,1.5,30.0,230.0,57.44,42.8
2016,7,29,18,15,439.5,68.0,1.4,29.0,180.0,51.61,38.0
2016,7,29,18,30,373.0,58.0,1.3,28.0,130.0,44.01,31.47
2016,7,29,18,45,278.5,44.0,1.25,27.5,88.0,33.91,22.49
2016,7,29,19,0,184.0,30.0,1.2,27.0,46.0,23.47,11.99
2016,7,29,19,15,92.0,15.0,1.2,26.5,23.0,13.64,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,23.0,9.0,12.85,0.0
2016,7,30,6,15,113.0,27.5,2.25,23.5,40.5,74.98,40.8
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,147.36,108.34
2016,7,30,6,45,305.0,58.5,2.6,24.5,118.5,214.64,165.35
2016,7,30,7,0,402.0,71.0,2.8,25.0,165.0,292.86,230.43
2016,7,30,7,15,462.5,80.5,2.8,25.5,216.5,362.31,287.01
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,433.82,343.28
2016,7,30,7,45,377.5,133.5,2.85,26.5,274.0,409.59,322.8
2016,7,30,8,0,232.0,177.0,2.9,27.0,280.0,362.68,284.01
2016,7,30,8,15,460.0,143.5,2.85,27.5,381.0,514.95,401.45
2016,7,30,8,30,688.0,110.0,2.8,28.0,482.0,679.81,520.99
2016,7,30,8,45,716.5,112.5,2.75,28.5,533.5,731.21,552.93
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,778.68,582.14
2016,7,30,9,15,762.0,118.0,2.65,29.5,631.5,819.06,605.97
2016,7,30,9,30,779.0,121.0,2.6,30.0,678.0,857.42,628.06
2016,7,30,9,45,796.5,121.5,2.55,30.5,721.0,891.16,646.77
2016,7,30,10,0,814.0,122.0,2.5,31.0,764.0,922.36,663.62
2016,7,30,10,15,823.5,124.0,2.5,31.5,800.0,934.87,668.75
2016,7,30,10,30,833.0,126.0,2.5,32.0,836.0,953.77,678.2
2016,7,30,10,45,844.0,125.0,2.5,32.5,866.0,967.74,684.49
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,978.31,688.74
2016,7,30,11,15,860.0,125.5,2.55,33.0,918.0,981.9,690.62
2016,7,30,11,30,865.0,127.0,2.6,33.0,940.0,981.81,690.38
2016,7,30,11,45,879.5,119.5,2.65,33.5,957.5,978.59,686.92
2016,7,30,12,0,894.0,112.0,2.7,34.0,975.0,971.65,681.29
2016,7,30,12,15,895.0,112.5,2.8,34.0,981.5,955.79,671.97
2016,7,30,12,30,896.0,113.0,2.9,34.0,988.0,936.46,660.53
2016,7,30,12,45,896.5,112.0,3.0,34.5,986.5,912.0,644.48
2016,7,30,13,0,897.0,111.0,3.1,35.0,985.0,884.38,626.43
2016,7,30,13,15,895.0,110.5,3.15,35.0,975.0,852.05,606.27
2016,7,30,13,30,893.0,110.0,3.2,35.0,965.0,816.9,584.15
2016,7,30,13,45,889.5,109.5,3.3,35.0,947.5,777.87,559.55
2016,7,30,14,0,886.0,109.0,3.4,35.0,930.0,736.39,533.02
2016,7,30,14,15,880.5,107.5,3.45,35.0,904.5,690.4,501.08
2016,7,30,14,30,875.0,106.0,3.5,35.0,879.0,642.49,466.87
2016,7,30,14,45,866.5,105.0,3.55,35.0,847.0,591.56,429.57
2016,7,30,15,0,858.0,104.0,3.6,35.0,815.0,539.43,390.31
2016,7,30,15,15,848.0,102.5,3.65,35.0,776.5,485.22,348.35
2016,7,30,15,30,838.0,101.0,3.7,35.0,738.0,430.46,304.68
2016,7,30,15,45,823.5,99.0,3.75,35.0,694.0,373.41,258.2
2016,7,30,16,0,809.0,97.0,3.8,35.0,650.0,316.82,211.2
2016,7,30,16,15,791.5,94.0,3.75,34.5,601.5,253.07,159.24
2016,7,30,16,30,774.0,91.0,3.7,34.0,553.0,196.57,114.09
2016,7,30,16,45,748.5,88.5,3.7,33.5,501.0,141.28,74.86
2016,7,30,17,0,723.0,86.0,3.7,33.0,449.0,88.91,48.15
2016,7,30,17,15,691.0,81.5,3.45,32.5,395.5,59.78,43.91
2016,7,30,17,30,659.0,77.0,3.2,32.0,342.0,52.9,38.49
2016,7,30,17,45,612.5,71.5,3.0,31.5,288.5,50.59,36.77
2016,7,30,18,0,566.0,66.0,2.8,31.0,235.0,48.18,34.89
2016,7,30,18,15,499.0,58.0,2.55,30.5,184.0,43.55,31.01
2016,7,30,18,30,432.0,50.0,2.3,30.0,133.0,38.76,26.78
2016,7,30,18,45,328.5,38.5,2.1,29.5,89.5,30.57,19.49
2016,7,30,19,0,225.0,27.0,1.9,29.0,46.0,22.02,10.51
2016,7,30,19,15,112.5,13.5,1.9,28.5,23.0,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,24.0,10.0,16.48,0.0
2016,7,31,6,15,151.0,25.0,3.4,24.5,42.5,89.79,47.59
2016,7,31,6,30,270.0,41.0,3.5,25.0,75.0,164.78,120.63
2016,7,31,6,45,382.0,49.0,3.65,25.5,123.5,240.38,184.77
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,326.44,256.41
2016,7,31,7,15,551.0,64.0,3.8,26.0,224.5,392.6,311.46
2016,7,31,7,30,608.0,71.0,3.8,26.0,277.0,463.43,368.33
2016,7,31,7,45,659.0,73.0,3.85,26.5,332.5,528.5,418.36
2016,7,31,8,0,710.0,75.0,3.9,27.0,388.0,594.65,467.57
2016,7,31,8,15,737.0,78.5,3.9,27.5,441.0,649.5,505.29
2016,7,31,8,30,764.0,82.0,3.9,28.0,494.0,704.21,541.7
2016,7,31,8,45,783.0,85.5,3.95,28.5,544.5,751.93,572.49
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,798.21,601.76
2016,7,31,9,15,817.0,91.5,4.0,29.5,641.5,830.54,620.77
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,867.83,643.03
