Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,45,845.0,95.5,4.05,30.5,730.0,899.65,661.57
2016,7,31,10,0,858.0,97.0,4.1,31.0,772.0,928.66,678.14
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.0,950.29,689.53
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,968.56,698.76
2016,7,31,10,45,882.5,100.5,4.15,32.5,873.5,981.29,704.72
2016,7,31,11,0,890.0,101.0,4.2,33.0,903.0,990.39,708.47
2016,7,31,11,15,894.0,102.0,4.2,33.0,925.0,992.84,709.24
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,991.5,707.74
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,985.36,702.15
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,975.47,694.3
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.5,959.05,683.8
2016,7,31,12,30,910.0,101.0,4.4,34.0,990.0,939.11,671.12
2016,7,31,12,45,909.0,101.5,4.45,34.5,988.0,914.46,654.07
2016,7,31,13,0,908.0,102.0,4.5,35.0,986.0,886.62,635.01
2016,7,31,13,15,906.0,102.0,4.55,35.0,976.0,854.43,614.39
2016,7,31,13,30,904.0,102.0,4.6,35.0,966.0,819.34,591.76
2016,7,31,13,45,898.5,102.5,4.65,35.5,947.5,779.25,564.47
2016,7,31,14,0,893.0,103.0,4.7,36.0,929.0,736.8,535.49
2016,7,31,14,15,887.5,102.0,4.7,35.5,904.0,690.9,504.26
2016,7,31,14,30,882.0,101.0,4.7,35.0,879.0,643.05,470.49
2016,7,31,14,45,860.5,108.0,4.7,35.0,843.5,590.92,431.6
2016,7,31,15,0,839.0,115.0,4.7,35.0,808.0,538.7,391.7
2016,7,31,15,15,828.5,112.5,4.7,35.0,769.5,484.31,349.26
2016,7,31,15,30,818.0,110.0,4.7,35.0,731.0,429.46,305.27
2016,7,31,15,45,801.0,109.0,4.75,35.0,687.0,368.43,255.84
2016,7,31,16,0,784.0,108.0,4.8,35.0,643.0,312.38,209.19
2016,7,31,16,15,766.0,105.0,4.8,34.5,594.5,255.66,162.42
2016,7,31,16,30,748.0,102.0,4.8,34.0,546.0,200.49,118.33
2016,7,31,16,45,720.0,99.0,4.8,34.0,494.0,146.06,79.63
2016,7,31,17,0,692.0,96.0,4.8,34.0,442.0,88.74,48.69
2016,7,31,17,15,659.0,90.5,4.65,33.5,389.0,60.35,44.21
2016,7,31,17,30,626.0,85.0,4.5,33.0,336.0,58.56,43.01
2016,7,31,17,45,575.5,79.0,4.35,32.5,282.5,56.16,41.24
2016,7,31,18,0,525.0,73.0,4.2,32.0,229.0,53.67,39.3
2016,7,31,18,15,455.5,64.0,4.05,31.0,178.5,48.49,35.05
2016,7,31,18,30,386.0,55.0,3.9,30.0,128.0,43.12,30.39
2016,7,31,18,45,278.5,42.0,3.75,29.5,85.5,32.43,20.96
2016,7,31,19,0,171.0,29.0,3.6,29.0,43.0,22.72,10.68
2016,7,31,19,15,85.5,14.5,3.7,28.5,21.5,13.19,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.5,3.45,23.5,33.5,57.14,27.57
2016,8,1,6,30,132.0,51.0,3.6,24.0,67.0,119.41,87.23
2016,8,1,6,45,261.0,62.5,3.75,24.5,115.5,201.24,155.21
2016,8,1,7,0,390.0,74.0,3.9,25.0,164.0,291.57,230.04
2016,8,1,7,15,454.0,84.0,3.95,25.5,216.5,358.4,285.11
2016,8,1,7,30,518.0,94.0,4.0,26.0,269.0,436.23,346.86
2016,8,1,7,45,587.5,94.5,4.1,27.0,326.5,508.33,401.84
2016,8,1,8,0,657.0,95.0,4.2,28.0,384.0,584.75,458.12
2016,8,1,8,15,688.0,100.0,4.25,28.5,438.0,642.11,498.93
2016,8,1,8,30,719.0,105.0,4.3,29.0,492.0,699.81,537.71
2016,8,1,8,45,749.5,106.0,4.35,29.5,544.5,749.22,569.75
2016,8,1,9,0,780.0,107.0,4.4,30.0,597.0,801.37,603.15
2016,8,1,9,15,796.5,110.0,4.4,30.5,645.0,842.46,628.14
2016,8,1,9,30,813.0,113.0,4.4,31.0,693.0,881.37,651.37
2016,8,1,9,45,828.5,114.0,4.4,32.0,736.0,905.61,663.16
2016,8,1,10,0,844.0,115.0,4.4,33.0,779.0,935.94,678.95
2016,8,1,10,15,853.5,117.0,4.4,33.5,816.0,958.62,690.92
2016,8,1,10,30,863.0,119.0,4.4,34.0,853.0,977.99,700.76
2016,8,1,10,45,872.0,120.0,4.4,34.5,883.0,992.35,707.42
2016,8,1,11,0,881.0,121.0,4.4,35.0,913.0,1003.12,711.88
2016,8,1,11,15,886.0,122.0,4.4,35.0,936.0,1006.22,713.03
2016,8,1,11,30,891.0,123.0,4.4,35.0,959.0,1005.55,711.96
2016,8,1,11,45,895.0,122.5,4.45,35.5,974.0,998.65,705.88
2016,8,1,12,0,899.0,122.0,4.5,36.0,989.0,988.03,697.6
2016,8,1,12,15,900.5,122.5,4.5,36.0,995.5,972.32,687.39
2016,8,1,12,30,902.0,123.0,4.5,36.0,1002.0,953.1,675.04
2016,8,1,12,45,903.0,122.0,4.5,36.5,1000.5,928.7,658.06
2016,8,1,13,0,904.0,121.0,4.5,37.0,999.0,901.09,639.11
2016,8,1,13,15,901.5,120.5,4.5,37.0,989.0,867.88,617.88
2016,8,1,13,30,899.0,120.0,4.5,37.0,979.0,831.84,594.73
2016,8,1,13,45,896.5,118.0,4.5,37.0,961.0,791.81,568.82
2016,8,1,14,0,894.0,116.0,4.5,37.0,943.0,749.23,541.03
2016,8,1,14,15,888.0,115.0,4.5,37.0,917.0,702.74,508.36
2016,8,1,14,30,882.0,114.0,4.5,37.0,891.0,654.34,473.61
2016,8,1,14,45,875.5,111.5,4.5,37.0,858.5,602.72,435.74
2016,8,1,15,0,869.0,109.0,4.5,37.0,826.0,549.7,395.8
2016,8,1,15,15,858.5,107.0,4.45,36.5,786.5,494.03,353.46
2016,8,1,15,30,848.0,105.0,4.4,36.0,747.0,437.84,309.33
2016,8,1,15,45,835.0,102.0,4.4,36.0,702.5,379.73,262.0
2016,8,1,16,0,822.0,99.0,4.4,36.0,658.0,321.91,214.0
2016,8,1,16,15,804.0,96.0,4.35,35.5,608.5,257.17,161.36
2016,8,1,16,30,786.0,93.0,4.3,35.0,559.0,199.64,115.55
2016,8,1,16,45,762.5,89.5,4.3,35.0,506.5,142.9,75.23
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,88.84,47.75
2016,8,1,17,15,706.5,81.0,4.0,34.5,399.5,59.69,43.47
2016,8,1,17,30,674.0,76.0,3.7,34.0,345.0,52.45,37.79
2016,8,1,17,45,627.0,70.5,3.4,33.5,290.5,50.09,36.04
2016,8,1,18,0,580.0,65.0,3.1,33.0,236.0,47.64,34.12
2016,8,1,18,15,510.5,57.5,2.9,32.0,184.0,43.38,30.63
2016,8,1,18,30,441.0,50.0,2.7,31.0,132.0,39.0,26.81
2016,8,1,18,45,327.5,38.5,2.5,30.0,88.0,30.78,19.52
2016,8,1,19,0,214.0,27.0,2.3,29.0,44.0,21.22,9.24
2016,8,1,19,15,107.0,13.5,2.5,28.5,22.0,12.28,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.5,21.5,2.55,23.5,35.5,73.05,34.27
2016,8,2,6,30,229.0,43.0,2.8,24.0,71.0,152.84,111.87
2016,8,2,6,45,347.0,52.5,3.1,24.5,120.0,226.85,174.74
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,318.74,251.08
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,386.52,306.88
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,459.28,364.54
2016,8,2,7,45,642.0,79.5,3.55,27.0,331.0,526.91,415.62
2016,8,2,8,0,699.0,81.0,3.6,28.0,388.0,595.55,465.55
2016,8,2,8,15,727.5,85.5,3.55,28.5,441.5,652.38,504.47
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,709.21,541.83
2016,8,2,8,45,781.5,91.0,3.5,30.0,547.0,759.12,572.44
2016,8,2,9,0,807.0,92.0,3.5,31.0,599.0,808.03,601.6
2016,8,2,9,15,822.5,94.5,3.45,31.5,646.0,840.8,620.22
2016,8,2,9,30,838.0,97.0,3.4,32.0,693.0,878.72,642.11
2016,8,2,9,45,851.5,98.0,3.35,32.5,735.5,910.61,659.68
2016,8,2,10,0,865.0,99.0,3.3,33.0,778.0,939.68,675.25
2016,8,2,10,15,873.5,101.0,3.25,33.5,814.5,961.95,686.33
2016,8,2,10,30,882.0,103.0,3.2,34.0,851.0,980.81,695.24
2016,8,2,10,45,889.5,103.5,3.2,34.5,880.5,993.54,700.69
2016,8,2,11,0,897.0,104.0,3.2,35.0,910.0,1002.61,703.95
2016,8,2,11,15,901.0,104.5,3.2,35.0,932.0,1004.47,704.29
2016,8,2,11,30,905.0,105.0,3.2,35.0,954.0,1002.51,702.44
2016,8,2,11,45,907.0,106.0,3.25,35.5,968.5,995.28,696.37
2016,8,2,12,0,909.0,107.0,3.3,36.0,983.0,984.27,688.1
2016,8,2,12,15,910.0,107.5,3.35,36.0,989.0,968.14,678.16
2016,8,2,12,30,911.0,108.0,3.4,36.0,995.0,948.46,666.08
2016,8,2,12,45,910.5,107.5,3.45,36.5,993.0,923.1,649.07
2016,8,2,13,0,910.0,107.0,3.5,37.0,991.0,894.55,630.1
2016,8,2,13,15,908.0,106.5,3.55,37.0,980.5,861.64,609.61
2016,8,2,13,30,906.0,106.0,3.6,37.0,970.0,825.84,587.14
2016,8,2,13,45,902.0,105.0,3.7,37.0,952.0,785.31,561.6
2016,8,2,14,0,898.0,104.0,3.8,37.0,934.0,742.31,534.15
2016,8,2,14,15,892.5,103.0,3.85,37.0,908.5,696.0,502.31
2016,8,2,14,30,887.0,102.0,3.9,37.0,883.0,647.73,467.95
2016,8,2,14,45,879.5,100.5,3.95,37.0,850.5,596.13,430.33
2016,8,2,15,0,872.0,99.0,4.0,37.0,818.0,543.21,390.64
2016,8,2,15,15,862.5,97.0,4.0,36.5,779.0,487.86,348.65
2016,8,2,15,30,853.0,95.0,4.0,36.0,740.0,431.89,304.73
2016,8,2,15,45,840.0,93.0,4.05,36.0,695.5,374.31,257.8
2016,8,2,16,0,827.0,91.0,4.1,36.0,651.0,317.0,210.16
2016,8,2,16,15,809.5,88.0,4.05,35.5,602.5,258.4,161.99
2016,8,2,16,30,792.0,85.0,4.0,35.0,554.0,194.19,111.15
2016,8,2,16,45,769.0,82.0,4.0,35.0,501.5,137.51,70.9
2016,8,2,17,0,746.0,79.0,4.0,35.0,449.0,83.42,43.62
2016,8,2,17,15,715.0,75.0,3.8,34.5,395.0,55.24,39.84
2016,8,2,17,30,684.0,71.0,3.6,34.0,341.0,53.79,38.9
2016,8,2,17,45,638.0,65.5,3.45,33.5,287.0,46.51,33.08
2016,8,2,18,0,592.0,60.0,3.3,33.0,233.0,43.87,30.99
2016,8,2,18,15,524.5,53.0,3.0,32.0,181.5,39.83,27.67
2016,8,2,18,30,457.0,46.0,2.7,31.0,130.0,35.69,24.05
2016,8,2,18,45,344.5,35.5,2.4,30.5,86.5,28.21,17.35
2016,8,2,19,0,232.0,25.0,2.1,30.0,43.0,20.47,8.22
2016,8,2,19,15,116.0,12.5,2.2,29.5,21.5,11.37,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.0,18.5,2.35,24.5,36.5,79.91,34.91
2016,8,3,6,30,300.0,37.0,2.5,25.0,73.0,174.26,126.8
2016,8,3,6,45,403.5,46.0,2.65,25.5,121.5,247.69,189.71
2016,8,3,7,0,507.0,55.0,2.8,26.0,170.0,332.11,259.96
2016,8,3,7,15,565.0,61.5,2.75,26.5,223.0,399.09,314.7
2016,8,3,7,30,623.0,68.0,2.7,27.0,276.0,470.85,370.86
2016,8,3,7,45,668.5,71.5,2.7,28.0,331.5,535.1,418.47
2016,8,3,8,0,714.0,75.0,2.7,29.0,387.0,599.85,464.49
2016,8,3,8,15,741.5,79.0,2.7,29.5,440.5,656.01,502.05
2016,8,3,8,30,769.0,83.0,2.7,30.0,494.0,712.08,538.33
2016,8,3,8,45,790.5,86.0,2.7,31.0,545.5,761.57,568.04
2016,8,3,9,0,812.0,89.0,2.7,32.0,597.0,802.48,591.22
2016,8,3,9,15,827.0,91.5,2.65,32.5,644.5,842.41,614.2
2016,8,3,9,30,842.0,94.0,2.6,33.0,692.0,880.06,635.29
2016,8,3,9,45,854.0,96.0,2.6,33.5,734.0,911.81,652.64
2016,8,3,10,0,866.0,98.0,2.6,34.0,776.0,940.64,668.02
2016,8,3,10,15,874.5,99.5,2.6,34.5,812.5,962.41,678.86
2016,8,3,10,30,883.0,101.0,2.6,35.0,849.0,980.77,687.61
2016,8,3,10,45,890.0,102.0,2.65,35.5,879.0,993.56,693.41
2016,8,3,11,0,897.0,103.0,2.7,36.0,909.0,1002.67,697.06
2016,8,3,11,15,901.5,104.0,2.75,36.0,931.0,1005.53,698.44
2016,8,3,11,30,906.0,105.0,2.8,36.0,953.0,1004.55,697.63
2016,8,3,11,45,907.0,106.5,2.85,36.5,967.0,996.8,691.35
2016,8,3,12,0,908.0,108.0,2.9,37.0,981.0,985.28,682.91
2016,8,3,12,15,909.0,108.5,2.95,37.0,987.5,969.11,673.13
2016,8,3,12,30,910.0,109.0,3.0,37.0,994.0,949.39,661.22
2016,8,3,12,45,910.0,108.5,3.1,37.5,992.0,924.43,645.04
2016,8,3,13,0,910.0,108.0,3.2,38.0,990.0,896.25,626.84
2016,8,3,13,15,908.0,107.5,3.25,38.0,980.0,863.26,606.54
2016,8,3,13,30,906.0,107.0,3.3,38.0,970.0,827.38,584.26
2016,8,3,13,45,903.0,106.0,3.4,38.0,952.0,787.51,559.45
2016,8,3,14,0,900.0,105.0,3.5,38.0,934.0,745.09,532.67
2016,8,3,14,15,894.5,103.5,3.55,38.0,908.5,698.17,500.73
2016,8,3,14,30,889.0,102.0,3.6,38.0,883.0,649.29,466.26
2016,8,3,14,45,879.0,102.0,3.65,38.0,850.0,597.32,428.66
2016,8,3,15,0,869.0,102.0,3.7,38.0,817.0,544.26,389.17
2016,8,3,15,15,859.0,100.5,3.75,37.5,778.0,489.13,347.72
2016,8,3,15,30,849.0,99.0,3.8,37.0,739.0,433.42,304.35
2016,8,3,15,45,836.0,96.0,3.9,37.0,694.5,375.15,257.26
2016,8,3,16,0,823.0,93.0,4.0,37.0,650.0,317.17,209.45
2016,8,3,16,15,805.5,90.5,4.0,36.5,601.0,252.72,157.22
2016,8,3,16,30,788.0,88.0,4.0,36.0,552.0,195.47,111.82
2016,8,3,16,45,765.5,84.0,4.0,36.0,500.0,138.23,71.36
2016,8,3,17,0,743.0,80.0,4.0,36.0,448.0,83.56,43.85
2016,8,3,17,15,711.5,76.0,3.9,35.5,394.0,56.06,40.33
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,54.65,39.43
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,47.32,33.59
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,44.72,31.55
2016,8,3,18,15,521.0,53.5,3.3,33.0,179.5,40.32,27.93
2016,8,3,18,30,453.0,46.0,3.0,32.0,128.0,35.77,23.98
2016,8,3,18,45,342.0,35.0,2.7,31.5,84.5,27.86,16.92
2016,8,3,19,0,231.0,24.0,2.4,31.0,41.0,19.64,7.08
2016,8,3,19,15,115.5,12.0,2.3,30.5,20.5,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,164.0,17.0,2.65,24.5,36.5,85.18,34.34
2016,8,4,6,30,328.0,34.0,2.8,25.0,73.0,182.18,132.33
2016,8,4,6,45,428.5,42.5,3.0,25.5,121.5,255.08,195.43
2016,8,4,7,0,529.0,51.0,3.2,26.0,170.0,338.8,265.51
2016,8,4,7,15,585.5,57.5,3.2,26.5,223.5,406.1,320.85
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,478.05,377.53
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,539.3,423.3
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,604.81,470.25
2016,8,4,8,15,752.0,75.5,3.3,29.5,440.5,660.52,507.57
2016,8,4,8,30,779.0,79.0,3.3,30.0,494.0,716.07,543.81
2016,8,4,8,45,797.5,82.5,3.3,31.0,545.0,764.13,572.81
2016,8,4,9,0,816.0,86.0,3.3,32.0,596.0,803.46,595.18
2016,8,4,9,15,831.0,88.5,3.3,32.5,643.5,843.57,618.92
2016,8,4,9,30,846.0,91.0,3.3,33.0,691.0,881.39,640.78
2016,8,4,9,45,855.5,94.0,3.3,33.5,732.5,912.08,657.72
2016,8,4,10,0,865.0,97.0,3.3,34.0,774.0,939.7,672.59
2016,8,4,10,15,874.0,98.5,3.3,34.5,810.5,961.95,683.95
2016,8,4,10,30,883.0,100.0,3.3,35.0,847.0,980.81,693.19
2016,8,4,10,45,885.5,103.5,3.35,35.5,875.5,991.81,697.87
2016,8,4,11,0,888.0,107.0,3.4,36.0,904.0,999.01,700.33
2016,8,4,11,15,892.5,108.0,3.45,36.0,926.5,1001.78,701.61
2016,8,4,11,30,897.0,109.0,3.5,36.0,949.0,1000.76,700.68
2016,8,4,11,45,898.0,111.0,3.6,36.5,962.5,993.48,694.85
2016,8,4,12,0,899.0,113.0,3.7,37.0,976.0,982.43,686.81
2016,8,4,12,15,900.0,113.0,3.75,37.0,982.5,965.82,676.49
2016,8,4,12,30,901.0,113.0,3.8,37.0,989.0,945.71,664.05
2016,8,4,12,45,896.0,116.0,3.9,37.0,985.5,919.57,648.07
2016,8,4,13,0,891.0,119.0,4.0,37.0,982.0,890.43,630.11
2016,8,4,13,15,889.0,118.5,4.05,37.0,972.0,857.85,609.62
2016,8,4,13,30,887.0,118.0,4.1,37.0,962.0,822.45,587.18
2016,8,4,13,45,878.0,120.0,4.15,37.5,942.5,781.16,559.52
2016,8,4,14,0,869.0,122.0,4.2,38.0,923.0,737.82,530.19
2016,8,4,14,15,863.5,121.0,4.2,37.5,897.5,692.48,499.54
2016,8,4,14,30,858.0,120.0,4.2,37.0,872.0,645.26,466.71
2016,8,4,14,45,848.5,119.0,4.25,37.0,839.0,594.04,429.28
2016,8,4,15,0,839.0,118.0,4.3,37.0,806.0,541.76,390.04
2016,8,4,15,15,828.0,115.5,4.3,36.5,767.0,486.76,348.36
2016,8,4,15,30,817.0,113.0,4.3,36.0,728.0,427.45,302.24
2016,8,4,15,45,805.0,109.5,4.3,36.0,684.5,369.97,255.47
2016,8,4,16,0,793.0,106.0,4.3,36.0,641.0,312.81,208.08
2016,8,4,16,15,774.5,102.5,4.2,35.5,592.0,254.75,160.5
2016,8,4,16,30,756.0,99.0,4.1,35.0,543.0,198.3,115.73
2016,8,4,16,45,736.0,93.5,4.1,35.0,491.5,142.02,75.79
2016,8,4,17,0,716.0,88.0,4.1,35.0,440.0,88.04,48.37
2016,8,4,17,15,683.5,83.0,3.95,34.5,386.5,55.69,40.22
2016,8,4,17,30,651.0,78.0,3.8,34.0,333.0,54.01,39.09
2016,8,4,17,45,610.5,70.5,3.7,33.5,280.0,50.27,36.19
2016,8,4,18,0,570.0,63.0,3.6,33.0,227.0,46.29,33.0
2016,8,4,18,15,500.5,55.0,3.25,32.5,175.5,41.57,29.02
2016,8,4,18,30,431.0,47.0,2.9,32.0,124.0,36.68,24.7
2016,8,4,18,45,325.0,35.0,2.6,31.5,81.5,27.93,16.93
2016,8,4,19,0,219.0,23.0,2.3,31.0,39.0,18.79,5.92
2016,8,4,19,15,109.5,11.5,2.4,30.5,19.5,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,156.0,17.5,2.35,24.5,35.5,83.08,29.8
2016,8,5,6,30,312.0,35.0,2.5,25.0,71.0,177.51,128.61
2016,8,5,6,45,407.5,45.0,2.65,25.5,119.5,249.26,190.74
2016,8,5,7,0,503.0,55.0,2.8,26.0,168.0,331.3,259.29
2016,8,5,7,15,563.0,62.0,2.8,26.5,221.5,399.94,315.47
2016,8,5,7,30,623.0,69.0,2.8,27.0,275.0,473.58,373.23
2016,8,5,7,45,665.0,74.0,2.8,28.0,330.5,537.58,420.63
2016,8,5,8,0,707.0,79.0,2.8,29.0,386.0,601.35,465.91
2016,8,5,8,15,735.5,83.0,2.75,29.5,440.0,658.12,503.86
2016,8,5,8,30,764.0,87.0,2.7,30.0,494.0,714.86,540.38
2016,8,5,8,45,785.5,90.5,2.65,30.5,545.5,764.86,571.25
2016,8,5,9,0,807.0,94.0,2.6,31.0,597.0,813.57,600.55
2016,8,5,9,15,822.5,97.0,2.55,31.5,644.5,846.8,618.94
2016,8,5,9,30,838.0,100.0,2.5,32.0,692.0,885.33,640.63
2016,8,5,9,45,849.5,102.0,2.45,32.5,734.5,916.47,657.16
2016,8,5,10,0,861.0,104.0,2.4,33.0,777.0,944.69,671.66
2016,8,5,10,15,870.0,106.0,2.4,33.0,813.5,967.33,684.41
2016,8,5,10,30,879.0,108.0,2.4,33.0,850.0,986.56,695.09
2016,8,5,10,45,885.0,109.5,2.4,33.5,879.5,998.74,700.05
2016,8,5,11,0,891.0,111.0,2.4,34.0,909.0,1007.21,702.85
2016,8,5,11,15,895.0,112.0,2.45,34.0,931.0,1009.4,703.87
2016,8,5,11,30,899.0,113.0,2.5,34.0,953.0,1007.78,702.72
2016,8,5,11,45,896.0,117.0,2.55,34.5,965.5,998.42,695.5
2016,8,5,12,0,893.0,121.0,2.6,35.0,978.0,985.31,686.14
2016,8,5,12,15,894.0,121.0,2.65,35.0,984.0,968.63,676.09
2016,8,5,12,30,895.0,121.0,2.7,35.0,990.0,948.47,663.93
2016,8,5,12,45,892.5,122.0,2.8,35.0,987.0,922.72,648.65
2016,8,5,13,0,890.0,123.0,2.9,35.0,984.0,893.9,631.35
2016,8,5,13,15,887.5,122.5,2.95,35.0,973.5,860.82,610.87
2016,8,5,13,30,885.0,122.0,3.0,35.0,963.0,824.94,588.46
2016,8,5,13,45,879.0,122.0,3.1,35.0,944.0,784.16,562.9
2016,8,5,14,0,873.0,122.0,3.2,35.0,925.0,741.13,535.37
2016,8,5,14,15,866.5,120.5,3.25,35.0,898.5,694.43,503.0
2016,8,5,14,30,860.0,119.0,3.3,35.0,872.0,645.94,468.57
2016,8,5,14,45,839.0,124.5,3.35,35.0,836.0,593.23,430.1
2016,8,5,15,0,818.0,130.0,3.4,35.0,800.0,538.92,389.5
2016,8,5,15,15,806.0,127.5,3.45,34.5,761.0,483.44,347.67
2016,8,5,15,30,794.0,125.0,3.5,34.0,722.0,427.81,304.26
2016,8,5,15,45,462.5,217.5,3.55,34.0,560.0,331.39,234.83
2016,8,5,16,0,131.0,310.0,3.6,34.0,398.0,280.14,202.72
2016,8,5,16,15,426.0,211.0,3.65,33.5,466.0,252.5,172.09
2016,8,5,16,30,721.0,112.0,3.7,33.0,534.0,196.76,116.87
2016,8,5,16,45,694.5,107.0,3.75,33.0,482.0,141.74,77.88
2016,8,5,17,0,668.0,102.0,3.8,33.0,430.0,89.86,51.46
2016,8,5,17,15,631.5,96.0,3.7,32.5,376.0,64.62,47.95
2016,8,5,17,30,595.0,90.0,3.6,32.0,322.0,62.66,46.63
2016,8,5,17,45,549.0,82.0,3.5,32.0,269.5,58.94,43.66
2016,8,5,18,0,503.0,74.0,3.4,32.0,217.0,55.0,40.4
2016,8,5,18,15,429.5,64.0,3.15,31.5,166.5,49.04,35.37
2016,8,5,18,30,356.0,54.0,2.9,31.0,116.0,41.23,28.56
2016,8,5,18,45,252.5,39.0,2.65,30.5,75.5,30.22,18.81
2016,8,5,19,0,149.0,24.0,2.4,30.0,35.0,18.86,5.22
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.5,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,120.5,19.0,2.45,25.0,32.5,71.12,21.18
2016,8,6,6,30,241.0,38.0,2.6,25.0,65.0,152.92,110.4
2016,8,6,6,45,336.0,49.5,2.8,25.5,111.0,220.36,168.65
2016,8,6,7,0,431.0,61.0,3.0,26.0,157.0,302.97,237.5
2016,8,6,7,15,493.0,69.5,3.05,26.5,208.5,370.93,293.27
2016,8,6,7,30,555.0,78.0,3.1,27.0,260.0,444.15,351.11
2016,8,6,7,45,602.0,83.0,3.15,27.5,314.5,508.32,400.04
2016,8,6,8,0,649.0,88.0,3.2,28.0,369.0,575.18,449.27
2016,8,6,8,15,680.0,93.0,3.15,28.5,422.0,632.42,489.04
2016,8,6,8,30,711.0,98.0,3.1,29.0,475.0,690.06,527.03
2016,8,6,8,45,736.5,100.5,3.1,30.0,526.5,737.3,555.84
2016,8,6,9,0,762.0,103.0,3.1,31.0,578.0,786.65,585.41
2016,8,6,9,15,779.0,106.0,3.05,31.5,625.0,827.79,609.67
2016,8,6,9,30,796.0,109.0,3.0,32.0,672.0,866.84,632.17
2016,8,6,9,45,810.0,111.5,3.0,32.5,714.0,900.15,650.89
2016,8,6,10,0,824.0,114.0,3.0,33.0,756.0,921.3,661.6
2016,8,6,10,15,833.5,116.0,3.0,33.5,792.5,943.72,673.2
2016,8,6,10,30,843.0,118.0,3.0,34.0,829.0,962.87,682.7
2016,8,6,10,45,849.5,120.0,3.0,34.5,858.5,975.64,688.2
2016,8,6,11,0,856.0,122.0,3.0,35.0,888.0,984.82,691.57
2016,8,6,11,15,861.0,123.0,3.0,35.5,910.5,987.84,691.22
2016,8,6,11,30,866.0,124.0,3.0,36.0,933.0,987.16,688.73
2016,8,6,11,45,869.0,124.5,3.05,36.5,947.5,980.32,682.96
2016,8,6,12,0,872.0,125.0,3.1,37.0,962.0,969.84,675.08
2016,8,6,12,15,873.5,125.5,3.1,37.0,968.0,954.35,665.26
2016,8,6,12,30,875.0,126.0,3.1,37.0,974.0,935.43,653.39
2016,8,6,12,45,872.5,127.0,3.15,37.0,972.0,910.05,637.84
2016,8,6,13,0,870.0,128.0,3.2,37.0,970.0,881.67,620.38
2016,8,6,13,15,868.0,127.5,3.2,37.0,959.5,849.52,600.17
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,814.62,578.11
2016,8,6,13,45,860.0,127.5,3.25,37.0,930.5,774.87,552.99
2016,8,6,14,0,854.0,128.0,3.3,37.0,912.0,732.92,525.81
2016,8,6,14,15,848.0,126.5,3.25,37.0,886.5,687.28,493.97
2016,8,6,14,30,842.0,125.0,3.2,37.0,861.0,639.85,460.2
2016,8,6,14,45,831.0,124.5,3.2,37.0,828.0,588.76,423.17
2016,8,6,15,0,820.0,124.0,3.2,37.0,795.0,536.79,384.49
2016,8,6,15,15,809.0,122.0,3.15,37.0,756.0,480.26,341.43
2016,8,6,15,30,798.0,120.0,3.1,37.0,717.0,425.25,298.18
2016,8,6,15,45,782.5,117.0,3.1,37.0,672.5,367.82,252.19
2016,8,6,16,0,767.0,114.0,3.1,37.0,628.0,311.18,205.93
2016,8,6,16,15,747.0,110.5,3.05,36.5,579.5,254.16,159.85
2016,8,6,16,30,727.0,107.0,3.0,36.0,531.0,199.0,116.69
2016,8,6,16,45,701.5,102.0,3.0,36.0,479.0,138.38,74.07
2016,8,6,17,0,676.0,97.0,3.0,36.0,427.0,86.1,47.99
2016,8,6,17,15,640.0,91.5,2.9,35.5,373.5,61.57,44.83
2016,8,6,17,30,604.0,86.0,2.8,35.0,320.0,59.83,43.69
2016,8,6,17,45,554.5,78.5,2.7,34.5,267.0,56.34,41.03
2016,8,6,18,0,505.0,71.0,2.6,34.0,214.0,52.67,38.1
2016,8,6,18,15,430.5,61.5,2.3,33.0,164.0,47.02,33.44
2016,8,6,18,30,356.0,52.0,2.0,32.0,114.0,39.75,27.19
2016,8,6,18,45,244.5,38.0,1.75,31.5,73.0,29.46,18.04
2016,8,6,19,0,133.0,24.0,1.5,31.0,32.0,18.87,4.19
2016,8,6,19,15,66.5,12.0,1.55,30.5,16.0,10.91,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.5,20.0,2.7,25.5,31.0,65.75,15.28
2016,8,7,6,30,199.0,40.0,2.9,26.0,62.0,140.16,100.45
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,211.42,161.18
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,298.7,233.42
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.0,367.46,289.64
2016,8,7,7,30,542.0,82.0,3.3,28.0,259.0,441.6,348.0
2016,8,7,7,45,596.0,86.0,3.35,29.0,314.0,508.75,398.36
2016,8,7,8,0,650.0,90.0,3.4,30.0,369.0,579.17,449.17
2016,8,7,8,15,680.5,95.0,3.3,30.5,422.5,636.16,488.36
2016,8,7,8,30,711.0,100.0,3.2,31.0,476.0,693.48,525.67
2016,8,7,8,45,738.5,102.0,3.15,31.5,528.0,741.67,555.78
2016,8,7,9,0,766.0,104.0,3.1,32.0,580.0,792.28,586.91
2016,8,7,9,15,783.0,107.0,2.95,32.5,627.0,833.58,610.51
2016,8,7,9,30,800.0,110.0,2.8,33.0,674.0,872.76,632.21
2016,8,7,9,45,814.5,111.5,2.7,34.0,716.5,905.51,648.28
2016,8,7,10,0,829.0,113.0,2.6,35.0,759.0,926.11,656.31
2016,8,7,10,15,838.5,115.0,2.55,35.0,795.5,948.62,668.67
2016,8,7,10,30,848.0,117.0,2.5,35.0,832.0,967.84,678.94
2016,8,7,10,45,856.0,118.0,2.45,35.5,861.5,981.09,684.14
2016,8,7,11,0,864.0,119.0,2.4,36.0,891.0,990.78,687.23
2016,8,7,11,15,869.0,120.0,2.45,36.5,913.5,993.81,687.32
2016,8,7,11,30,874.0,121.0,2.5,37.0,936.0,993.11,685.3
2016,8,7,11,45,879.0,120.0,2.55,37.5,950.5,986.71,679.94
2016,8,7,12,0,884.0,119.0,2.6,38.0,965.0,976.62,672.48
2016,8,7,12,15,885.0,119.5,2.65,38.0,971.5,960.5,662.85
2016,8,7,12,30,886.0,120.0,2.7,38.0,978.0,940.92,651.16
2016,8,7,12,45,886.0,119.5,2.8,38.0,976.0,916.17,636.66
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,888.26,620.1
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.5,855.2,599.85
2016,8,7,13,30,881.0,118.0,3.0,38.0,953.0,819.35,577.7
2016,8,7,13,45,877.5,116.5,3.1,38.5,935.0,779.2,551.67
2016,8,7,14,0,874.0,115.0,3.2,39.0,917.0,736.63,523.85
2016,8,7,14,15,868.0,114.0,3.2,39.0,891.0,690.53,492.22
2016,8,7,14,30,862.0,113.0,3.2,39.0,865.0,642.57,458.51
2016,8,7,14,45,846.0,116.0,3.25,39.0,830.5,590.52,421.17
2016,8,7,15,0,830.0,119.0,3.3,39.0,796.0,537.99,382.41
2016,8,7,15,15,819.0,116.5,3.3,38.5,757.0,483.21,341.59
2016,8,7,15,30,808.0,114.0,3.3,38.0,718.0,424.26,296.45
2016,8,7,15,45,793.0,111.5,3.3,38.0,673.5,366.81,250.44
2016,8,7,16,0,778.0,109.0,3.3,38.0,629.0,310.05,204.09
2016,8,7,16,15,758.5,105.5,3.3,37.5,580.0,252.42,157.61
2016,8,7,16,30,739.0,102.0,3.3,37.0,531.0,196.58,113.99
2016,8,7,16,45,712.0,98.0,3.3,37.0,479.0,141.62,75.94
2016,8,7,17,0,685.0,94.0,3.3,37.0,427.0,83.76,46.13
2016,8,7,17,15,650.0,88.5,3.2,36.5,373.0,59.62,43.06
2016,8,7,17,30,615.0,83.0,3.1,36.0,319.0,57.78,41.83
2016,8,7,17,45,564.0,76.0,3.05,35.5,265.5,54.56,39.39
2016,8,7,18,0,513.0,69.0,3.0,35.0,212.0,51.19,36.72
2016,8,7,18,15,438.5,59.5,2.7,34.0,162.0,45.47,32.0
2016,8,7,18,30,364.0,50.0,2.4,33.0,112.0,39.53,26.84
2016,8,7,18,45,250.5,36.0,2.1,32.5,71.5,27.95,16.66
2016,8,7,19,0,137.0,22.0,1.8,32.0,31.0,17.31,2.17
2016,8,7,19,15,68.5,11.0,1.85,31.5,15.5,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,74.5,20.5,2.7,25.5,29.0,52.89,7.51
2016,8,8,6,30,149.0,41.0,2.8,26.0,58.0,115.23,81.73
2016,8,8,6,45,251.5,56.0,2.95,26.5,103.0,192.64,146.66
2016,8,8,7,0,354.0,71.0,3.1,27.0,148.0,274.21,214.16
2016,8,8,7,15,419.0,82.0,3.1,27.5,199.5,341.26,268.99
2016,8,8,7,30,484.0,93.0,3.1,28.0,251.0,414.46,326.71
2016,8,8,7,45,542.5,98.0,3.1,28.5,306.0,488.23,382.77
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,560.89,436.14
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,618.98,476.79
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,677.68,515.96
2016,8,8,8,45,696.0,117.5,2.95,31.0,518.5,729.22,547.52
2016,8,8,9,0,725.0,120.0,2.9,32.0,570.0,780.23,577.82
2016,8,8,9,15,743.5,124.0,2.85,32.5,617.0,818.69,600.12
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,859.3,623.53
2016,8,8,9,45,777.0,130.5,2.8,34.0,706.0,892.75,640.91
2016,8,8,10,0,792.0,133.0,2.8,35.0,748.0,923.55,656.37
2016,8,8,10,15,802.0,135.0,2.8,35.0,784.5,946.06,669.14
2016,8,8,10,30,812.0,137.0,2.8,35.0,821.0,965.35,679.98
2016,8,8,10,45,820.0,139.0,2.8,35.5,850.5,979.27,686.13
2016,8,8,11,0,828.0,141.0,2.8,36.0,880.0,978.22,683.06
2016,8,8,11,15,626.5,268.5,2.85,36.5,836.0,922.93,645.55
2016,8,8,11,30,425.0,396.0,2.9,37.0,792.0,839.56,585.35
2016,8,8,11,45,639.5,267.0,2.95,37.5,873.5,916.85,640.01
2016,8,8,12,0,854.0,138.0,3.0,38.0,955.0,966.62,670.13
2016,8,8,12,15,855.5,138.5,3.0,38.0,961.0,951.14,659.87
2016,8,8,12,30,857.0,139.0,3.0,38.0,967.0,932.3,648.12
2016,8,8,12,45,854.0,140.5,3.05,38.0,964.5,907.03,632.74
2016,8,8,13,0,851.0,142.0,3.1,38.0,962.0,878.86,615.52
2016,8,8,13,15,848.5,141.5,3.1,38.0,951.5,846.59,595.34
2016,8,8,13,30,846.0,141.0,3.1,38.0,941.0,811.67,573.38
2016,8,8,13,45,838.0,142.0,3.1,38.0,922.0,771.27,547.73
2016,8,8,14,0,830.0,143.0,3.1,38.0,903.0,728.89,519.77
2016,8,8,14,15,823.0,141.5,3.1,38.0,877.0,683.35,488.42
2016,8,8,14,30,816.0,140.0,3.1,38.0,851.0,637.14,455.85
2016,8,8,14,45,803.0,140.0,3.1,38.0,817.0,585.27,418.57
2016,8,8,15,0,790.0,140.0,3.1,38.0,783.0,532.86,379.9
2016,8,8,15,15,778.0,137.5,3.1,37.5,744.0,478.58,339.52
2016,8,8,15,30,766.0,135.0,3.1,37.0,705.0,424.22,297.71
2016,8,8,15,45,747.5,132.5,3.15,37.0,660.5,367.76,252.75
2016,8,8,16,0,729.0,130.0,3.2,37.0,616.0,307.67,204.39
2016,8,8,16,15,707.5,125.5,3.15,36.5,567.0,251.0,158.88
2016,8,8,16,30,686.0,121.0,3.1,36.0,518.0,196.44,116.44
2016,8,8,16,45,656.5,116.0,3.1,36.0,466.0,143.05,79.53
2016,8,8,17,0,627.0,111.0,3.1,36.0,414.0,93.25,55.08
2016,8,8,17,15,588.5,104.5,3.0,35.5,361.0,71.0,52.51
2016,8,8,17,30,550.0,98.0,2.9,35.0,308.0,69.0,51.2
2016,8,8,17,45,498.5,88.5,2.8,34.5,255.5,64.35,47.62
2016,8,8,18,0,447.0,79.0,2.7,34.0,203.0,58.17,42.63
2016,8,8,18,15,369.5,67.5,2.5,33.5,154.0,50.58,36.27
2016,8,8,18,30,292.0,56.0,2.3,33.0,105.0,42.73,29.42
2016,8,8,18,45,188.0,39.0,2.15,33.0,66.0,30.22,18.32
2016,8,8,19,0,84.0,22.0,2.0,33.0,27.0,17.9,0.86
2016,8,8,19,15,42.0,11.0,2.1,32.5,13.5,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,64.7,5.04
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,139.78,99.53
2016,8,9,6,45,307.5,50.0,3.2,26.5,105.0,210.24,160.15
2016,8,9,7,0,413.0,62.0,3.4,27.0,151.0,296.72,231.92
2016,8,9,7,15,477.0,71.0,3.4,27.5,203.0,365.75,288.51
2016,8,9,7,30,541.0,80.0,3.4,28.0,255.0,440.26,347.29
2016,8,9,7,45,594.5,84.5,3.4,29.0,310.5,507.71,397.87
2016,8,9,8,0,648.0,89.0,3.4,30.0,366.0,578.43,448.83
2016,8,9,8,15,679.0,94.0,3.35,30.5,419.5,635.81,488.39
2016,8,9,8,30,710.0,99.0,3.3,31.0,473.0,693.57,526.23
2016,8,9,8,45,739.0,100.5,3.25,31.5,525.0,742.46,556.89
2016,8,9,9,0,768.0,102.0,3.2,32.0,577.0,793.88,588.61
2016,8,9,9,15,785.0,105.0,3.15,32.5,624.5,835.28,612.9
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,874.57,635.42
2016,8,9,9,45,817.5,109.0,3.05,33.5,715.0,898.65,647.69
2016,8,9,10,0,833.0,110.0,3.0,34.0,758.0,928.92,663.97
2016,8,9,10,15,843.0,112.0,2.95,34.5,794.0,952.01,675.45
2016,8,9,10,30,853.0,114.0,2.9,35.0,830.0,971.8,684.84
2016,8,9,10,45,862.0,114.5,2.9,35.5,860.5,985.57,690.87
2016,8,9,11,0,871.0,115.0,2.9,36.0,891.0,995.76,694.79
2016,8,9,11,15,876.0,116.0,2.95,36.0,913.5,998.79,696.24
2016,8,9,11,30,881.0,117.0,3.0,36.0,936.0,998.05,695.54
2016,8,9,11,45,890.0,113.0,3.1,36.5,952.0,992.52,690.96
2016,8,9,12,0,899.0,109.0,3.2,37.0,968.0,983.24,684.18
2016,8,9,12,15,900.5,109.5,3.3,37.0,974.5,967.4,674.82
2016,8,9,12,30,902.0,110.0,3.4,37.0,981.0,948.0,663.29
2016,8,9,12,45,902.5,109.0,3.5,37.5,979.0,922.84,646.77
2016,8,9,13,0,903.0,108.0,3.6,38.0,977.0,894.41,628.2
2016,8,9,13,15,901.0,107.5,3.65,38.0,967.0,861.18,607.55
2016,8,9,13,30,899.0,107.0,3.7,38.0,957.0,825.05,584.91
2016,8,9,13,45,895.5,106.0,3.8,38.5,938.5,784.55,558.28
2016,8,9,14,0,892.0,105.0,3.9,39.0,920.0,741.55,529.83
2016,8,9,14,15,886.5,104.0,3.95,39.0,894.0,694.87,498.0
2016,8,9,14,30,881.0,103.0,4.0,39.0,868.0,646.24,463.62
2016,8,9,14,45,873.5,101.0,4.05,39.0,835.5,593.87,425.71
2016,8,9,15,0,866.0,99.0,4.1,39.0,803.0,540.21,385.77
2016,8,9,15,15,856.0,97.5,4.1,38.5,763.5,484.73,343.92
2016,8,9,15,30,846.0,96.0,4.1,38.0,724.0,428.69,300.2
2016,8,9,15,45,832.0,93.5,4.15,38.0,679.0,370.15,252.87
2016,8,9,16,0,818.0,91.0,4.2,38.0,634.0,312.04,204.97
2016,8,9,16,15,800.0,88.0,4.15,37.5,585.0,247.07,152.49
2016,8,9,16,30,782.0,85.0,4.1,37.0,536.0,189.27,106.97
2016,8,9,16,45,756.5,82.0,4.1,37.0,483.0,132.51,67.64
2016,8,9,17,0,731.0,79.0,4.1,37.0,430.0,78.71,42.14
2016,8,9,17,15,697.5,74.5,4.0,36.5,376.0,55.36,39.62
2016,8,9,17,30,664.0,70.0,3.9,36.0,322.0,48.79,34.5
2016,8,9,17,45,613.0,65.0,3.8,35.5,267.5,46.61,32.87
2016,8,9,18,0,562.0,60.0,3.7,35.0,213.0,44.39,31.11
2016,8,9,18,15,487.0,51.5,3.35,34.0,162.5,39.15,26.76
2016,8,9,18,30,412.0,43.0,3.0,33.0,112.0,33.71,22.02
2016,8,9,18,45,290.0,31.5,2.65,32.5,70.5,25.27,14.35
2016,8,9,19,0,168.0,20.0,2.3,32.0,29.0,16.47,0.0
2016,8,9,19,15,84.0,10.0,2.25,31.5,14.5,9.1,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,101.5,18.5,2.5,25.5,29.5,64.1,0.0
2016,8,10,6,30,203.0,37.0,2.7,26.0,59.0,139.4,98.85
2016,8,10,6,45,304.0,50.0,2.9,26.5,104.5,209.3,159.25
2016,8,10,7,0,405.0,63.0,3.1,27.0,150.0,291.0,227.28
2016,8,10,7,15,469.5,72.5,3.15,27.5,202.0,363.91,286.82
2016,8,10,7,30,534.0,82.0,3.2,28.0,254.0,439.04,346.04
2016,8,10,7,45,586.5,87.0,3.3,28.5,309.0,506.25,397.32
2016,8,10,8,0,639.0,92.0,3.4,29.0,364.0,576.64,449.22
2016,8,10,8,15,670.5,97.0,3.4,29.5,417.5,634.08,489.31
2016,8,10,8,30,702.0,102.0,3.4,30.0,471.0,691.95,527.63
2016,8,10,8,45,728.5,105.0,3.45,30.5,522.5,739.97,558.3
2016,8,10,9,0,755.0,108.0,3.5,31.0,574.0,790.67,590.3
2016,8,10,9,15,772.0,111.0,3.45,31.5,621.0,831.71,614.65
2016,8,10,9,30,789.0,114.0,3.4,32.0,668.0,870.65,637.24
2016,8,10,9,45,803.5,116.0,3.35,33.0,710.0,903.74,654.3
2016,8,10,10,0,818.0,118.0,3.3,34.0,752.0,934.09,669.32
2016,8,10,10,15,828.0,120.0,3.25,34.5,788.5,947.03,674.4
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,966.52,683.82
2016,8,10,10,45,846.0,122.5,3.2,35.5,854.5,979.06,689.15
2016,8,10,11,0,854.0,123.0,3.2,36.0,884.0,988.07,692.4
