Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,15,30.5,372.0,2.7,27.0,401.0,380.91,283.01
2016,8,20,12,30,41.0,412.0,2.6,27.0,451.0,425.82,315.1
2016,8,20,12,45,29.5,363.0,2.55,27.0,391.0,364.43,270.34
2016,8,20,13,0,18.0,314.0,2.5,27.0,331.0,298.22,221.89
2016,8,20,13,15,18.0,310.5,2.45,26.5,327.5,293.37,218.98
2016,8,20,13,30,18.0,307.0,2.4,26.0,324.0,288.46,215.83
2016,8,20,13,45,27.5,340.5,2.35,26.0,365.5,326.86,244.46
2016,8,20,14,0,37.0,374.0,2.3,26.0,407.0,359.02,268.1
2016,8,20,14,15,28.5,337.5,2.15,26.0,362.5,316.65,236.79
2016,8,20,14,30,20.0,301.0,2.0,26.0,318.0,276.23,206.97
2016,8,20,14,45,29.0,313.5,1.95,26.0,337.0,287.73,215.94
2016,8,20,15,0,38.0,326.0,1.9,26.0,356.0,297.77,223.53
2016,8,20,15,15,19.0,196.5,1.75,25.5,211.5,178.51,134.16
2016,8,20,15,30,0.0,67.0,1.6,25.0,67.0,59.4,41.91
2016,8,20,15,45,0.0,40.5,1.45,25.0,40.5,35.83,23.27
2016,8,20,16,0,0.0,14.0,1.3,25.0,14.0,12.36,4.38
2016,8,20,16,15,0.0,59.0,1.15,25.0,59.0,52.19,36.69
2016,8,20,16,30,0.0,104.0,1.0,25.0,104.0,91.41,68.26
2016,8,20,16,45,130.5,141.0,0.85,25.0,200.0,122.11,87.96
2016,8,20,17,0,261.0,178.0,0.7,25.0,296.0,129.31,96.01
2016,8,20,17,15,350.0,143.5,0.6,24.5,278.0,104.18,82.94
2016,8,20,17,30,439.0,109.0,0.5,24.0,260.0,77.58,60.94
2016,8,20,17,45,369.5,97.5,0.4,24.0,208.5,70.82,55.3
2016,8,20,18,0,300.0,86.0,0.3,24.0,157.0,63.77,49.15
2016,8,20,18,15,218.0,68.0,0.35,24.0,112.0,52.81,39.37
2016,8,20,18,30,136.0,50.0,0.4,24.0,67.0,39.25,27.04
2016,8,20,18,45,69.0,28.0,0.45,24.0,36.5,22.49,8.57
2016,8,20,19,0,2.0,6.0,0.5,24.0,6.0,5.46,0.0
2016,8,20,19,15,1.0,3.0,0.6,23.5,3.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,20.0,6.0,5.46,0.0
2016,8,21,6,30,0.0,12.0,2.6,20.0,12.0,10.54,2.0
2016,8,21,6,45,0.0,25.0,2.6,20.5,25.0,22.01,12.33
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,33.51,22.19
2016,8,21,7,15,0.0,52.5,2.55,21.0,52.5,46.36,33.13
2016,8,21,7,30,0.0,67.0,2.5,21.0,67.0,59.82,44.4
2016,8,21,7,45,0.0,86.5,2.5,21.5,86.5,78.32,59.51
2016,8,21,8,0,0.0,106.0,2.5,22.0,106.0,96.79,74.3
2016,8,21,8,15,5.0,138.0,2.55,22.0,140.5,131.79,102.54
2016,8,21,8,30,10.0,170.0,2.6,22.0,175.0,167.26,130.68
2016,8,21,8,45,6.5,170.5,2.65,22.5,174.0,163.51,126.79
2016,8,21,9,0,3.0,171.0,2.7,23.0,173.0,159.97,123.19
2016,8,21,9,15,8.0,198.0,2.6,23.0,203.5,190.39,146.84
2016,8,21,9,30,13.0,225.0,2.5,23.0,234.0,221.04,170.31
2016,8,21,9,45,12.5,229.0,2.45,23.5,238.0,223.72,171.48
2016,8,21,10,0,12.0,233.0,2.4,24.0,242.0,226.49,172.82
2016,8,21,10,15,36.0,302.5,2.1,24.0,332.0,334.16,254.26
2016,8,21,10,30,60.0,372.0,1.8,24.0,422.0,430.05,323.65
2016,8,21,10,45,45.0,361.0,1.5,24.5,399.5,400.92,299.65
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,372.05,276.64
2016,8,21,11,15,25.5,340.0,0.95,25.0,363.5,355.05,263.35
2016,8,21,11,30,21.0,330.0,0.7,25.0,350.0,324.44,240.22
2016,8,21,11,45,22.0,337.5,0.45,25.5,358.5,331.32,243.76
2016,8,21,12,0,23.0,345.0,0.2,26.0,367.0,337.99,246.65
2016,8,21,12,15,23.0,348.5,0.5,26.0,371.0,339.7,249.11
2016,8,21,12,30,23.0,352.0,0.8,26.0,375.0,341.23,251.26
2016,8,21,12,45,26.0,365.0,1.1,26.0,390.5,363.33,268.03
2016,8,21,13,0,29.0,378.0,1.4,26.0,406.0,374.48,276.78
2016,8,21,13,15,65.0,417.5,1.55,26.0,478.5,437.13,322.81
2016,8,21,13,30,101.0,457.0,1.7,26.0,551.0,495.69,364.99
2016,8,21,13,45,91.5,442.0,1.9,26.0,525.5,466.35,344.53
2016,8,21,14,0,82.0,427.0,2.1,26.0,500.0,437.87,324.9
2016,8,21,14,15,221.5,402.5,2.2,25.5,591.5,503.78,375.76
2016,8,21,14,30,361.0,378.0,2.3,25.0,683.0,553.56,413.2
2016,8,21,14,45,287.5,378.0,2.45,25.0,614.5,486.44,363.98
2016,8,21,15,0,214.0,378.0,2.6,25.0,546.0,428.15,321.25
2016,8,21,15,15,207.0,357.0,2.6,25.0,512.5,390.55,293.24
2016,8,21,15,30,200.0,336.0,2.6,25.0,479.0,353.76,265.31
2016,8,21,15,45,100.0,240.5,2.65,25.0,312.0,231.39,174.12
2016,8,21,16,0,0.0,145.0,2.7,25.0,145.0,126.43,95.36
2016,8,21,16,15,0.0,77.5,2.65,24.5,77.5,68.63,49.92
2016,8,21,16,30,0.0,10.0,2.6,24.0,10.0,8.81,1.57
2016,8,21,16,45,0.0,11.0,2.55,24.0,11.0,9.69,2.32
2016,8,21,17,0,0.0,12.0,2.5,24.0,12.0,10.56,3.07
2016,8,21,17,15,0.0,10.0,2.35,24.0,10.0,8.79,1.96
2016,8,21,17,30,0.0,8.0,2.2,24.0,8.0,7.03,0.44
2016,8,21,17,45,0.0,6.5,2.1,24.0,6.5,5.71,0.0
2016,8,21,18,0,0.0,5.0,2.0,24.0,5.0,4.39,0.0
2016,8,21,18,15,0.0,3.5,1.9,23.5,3.5,3.07,0.0
2016,8,21,18,30,0.0,2.0,1.8,23.0,2.0,1.75,0.0
2016,8,21,18,45,0.0,1.0,1.7,23.0,1.0,0.87,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.55,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,8.78,0.57
2016,8,22,6,45,0.0,21.0,2.1,22.5,21.0,18.48,9.32
2016,8,22,7,0,0.0,32.0,2.3,23.0,32.0,28.19,17.61
2016,8,22,7,15,0.0,45.0,2.35,23.5,45.0,39.7,27.27
2016,8,22,7,30,0.0,58.0,2.4,24.0,58.0,51.23,36.77
2016,8,22,7,45,0.0,72.0,2.45,24.5,72.0,63.93,47.03
2016,8,22,8,0,0.0,86.0,2.5,25.0,86.0,76.92,57.34
2016,8,22,8,15,0.0,83.0,2.6,25.0,83.0,73.56,54.39
2016,8,22,8,30,0.0,80.0,2.7,25.0,80.0,70.81,51.95
2016,8,22,8,45,32.5,167.5,2.85,25.5,187.0,192.57,149.34
2016,8,22,9,0,65.0,255.0,3.0,26.0,294.0,317.1,244.85
2016,8,22,9,15,51.5,265.5,3.05,26.0,298.0,315.32,241.91
2016,8,22,9,30,38.0,276.0,3.1,26.0,302.0,312.82,238.86
2016,8,22,9,45,46.5,303.5,3.2,26.5,337.5,349.24,265.32
2016,8,22,10,0,55.0,331.0,3.3,27.0,373.0,385.6,291.24
2016,8,22,10,15,112.5,367.5,3.35,27.0,458.5,497.08,373.47
2016,8,22,10,30,170.0,404.0,3.4,27.0,544.0,591.88,441.47
2016,8,22,10,45,199.5,417.5,3.45,27.5,587.5,633.42,469.44
2016,8,22,11,0,229.0,431.0,3.5,28.0,631.0,674.06,496.69
2016,8,22,11,15,327.5,407.5,3.5,28.0,701.5,759.7,557.37
2016,8,22,11,30,426.0,384.0,3.5,28.0,772.0,839.92,612.84
2016,8,22,11,45,376.0,416.5,3.55,28.0,763.0,801.97,585.08
2016,8,22,12,0,326.0,449.0,3.6,28.0,754.0,774.89,565.12
2016,8,22,12,15,233.0,465.0,3.6,28.0,683.5,678.24,496.73
2016,8,22,12,30,140.0,481.0,3.6,28.0,613.0,596.27,437.48
2016,8,22,12,45,503.5,302.5,3.6,28.5,776.0,764.47,563.88
2016,8,22,13,0,867.0,124.0,3.6,29.0,939.0,883.13,646.11
2016,8,22,13,15,554.0,292.0,3.6,29.0,810.5,753.29,553.74
2016,8,22,13,30,241.0,460.0,3.6,29.0,682.0,616.24,451.65
2016,8,22,13,45,360.5,409.5,3.6,29.0,734.0,650.36,478.72
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,672.38,495.77
2016,8,22,14,15,483.0,342.0,3.6,29.0,760.0,630.69,466.2
2016,8,22,14,30,486.0,325.0,3.6,29.0,734.0,587.8,435.54
2016,8,22,14,45,655.5,219.5,3.6,29.0,746.5,565.41,420.5
2016,8,22,15,0,825.0,114.0,3.6,29.0,759.0,526.83,391.43
2016,8,22,15,15,813.0,111.5,3.6,29.0,719.0,467.86,344.63
2016,8,22,15,30,801.0,109.0,3.6,29.0,679.0,410.56,297.71
2016,8,22,15,45,780.5,108.0,3.6,29.0,632.5,351.78,248.62
2016,8,22,16,0,760.0,107.0,3.6,29.0,586.0,294.43,199.93
2016,8,22,16,15,738.0,103.5,3.4,28.5,536.0,236.44,151.47
2016,8,22,16,30,716.0,100.0,3.2,28.0,486.0,175.58,103.14
2016,8,22,16,45,681.0,96.5,3.05,28.0,432.5,120.59,66.05
2016,8,22,17,0,646.0,93.0,2.9,28.0,379.0,69.92,45.59
2016,8,22,17,15,603.5,87.0,2.7,27.5,325.0,60.45,45.68
2016,8,22,17,30,561.0,81.0,2.5,27.0,271.0,58.24,44.03
2016,8,22,17,45,495.5,73.0,2.35,26.5,217.5,54.18,40.7
2016,8,22,18,0,430.0,65.0,2.2,26.0,164.0,50.01,37.07
2016,8,22,18,15,335.0,53.0,2.25,25.5,116.5,40.45,28.61
2016,8,22,18,30,240.0,41.0,2.3,25.0,69.0,31.82,20.55
2016,8,22,18,45,120.0,20.5,2.35,25.0,34.5,16.08,2.18
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,61.5,15.0,3.7,23.0,20.0,34.33,0.0
2016,8,23,6,30,123.0,30.0,3.8,23.0,40.0,96.19,59.74
2016,8,23,6,45,230.5,46.0,3.9,23.5,83.5,179.69,137.04
2016,8,23,7,0,338.0,62.0,4.0,24.0,127.0,265.47,209.82
2016,8,23,7,15,412.0,73.0,4.2,24.0,178.5,337.74,271.19
2016,8,23,7,30,486.0,84.0,4.4,24.0,230.0,422.39,340.56
2016,8,23,7,45,544.0,90.5,4.6,24.5,285.0,493.93,397.15
2016,8,23,8,0,602.0,97.0,4.8,25.0,340.0,569.17,454.8
2016,8,23,8,15,390.5,156.5,4.9,25.5,323.5,496.48,394.09
2016,8,23,8,30,179.0,216.0,5.0,26.0,307.0,381.24,299.9
2016,8,23,8,45,461.5,163.0,5.1,26.5,430.5,592.9,465.55
2016,8,23,9,0,744.0,110.0,5.2,27.0,554.0,797.82,614.06
2016,8,23,9,15,763.0,113.5,5.2,27.0,602.0,841.04,641.72
2016,8,23,9,30,782.0,117.0,5.2,27.0,650.0,882.21,668.52
2016,8,23,9,45,804.0,115.5,5.2,27.5,694.5,918.2,690.12
2016,8,23,10,0,826.0,114.0,5.2,28.0,739.0,941.58,702.94
2016,8,23,10,15,836.0,116.0,5.2,28.0,776.0,964.18,716.74
2016,8,23,10,30,846.0,118.0,5.2,28.0,813.0,983.42,728.34
2016,8,23,10,45,858.5,117.0,5.25,28.5,843.5,998.5,736.09
2016,8,23,11,0,871.0,116.0,5.3,29.0,874.0,1010.02,741.58
2016,8,23,11,15,876.0,117.0,5.25,29.0,896.5,1012.34,741.88
2016,8,23,11,30,881.0,118.0,5.2,29.0,919.0,1010.85,739.84
2016,8,23,11,45,884.0,118.5,5.2,29.5,933.5,1003.02,732.65
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,991.44,723.15
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,974.69,711.88
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,954.37,698.34
2016,8,23,12,45,890.5,119.5,5.2,30.5,956.5,928.7,679.89
2016,8,23,13,0,891.0,119.0,5.2,31.0,954.0,899.73,659.35
2016,8,23,13,15,888.5,118.5,5.15,31.0,943.0,865.03,636.04
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,827.46,610.76
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,785.2,582.4
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,740.56,552.14
2016,8,23,14,15,871.0,115.0,5.05,31.0,866.0,692.72,517.1
2016,8,23,14,30,865.0,114.0,5.0,31.0,839.0,643.03,479.96
2016,8,23,14,45,849.0,116.0,4.95,31.0,803.0,588.54,438.4
2016,8,23,15,0,833.0,118.0,4.9,31.0,767.0,533.63,395.48
2016,8,23,15,15,821.0,115.5,4.8,30.5,726.5,474.25,348.83
2016,8,23,15,30,809.0,113.0,4.7,30.0,686.0,416.35,301.78
2016,8,23,15,45,788.5,111.5,4.65,30.0,639.0,356.56,251.72
2016,8,23,16,0,768.0,110.0,4.6,30.0,592.0,298.21,202.15
2016,8,23,16,15,746.0,106.0,4.35,29.5,541.5,239.25,152.92
2016,8,23,16,30,724.0,102.0,4.1,29.0,491.0,177.28,103.87
2016,8,23,16,45,688.5,98.5,3.9,29.0,436.5,121.69,66.68
2016,8,23,17,0,653.0,95.0,3.7,29.0,382.0,70.5,53.59
2016,8,23,17,15,610.0,88.5,3.4,28.5,327.0,61.81,46.64
2016,8,23,17,30,567.0,82.0,3.1,28.0,272.0,59.26,44.71
2016,8,23,17,45,500.0,74.0,2.85,27.5,218.0,55.24,41.42
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,51.12,37.83
2016,8,23,18,15,334.5,53.5,2.55,26.5,116.0,40.9,28.81
2016,8,23,18,30,236.0,41.0,2.5,26.0,68.0,31.87,20.37
2016,8,23,18,45,118.0,20.5,2.5,25.5,34.0,16.11,0.38
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,49.64,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,139.8,86.62
2016,8,24,6,45,345.5,37.0,3.3,23.5,90.0,223.83,170.89
2016,8,24,7,0,467.0,48.0,3.6,24.0,136.0,318.85,251.81
2016,8,24,7,15,537.0,56.0,3.75,24.0,190.0,393.9,315.6
2016,8,24,7,30,607.0,64.0,3.9,24.0,244.0,475.18,382.07
2016,8,24,7,45,661.5,67.0,4.1,24.5,301.0,545.33,437.05
2016,8,24,8,0,716.0,70.0,4.3,25.0,358.0,616.34,489.95
2016,8,24,8,15,746.5,74.0,4.3,25.5,413.0,675.81,531.11
2016,8,24,8,30,777.0,78.0,4.3,26.0,468.0,735.34,571.18
2016,8,24,8,45,802.5,79.5,4.35,26.5,521.5,787.23,604.98
2016,8,24,9,0,828.0,81.0,4.4,27.0,575.0,830.17,631.87
2016,8,24,9,15,843.5,83.5,4.4,27.0,623.0,871.31,658.26
2016,8,24,9,30,859.0,86.0,4.4,27.0,671.0,910.05,682.75
2016,8,24,9,45,872.0,87.5,4.4,27.5,714.0,942.54,701.46
2016,8,24,10,0,885.0,89.0,4.4,28.0,757.0,972.0,718.02
2016,8,24,10,15,893.5,90.5,4.4,28.5,793.5,993.74,729.39
2016,8,24,10,30,902.0,92.0,4.4,29.0,830.0,1011.89,738.46
2016,8,24,10,45,908.0,93.0,4.4,29.5,859.5,1023.23,743.15
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,1030.71,745.48
2016,8,24,11,15,917.5,95.0,4.35,30.0,910.5,1031.72,744.98
2016,8,24,11,30,921.0,96.0,4.3,30.0,932.0,1028.76,742.1
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,1018.54,734.99
2016,8,24,12,0,911.0,108.0,4.3,30.0,956.0,1004.4,725.5
2016,8,24,12,15,670.5,256.0,4.25,30.0,882.5,917.74,667.66
2016,8,24,12,30,430.0,404.0,4.2,30.0,809.0,811.79,589.6
2016,8,24,12,45,668.0,257.0,4.2,30.5,883.5,872.62,636.69
2016,8,24,13,0,906.0,110.0,4.2,31.0,958.0,904.6,657.52
2016,8,24,13,15,903.0,109.5,4.15,31.0,946.0,868.98,633.64
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,830.47,608.19
2016,8,24,13,45,894.0,109.0,4.1,31.0,913.5,787.39,579.71
2016,8,24,14,0,888.0,109.0,4.1,31.0,893.0,741.99,549.42
2016,8,24,14,15,881.5,108.0,4.05,30.5,865.5,693.27,515.43
2016,8,24,14,30,875.0,107.0,4.0,30.0,838.0,642.72,479.01
2016,8,24,14,45,855.0,111.5,3.95,30.0,801.0,587.58,437.19
2016,8,24,15,0,835.0,116.0,3.9,30.0,764.0,532.36,394.24
2016,8,24,15,15,822.5,113.5,3.85,30.0,723.0,472.53,346.83
2016,8,24,15,30,810.0,111.0,3.8,30.0,682.0,414.28,299.21
2016,8,24,15,45,589.0,181.0,3.75,30.0,581.0,341.38,243.56
2016,8,24,16,0,368.0,251.0,3.7,30.0,480.0,296.41,211.8
2016,8,24,16,15,547.0,175.0,3.5,29.5,483.5,245.33,164.66
2016,8,24,16,30,726.0,99.0,3.3,29.0,487.0,179.38,105.34
2016,8,24,16,45,695.0,94.5,3.1,29.0,433.0,118.24,63.95
2016,8,24,17,0,664.0,90.0,2.9,29.0,379.0,66.0,49.84
2016,8,24,17,15,621.5,84.0,2.6,28.5,324.0,58.68,44.01
2016,8,24,17,30,579.0,78.0,2.3,28.0,269.0,56.35,42.25
2016,8,24,17,45,510.5,70.5,2.05,27.5,215.0,52.58,39.15
2016,8,24,18,0,442.0,63.0,1.8,27.0,161.0,48.73,35.79
2016,8,24,18,15,346.0,50.5,1.75,26.5,113.5,38.7,26.93
2016,8,24,18,30,250.0,38.0,1.7,26.0,66.0,29.6,18.39
2016,8,24,18,45,125.0,19.0,1.65,25.5,33.0,14.96,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.5,13.0,1.4,22.0,21.0,48.59,0.0
2016,8,25,6,30,217.0,26.0,1.6,22.0,42.0,136.72,82.62
2016,8,25,6,45,326.0,39.0,1.8,22.5,87.5,217.68,166.02
2016,8,25,7,0,435.0,52.0,2.0,23.0,133.0,307.7,242.54
2016,8,25,7,15,506.0,60.5,2.1,23.5,186.5,382.55,304.95
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,463.65,369.69
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,531.56,421.77
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,602.11,473.75
2016,8,25,8,15,702.5,87.0,2.4,25.0,405.5,662.24,515.49
2016,8,25,8,30,735.0,92.0,2.4,25.0,460.0,719.39,554.05
2016,8,25,8,45,760.5,95.0,2.4,25.5,512.5,771.69,587.21
2016,8,25,9,0,786.0,98.0,2.4,26.0,565.0,822.9,618.89
2016,8,25,9,15,803.0,101.0,2.35,26.0,613.0,864.96,644.6
2016,8,25,9,30,820.0,104.0,2.3,26.0,661.0,904.75,668.5
2016,8,25,9,45,835.5,104.5,2.25,26.5,704.0,928.1,680.0
2016,8,25,10,0,851.0,105.0,2.2,27.0,747.0,957.93,695.76
2016,8,25,10,15,860.5,107.0,2.15,27.0,783.5,980.43,708.0
2016,8,25,10,30,870.0,109.0,2.1,27.0,820.0,999.48,718.09
2016,8,25,10,45,877.5,110.0,2.05,27.5,849.5,1011.81,722.58
2016,8,25,11,0,885.0,111.0,2.0,28.0,879.0,1020.41,724.86
2016,8,25,11,15,889.0,112.0,1.95,28.0,900.5,1021.64,724.12
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,1019.0,721.19
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,1010.96,714.3
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,999.1,705.23
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,980.59,693.59
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,958.49,679.84
2016,8,25,12,45,901.5,111.5,1.9,29.5,955.5,931.52,661.74
2016,8,25,13,0,901.0,111.0,1.9,30.0,952.0,901.25,641.64
2016,8,25,13,15,898.0,110.5,1.9,30.0,940.5,865.68,619.43
2016,8,25,13,30,895.0,110.0,1.9,30.0,929.0,827.25,595.27
2016,8,25,13,45,891.0,109.0,1.9,30.0,909.0,784.88,568.34
2016,8,25,14,0,887.0,108.0,1.9,30.0,889.0,740.06,539.54
2016,8,25,14,15,880.0,106.5,1.9,30.0,861.0,690.52,505.26
2016,8,25,14,30,873.0,105.0,1.9,30.0,833.0,639.22,468.69
2016,8,25,14,45,853.0,109.5,1.95,30.0,796.0,584.14,428.5
2016,8,25,15,0,833.0,114.0,2.0,30.0,759.0,529.0,386.98
2016,8,25,15,15,539.0,218.5,2.0,29.5,627.0,427.53,312.45
2016,8,25,15,30,245.0,323.0,2.0,29.0,495.0,361.21,265.14
2016,8,25,15,45,259.0,296.5,2.0,29.0,467.5,321.85,234.9
2016,8,25,16,0,273.0,270.0,2.0,29.0,440.0,284.07,204.96
2016,8,25,16,15,231.0,250.0,1.9,28.5,385.0,242.65,174.35
2016,8,25,16,30,189.0,230.0,1.8,28.0,330.0,202.21,145.43
2016,8,25,16,45,166.5,205.0,1.75,28.0,286.0,165.66,119.95
2016,8,25,17,0,144.0,180.0,1.7,28.0,242.0,132.44,105.01
2016,8,25,17,15,135.5,154.5,1.55,27.5,206.5,114.8,91.03
2016,8,25,17,30,127.0,129.0,1.4,27.0,171.0,97.76,77.21
2016,8,25,17,45,289.0,94.0,1.3,26.5,164.0,71.57,55.35
2016,8,25,18,0,451.0,59.0,1.2,26.0,157.0,45.47,33.15
2016,8,25,18,15,354.0,47.0,1.2,25.5,110.0,37.23,25.78
2016,8,25,18,30,257.0,35.0,1.2,25.0,63.0,27.31,16.47
2016,8,25,18,45,128.5,17.5,1.2,25.0,31.5,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,22.5,17.5,30.82,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,86.12,48.61
2016,8,26,6,45,210.0,44.5,0.9,23.5,77.0,170.39,128.58
2016,8,26,7,0,311.0,62.0,1.0,24.0,119.0,253.88,198.38
2016,8,26,7,15,383.5,74.0,1.0,24.0,169.5,325.27,257.35
2016,8,26,7,30,456.0,86.0,1.0,24.0,220.0,403.88,319.75
2016,8,26,7,45,507.0,95.0,1.05,24.5,273.5,476.74,374.7
2016,8,26,8,0,558.0,104.0,1.1,25.0,327.0,548.41,426.69
2016,8,26,8,15,398.0,156.5,1.0,25.0,327.0,504.68,390.04
2016,8,26,8,30,238.0,209.0,0.9,25.0,327.0,436.95,335.99
2016,8,26,8,45,266.0,229.5,0.85,25.5,376.0,490.88,373.97
2016,8,26,9,0,294.0,250.0,0.8,26.0,425.0,545.71,410.42
2016,8,26,9,15,227.5,283.0,0.7,26.0,425.5,512.9,383.24
2016,8,26,9,30,161.0,316.0,0.6,26.0,426.0,491.04,364.26
2016,8,26,9,45,460.0,230.0,0.5,26.5,570.0,717.32,523.21
2016,8,26,10,0,759.0,144.0,0.4,27.0,714.0,922.81,649.44
2016,8,26,10,15,474.0,272.0,0.45,27.0,634.0,788.29,558.53
2016,8,26,10,30,189.0,400.0,0.5,27.0,554.0,608.96,435.48
2016,8,26,10,45,490.5,278.5,0.6,27.5,698.5,814.57,579.24
2016,8,26,11,0,792.0,157.0,0.7,28.0,843.0,987.42,686.33
2016,8,26,11,15,570.0,288.0,0.8,28.0,788.5,897.92,628.08
2016,8,26,11,30,348.0,419.0,0.9,28.0,734.0,787.92,554.47
2016,8,26,11,45,351.5,423.5,1.0,28.0,746.0,787.16,556.16
2016,8,26,12,0,355.0,428.0,1.1,28.0,758.0,784.42,555.28
2016,8,26,12,15,596.0,287.5,1.2,28.0,844.5,877.29,622.54
2016,8,26,12,30,837.0,147.0,1.3,28.0,931.0,931.19,658.91
2016,8,26,12,45,625.5,274.5,1.4,28.5,859.5,851.03,605.69
2016,8,26,13,0,414.0,402.0,1.5,29.0,788.0,757.64,540.01
2016,8,26,13,15,377.0,415.5,1.55,29.0,763.5,712.25,510.59
2016,8,26,13,30,340.0,429.0,1.6,29.0,739.0,673.82,484.81
2016,8,26,13,45,579.5,286.0,1.7,29.0,801.0,712.41,517.17
2016,8,26,14,0,819.0,143.0,1.8,29.0,863.0,725.1,530.46
2016,8,26,14,15,415.0,188.5,1.9,29.0,553.5,453.49,337.92
2016,8,26,14,30,11.0,234.0,2.0,29.0,244.0,212.9,157.33
2016,8,26,14,45,402.5,182.0,2.1,29.0,493.0,388.98,292.11
2016,8,26,15,0,794.0,130.0,2.2,29.0,742.0,520.58,384.32
2016,8,26,15,15,780.5,127.0,2.25,28.5,701.5,463.55,339.49
2016,8,26,15,30,767.0,124.0,2.3,28.0,661.0,406.68,294.25
2016,8,26,15,45,632.5,164.5,2.35,28.0,587.0,341.34,243.16
2016,8,26,16,0,498.0,205.0,2.4,28.0,513.0,292.66,205.91
2016,8,26,16,15,302.0,216.5,2.35,27.5,398.5,228.4,161.8
2016,8,26,16,30,106.0,228.0,2.3,27.0,284.0,194.02,143.51
2016,8,26,16,45,190.5,197.0,2.25,27.0,284.0,162.07,117.09
2016,8,26,17,0,275.0,166.0,2.2,27.0,284.0,118.77,94.28
2016,8,26,17,15,258.0,143.5,2.1,26.5,241.5,103.74,82.29
2016,8,26,17,30,241.0,121.0,2.0,26.0,199.0,89.35,70.54
2016,8,26,17,45,212.5,99.5,1.9,25.5,158.5,74.92,58.45
2016,8,26,18,0,184.0,78.0,1.8,25.0,118.0,59.89,45.52
2016,8,26,18,15,137.0,57.0,1.8,24.5,81.5,44.59,32.03
2016,8,26,18,30,90.0,36.0,1.8,24.0,45.0,28.77,17.52
2016,8,26,18,45,45.0,18.0,1.85,24.0,22.5,14.71,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,70.0,13.0,0.6,22.0,18.0,35.73,0.0
2016,8,27,6,30,140.0,26.0,0.7,22.0,36.0,105.05,58.26
2016,8,27,6,45,243.0,41.5,0.8,22.5,78.0,182.07,137.78
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,266.21,208.61
2016,8,27,7,15,418.0,68.0,0.9,23.5,171.0,338.12,267.7
2016,8,27,7,30,490.0,79.0,0.9,24.0,222.0,422.76,333.82
2016,8,27,7,45,538.0,87.5,0.9,24.5,275.5,490.17,384.13
2016,8,27,8,0,586.0,96.0,0.9,25.0,329.0,560.46,434.41
2016,8,27,8,15,621.5,102.5,0.75,25.0,382.5,621.24,475.04
2016,8,27,8,30,657.0,109.0,0.6,25.0,436.0,682.83,513.49
2016,8,27,8,45,684.5,113.5,0.45,25.5,487.0,735.63,543.24
2016,8,27,9,0,712.0,118.0,0.3,26.0,538.0,787.75,571.28
2016,8,27,9,15,731.5,122.0,0.4,26.5,585.5,830.94,596.99
2016,8,27,9,30,751.0,126.0,0.5,27.0,633.0,867.51,618.43
2016,8,27,9,45,762.5,130.5,0.6,27.5,674.5,899.46,636.95
2016,8,27,10,0,774.0,135.0,0.7,28.0,716.0,928.54,653.69
2016,8,27,10,15,785.0,137.5,0.8,28.0,752.0,951.85,668.22
2016,8,27,10,30,796.0,140.0,0.9,28.0,788.0,971.91,680.9
2016,8,27,10,45,801.5,144.0,1.05,28.0,816.5,984.64,690.13
2016,8,27,11,0,807.0,148.0,1.2,28.0,845.0,993.73,697.24
2016,8,27,11,15,812.5,149.0,1.3,28.0,866.5,995.93,699.37
2016,8,27,11,30,818.0,150.0,1.4,28.0,888.0,994.43,699.39
2016,8,27,11,45,544.5,303.5,1.5,28.5,798.5,871.03,618.46
2016,8,27,12,0,271.0,457.0,1.6,29.0,709.0,731.98,521.0
2016,8,27,12,15,552.0,303.0,1.65,29.0,818.0,849.33,607.17
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,929.57,660.83
2016,8,27,12,45,642.0,272.5,1.8,29.0,871.0,864.45,617.81
2016,8,27,13,0,451.0,396.0,1.9,29.0,815.0,784.98,561.97
2016,8,27,13,15,266.0,417.5,1.95,29.0,664.0,621.03,449.9
2016,8,27,13,30,81.0,439.0,2.0,29.0,513.0,464.53,338.71
2016,8,27,13,45,444.5,294.0,2.05,29.0,685.0,617.15,454.59
2016,8,27,14,0,808.0,149.0,2.1,29.0,857.0,722.37,531.27
2016,8,27,14,15,479.5,279.0,2.1,29.0,695.5,574.88,423.1
2016,8,27,14,30,151.0,409.0,2.1,29.0,534.0,449.27,330.08
2016,8,27,14,45,458.5,276.5,2.15,29.0,633.0,500.01,369.81
2016,8,27,15,0,766.0,144.0,2.2,29.0,732.0,517.71,381.49
2016,8,27,15,15,752.0,140.5,2.15,28.5,691.5,461.43,337.75
2016,8,27,15,30,738.0,137.0,2.1,28.0,651.0,401.92,290.66
2016,8,27,15,45,715.5,134.5,2.1,28.0,604.5,343.83,242.96
2016,8,27,16,0,693.0,132.0,2.1,28.0,558.0,287.58,196.01
2016,8,27,16,15,668.0,127.0,2.0,27.5,508.0,230.98,149.59
2016,8,27,16,30,643.0,122.0,1.9,27.0,458.0,177.12,107.72
2016,8,27,16,45,610.5,115.0,1.85,27.0,405.5,124.17,72.9
2016,8,27,17,0,578.0,108.0,1.8,27.0,353.0,75.43,58.19
2016,8,27,17,15,532.0,99.0,1.65,26.5,299.5,70.39,54.31
2016,8,27,17,30,486.0,90.0,1.5,26.0,246.0,65.21,50.15
2016,8,27,17,45,423.5,78.5,1.4,26.0,194.5,57.99,43.98
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,50.46,37.33
2016,8,27,18,15,269.0,51.0,1.3,25.5,98.0,39.08,27.22
2016,8,27,18,30,177.0,35.0,1.3,25.0,53.0,27.27,16.0
2016,8,27,18,45,88.5,17.5,1.3,25.0,26.5,13.83,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,33.14,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,98.3,51.8
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,175.23,132.93
2016,8,28,7,0,323.0,59.0,2.3,23.0,117.0,257.73,203.38
2016,8,28,7,15,394.5,71.0,2.35,23.5,167.5,329.38,263.48
2016,8,28,7,30,466.0,83.0,2.4,24.0,218.0,408.14,326.97
2016,8,28,7,45,517.5,91.5,2.45,24.5,271.5,481.71,383.83
2016,8,28,8,0,569.0,100.0,2.5,25.0,325.0,553.73,437.46
2016,8,28,8,15,605.0,107.0,2.6,25.0,378.5,614.85,482.27
2016,8,28,8,30,641.0,114.0,2.7,25.0,432.0,676.83,525.65
2016,8,28,8,45,672.0,117.5,2.8,25.5,483.5,730.87,561.35
2016,8,28,9,0,703.0,121.0,2.9,26.0,535.0,784.47,596.08
2016,8,28,9,15,722.5,125.0,2.95,26.0,582.0,827.38,623.76
2016,8,28,9,30,742.0,129.0,3.0,26.0,629.0,863.38,646.55
2016,8,28,9,45,763.0,129.0,3.15,26.5,672.5,899.21,668.49
2016,8,28,10,0,784.0,129.0,3.3,27.0,716.0,932.54,688.62
2016,8,28,10,15,795.0,131.5,3.35,27.0,752.0,955.98,702.85
2016,8,28,10,30,806.0,134.0,3.4,27.0,788.0,976.14,715.06
2016,8,28,10,45,817.0,133.5,3.45,27.5,818.0,989.54,721.51
2016,8,28,11,0,828.0,133.0,3.5,28.0,848.0,987.9,718.32
2016,8,28,11,15,833.5,134.0,3.5,28.0,869.0,990.23,719.07
2016,8,28,11,30,839.0,135.0,3.5,28.0,890.0,988.9,717.55
2016,8,28,11,45,558.5,294.5,3.55,28.5,801.0,876.28,639.0
2016,8,28,12,0,278.0,454.0,3.6,29.0,712.0,736.33,535.44
2016,8,28,12,15,554.0,301.5,3.65,29.0,817.5,850.15,621.59
2016,8,28,12,30,830.0,149.0,3.7,29.0,923.0,926.99,675.38
2016,8,28,12,45,831.0,147.5,3.75,29.0,920.0,901.64,658.34
2016,8,28,13,0,832.0,146.0,3.8,29.0,917.0,873.19,639.97
2016,8,28,13,15,829.0,145.5,3.8,29.0,905.5,839.27,617.63
2016,8,28,13,30,826.0,145.0,3.8,29.0,894.0,802.74,593.44
2016,8,28,13,45,823.5,142.0,3.85,29.0,875.0,761.94,566.39
2016,8,28,14,0,821.0,139.0,3.9,29.0,856.0,722.24,538.76
2016,8,28,14,15,814.0,137.5,3.9,29.0,828.5,674.08,503.89
2016,8,28,14,30,807.0,136.0,3.9,29.0,801.0,624.39,467.11
2016,8,28,14,45,782.0,142.0,3.95,29.0,763.5,569.79,425.78
2016,8,28,15,0,757.0,148.0,4.0,29.0,726.0,515.91,383.93
2016,8,28,15,15,742.5,144.5,3.95,28.5,685.5,459.83,339.95
2016,8,28,15,30,728.0,141.0,3.9,28.0,645.0,400.52,292.25
2016,8,28,15,45,717.0,133.0,3.85,28.0,600.5,342.27,243.48
2016,8,28,16,0,706.0,125.0,3.8,28.0,556.0,284.6,194.45
2016,8,28,16,15,681.5,120.0,3.65,27.5,506.0,227.32,146.92
2016,8,28,16,30,657.0,115.0,3.5,27.0,456.0,172.71,104.11
2016,8,28,16,45,629.0,107.5,3.4,27.0,404.0,118.83,68.5
2016,8,28,17,0,601.0,100.0,3.3,27.0,352.0,68.6,52.52
2016,8,28,17,15,555.5,92.0,2.9,26.5,298.5,65.22,49.98
2016,8,28,17,30,510.0,84.0,2.5,26.0,245.0,61.65,47.15
2016,8,28,17,45,446.5,73.0,2.15,25.5,193.0,55.25,41.75
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,46.86,34.41
2016,8,28,18,15,287.5,47.5,1.65,24.5,96.0,36.5,25.12
2016,8,28,18,30,192.0,33.0,1.5,24.0,51.0,25.78,14.6
2016,8,28,18,45,96.0,16.5,1.4,24.0,25.5,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.5,12.0,2.9,22.0,16.5,32.77,0.0
2016,8,29,6,30,127.0,24.0,3.1,22.0,33.0,96.75,48.07
2016,8,29,6,45,236.0,39.5,3.3,22.5,75.0,177.49,134.75
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,264.63,209.53
2016,8,29,7,15,172.5,73.0,3.65,23.0,104.0,193.14,154.55
2016,8,29,7,30,0.0,91.0,3.8,23.0,91.0,86.07,65.5
2016,8,29,7,45,303.0,89.5,3.95,23.5,209.0,328.76,267.3
2016,8,29,8,0,606.0,88.0,4.1,24.0,327.0,567.42,455.17
2016,8,29,8,15,640.5,93.5,4.2,24.5,380.0,627.05,497.2
2016,8,29,8,30,675.0,99.0,4.3,25.0,433.0,687.38,539.01
2016,8,29,8,45,709.0,100.0,4.4,25.5,485.5,741.96,575.67
2016,8,29,9,0,743.0,101.0,4.5,26.0,538.0,792.84,608.99
2016,8,29,9,15,761.5,104.5,4.55,26.0,585.0,835.48,637.14
2016,8,29,9,30,780.0,108.0,4.6,26.0,632.0,876.06,663.66
2016,8,29,9,45,527.0,226.5,4.65,26.5,591.0,780.21,591.97
2016,8,29,10,0,274.0,345.0,4.7,27.0,550.0,653.38,492.8
2016,8,29,10,15,554.5,229.5,4.7,27.0,670.0,830.68,625.53
2016,8,29,10,30,835.0,114.0,4.7,27.0,790.0,973.02,721.87
2016,8,29,10,45,499.0,272.0,4.75,27.5,680.5,818.31,610.3
2016,8,29,11,0,163.0,430.0,4.8,28.0,571.0,610.31,453.27
2016,8,29,11,15,510.0,275.5,4.8,28.0,730.5,826.17,615.53
2016,8,29,11,30,857.0,121.0,4.8,28.0,890.0,993.25,729.76
2016,8,29,11,45,525.5,295.0,4.8,28.0,768.5,844.55,624.6
2016,8,29,12,0,194.0,469.0,4.8,28.0,647.0,656.85,484.7
2016,8,29,12,15,125.0,448.5,4.8,28.0,563.5,561.47,416.23
2016,8,29,12,30,56.0,428.0,4.8,28.0,480.0,457.63,339.99
2016,8,29,12,45,139.0,447.5,4.85,28.5,576.5,556.36,412.85
2016,8,29,13,0,222.0,467.0,4.9,29.0,673.0,637.46,470.9
2016,8,29,13,15,548.0,289.0,4.9,29.0,787.0,746.77,555.94
2016,8,29,13,30,874.0,111.0,4.9,29.0,901.0,810.47,604.12
2016,8,29,13,45,868.0,111.0,4.9,29.0,881.0,767.94,574.76
2016,8,29,14,0,862.0,111.0,4.9,29.0,861.0,723.18,544.06
2016,8,29,14,15,855.0,109.5,4.9,28.5,833.5,674.41,509.23
2016,8,29,14,30,848.0,108.0,4.9,28.0,806.0,623.95,472.17
2016,8,29,14,45,836.0,108.0,4.9,28.0,770.5,570.5,430.85
2016,8,29,15,0,824.0,108.0,4.9,28.0,735.0,516.33,387.85
2016,8,29,15,15,811.0,105.5,4.8,27.5,694.5,459.15,341.91
2016,8,29,15,30,798.0,103.0,4.7,27.0,654.0,398.43,291.94
2016,8,29,15,45,780.5,100.5,4.65,27.0,607.5,339.23,241.41
2016,8,29,16,0,763.0,98.0,4.6,27.0,561.0,281.16,191.2
2016,8,29,16,15,478.5,160.0,4.4,26.5,442.0,216.73,147.34
2016,8,29,16,30,194.0,222.0,4.2,26.0,323.0,195.95,142.55
2016,8,29,16,45,427.5,151.0,4.05,26.0,339.0,135.49,89.2
2016,8,29,17,0,661.0,80.0,3.9,26.0,355.0,54.57,40.88
2016,8,29,17,15,617.5,74.0,3.55,25.5,301.0,52.01,38.97
2016,8,29,17,30,574.0,68.0,3.2,25.0,247.0,49.33,36.83
2016,8,29,17,45,510.5,60.0,2.85,25.0,194.5,44.83,32.92
2016,8,29,18,0,447.0,52.0,2.5,25.0,142.0,40.16,28.68
2016,8,29,18,15,345.0,40.5,2.35,24.5,96.5,32.11,21.37
2016,8,29,18,30,243.0,29.0,2.2,24.0,51.0,23.72,12.63
2016,8,29,18,45,121.5,14.5,2.05,24.0,25.5,13.19,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,35.33,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,102.06,47.44
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,183.46,139.02
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,270.52,213.86
2016,8,30,7,15,432.5,63.0,2.95,23.0,167.0,347.41,279.05
2016,8,30,7,30,505.0,73.0,3.0,23.0,218.0,427.95,345.07
2016,8,30,7,45,282.5,114.0,3.05,23.5,198.0,331.55,267.11
2016,8,30,8,0,60.0,155.0,3.1,24.0,178.0,205.82,162.65
2016,8,30,8,15,79.5,182.5,3.15,24.5,218.5,251.96,199.05
2016,8,30,8,30,99.0,210.0,3.2,25.0,259.0,299.26,235.19
2016,8,30,8,45,198.0,228.5,3.25,25.5,340.0,419.37,328.04
2016,8,30,9,0,297.0,247.0,3.3,26.0,421.0,547.88,423.33
2016,8,30,9,15,295.0,271.5,3.35,26.0,457.0,580.63,445.02
2016,8,30,9,30,293.0,296.0,3.4,26.0,493.0,611.73,465.79
2016,8,30,9,45,545.5,207.0,3.5,26.5,603.0,777.02,587.73
2016,8,30,10,0,798.0,118.0,3.6,27.0,713.0,935.5,693.6
2016,8,30,10,15,809.0,120.0,3.65,27.0,749.0,958.54,706.64
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,967.34,711.37
2016,8,30,10,45,519.0,273.5,3.75,27.5,699.0,840.77,621.42
2016,8,30,11,0,218.0,425.0,3.8,28.0,613.0,661.18,487.74
2016,8,30,11,15,252.0,430.0,3.8,28.0,652.5,712.05,523.99
