Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,30,286.0,435.0,3.8,28.0,692.0,744.59,546.33
2016,8,30,11,45,317.5,413.0,3.85,28.0,702.0,744.83,547.3
2016,8,30,12,0,349.0,391.0,3.9,28.0,712.0,743.2,547.2
2016,8,30,12,15,176.5,274.0,3.9,28.0,436.5,448.91,337.23
2016,8,30,12,30,4.0,157.0,3.9,28.0,161.0,144.56,106.36
2016,8,30,12,45,8.5,202.0,3.95,28.0,210.0,189.17,140.87
2016,8,30,13,0,13.0,247.0,4.0,28.0,259.0,233.29,174.24
2016,8,30,13,15,45.0,339.5,3.95,28.0,380.5,349.66,261.51
2016,8,30,13,30,77.0,432.0,3.9,28.0,502.0,455.52,338.63
2016,8,30,13,45,54.0,390.5,3.9,28.0,439.0,393.27,292.87
2016,8,30,14,0,31.0,349.0,3.9,28.0,376.0,334.04,249.38
2016,8,30,14,15,123.0,375.0,3.8,28.0,476.5,415.45,311.04
2016,8,30,14,30,215.0,401.0,3.7,28.0,577.0,482.22,359.91
2016,8,30,14,45,117.5,337.0,3.65,28.0,433.0,357.84,268.08
2016,8,30,15,0,20.0,273.0,3.6,28.0,289.0,247.31,185.54
2016,8,30,15,15,20.0,257.5,3.45,28.0,272.5,231.6,174.12
2016,8,30,15,30,20.0,242.0,3.3,28.0,256.0,215.95,162.48
2016,8,30,15,45,219.5,234.5,3.2,28.0,368.5,261.11,192.83
2016,8,30,16,0,419.0,227.0,3.1,28.0,481.0,286.07,203.9
2016,8,30,16,15,369.5,215.0,2.85,27.5,423.5,239.0,167.55
2016,8,30,16,30,320.0,203.0,2.6,27.0,366.0,194.6,135.25
2016,8,30,16,45,162.5,170.0,2.4,27.0,253.0,140.96,101.95
2016,8,30,17,0,5.0,137.0,2.2,27.0,140.0,113.9,90.37
2016,8,30,17,15,229.0,114.5,1.95,26.5,185.5,84.75,66.42
2016,8,30,17,30,453.0,92.0,1.7,26.0,231.0,66.8,51.5
2016,8,30,17,45,385.5,79.0,1.45,25.5,180.5,58.49,44.47
2016,8,30,18,0,318.0,66.0,1.2,25.0,130.0,49.84,36.86
2016,8,30,18,15,225.5,48.5,1.15,24.5,86.5,37.26,25.63
2016,8,30,18,30,133.0,31.0,1.1,24.0,43.0,24.21,12.54
2016,8,30,18,45,66.5,15.5,1.05,24.0,21.5,14.1,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.0,11.0,1.95,22.0,13.0,19.72,0.0
2016,8,31,6,30,56.0,22.0,2.1,22.0,26.0,57.15,22.05
2016,8,31,6,45,148.0,43.5,2.3,22.5,66.5,134.22,100.56
2016,8,31,7,0,240.0,65.0,2.5,23.0,107.0,224.52,176.81
2016,8,31,7,15,311.0,80.5,2.45,23.5,156.0,295.7,236.45
2016,8,31,7,30,382.0,96.0,2.4,24.0,205.0,374.07,299.76
2016,8,31,7,45,414.0,108.5,2.35,24.5,250.0,428.77,342.19
2016,8,31,8,0,446.0,121.0,2.3,25.0,295.0,485.45,384.47
2016,8,31,8,15,341.0,163.0,2.35,25.5,308.0,457.6,359.96
2016,8,31,8,30,236.0,205.0,2.4,26.0,321.0,434.1,338.25
2016,8,31,8,45,157.0,229.5,2.5,26.5,310.5,386.37,299.22
2016,8,31,9,0,78.0,254.0,2.6,27.0,300.0,331.25,254.27
2016,8,31,9,15,194.0,272.5,2.65,27.0,399.5,473.41,362.53
2016,8,31,9,30,310.0,291.0,2.7,27.0,499.0,622.74,470.78
2016,8,31,9,45,204.5,320.0,2.75,27.5,460.5,540.51,406.76
2016,8,31,10,0,99.0,349.0,2.8,28.0,422.0,452.38,338.96
2016,8,31,10,15,441.5,247.0,2.8,28.0,599.5,732.61,546.67
2016,8,31,10,30,784.0,145.0,2.8,28.0,777.0,968.4,704.87
2016,8,31,10,45,794.5,145.5,2.85,28.5,806.5,982.03,709.49
2016,8,31,11,0,805.0,146.0,2.9,29.0,836.0,992.13,713.94
2016,8,31,11,15,811.0,147.5,2.9,29.0,857.5,995.11,714.98
2016,8,31,11,30,817.0,149.0,2.9,29.0,879.0,994.37,713.85
2016,8,31,11,45,526.5,304.5,2.9,29.5,778.0,856.09,618.62
2016,8,31,12,0,236.0,460.0,2.9,30.0,677.0,689.62,498.24
2016,8,31,12,15,193.0,466.0,2.9,30.0,644.5,644.65,467.31
2016,8,31,12,30,150.0,472.0,2.9,30.0,612.0,600.36,435.82
2016,8,31,12,45,473.5,321.0,2.95,30.0,757.5,757.69,552.71
2016,8,31,13,0,797.0,170.0,3.0,30.0,903.0,873.63,634.55
2016,8,31,13,15,794.0,169.0,3.0,30.0,891.0,838.8,610.88
2016,8,31,13,30,791.0,168.0,3.0,30.0,879.0,801.44,586.58
2016,8,31,13,45,554.5,287.5,3.0,30.0,780.5,694.88,509.49
2016,8,31,14,0,318.0,407.0,3.0,30.0,682.0,596.47,436.76
2016,8,31,14,15,541.0,284.0,2.95,30.0,733.0,619.59,456.98
2016,8,31,14,30,764.0,161.0,2.9,30.0,784.0,618.28,457.73
2016,8,31,14,45,754.5,157.0,2.85,30.0,750.0,565.47,418.06
2016,8,31,15,0,745.0,153.0,2.8,30.0,716.0,512.04,377.13
2016,8,31,15,15,730.0,149.0,2.7,30.0,675.0,452.83,330.79
2016,8,31,15,30,715.0,145.0,2.6,30.0,634.0,396.31,285.19
2016,8,31,15,45,697.5,139.5,2.55,30.0,588.0,338.53,237.74
2016,8,31,16,0,680.0,134.0,2.5,30.0,542.0,282.11,190.75
2016,8,31,16,15,654.0,128.5,2.35,29.5,492.0,225.61,144.83
2016,8,31,16,30,628.0,123.0,2.2,29.0,442.0,172.06,103.88
2016,8,31,16,45,595.0,115.0,2.05,29.0,389.5,119.27,70.27
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,74.46,56.96
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,70.54,54.02
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,64.83,49.41
2016,8,31,17,45,399.0,76.5,1.3,27.5,179.0,56.81,42.65
2016,8,31,18,0,333.0,64.0,1.1,27.0,128.0,48.47,35.34
2016,8,31,18,15,237.0,47.0,1.05,26.5,84.5,36.2,24.43
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,23.49,11.25
2016,8,31,18,45,70.5,15.0,0.95,26.0,20.5,13.64,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,28.81,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,85.91,31.63
2016,9,1,6,45,204.0,40.0,2.25,23.5,69.5,165.62,124.15
2016,9,1,7,0,300.0,58.0,2.6,24.0,110.0,247.53,194.44
2016,9,1,7,15,372.0,71.5,2.5,24.5,160.5,320.34,255.39
2016,9,1,7,30,444.0,85.0,2.4,25.0,211.0,400.36,319.63
2016,9,1,7,45,495.5,95.0,2.35,25.5,264.0,468.48,372.18
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,547.01,430.13
2016,9,1,8,15,583.5,112.5,2.3,26.5,370.0,608.41,473.52
2016,9,1,8,30,620.0,120.0,2.3,27.0,423.0,670.68,515.55
2016,9,1,8,45,650.5,125.0,2.35,27.5,474.5,725.41,551.04
2016,9,1,9,0,681.0,130.0,2.4,28.0,526.0,779.7,585.47
2016,9,1,9,15,701.5,134.5,2.4,28.0,573.5,823.4,612.9
2016,9,1,9,30,722.0,139.0,2.4,28.0,621.0,865.3,638.87
2016,9,1,9,45,740.5,141.0,2.4,28.5,663.5,900.22,658.65
2016,9,1,10,0,759.0,143.0,2.4,29.0,706.0,926.89,672.92
2016,9,1,10,15,770.5,146.0,2.4,29.0,742.0,950.77,686.75
2016,9,1,10,30,782.0,149.0,2.4,29.0,778.0,971.42,698.56
2016,9,1,10,45,791.0,150.5,2.45,29.5,807.0,984.52,704.72
2016,9,1,11,0,800.0,152.0,2.5,30.0,836.0,994.07,708.8
2016,9,1,11,15,561.0,287.5,2.5,30.0,773.0,891.86,639.92
2016,9,1,11,30,322.0,423.0,2.5,30.0,710.0,769.34,552.5
2016,9,1,11,45,566.0,292.5,2.55,30.5,806.5,883.45,634.4
2016,9,1,12,0,810.0,162.0,2.6,31.0,903.0,973.5,692.6
2016,9,1,12,15,811.0,162.5,2.6,31.0,907.5,955.81,680.34
2016,9,1,12,30,812.0,163.0,2.6,31.0,912.0,934.71,666.95
2016,9,1,12,45,810.0,163.0,2.65,31.0,908.0,907.1,649.84
2016,9,1,13,0,808.0,163.0,2.7,31.0,904.0,876.5,630.77
2016,9,1,13,15,805.0,162.5,2.7,31.0,892.0,841.76,608.57
2016,9,1,13,30,802.0,162.0,2.7,31.0,880.0,804.43,584.56
2016,9,1,13,45,652.5,250.0,2.7,31.0,826.0,736.17,535.81
2016,9,1,14,0,503.0,338.0,2.7,31.0,772.0,671.18,488.3
2016,9,1,14,15,459.5,337.0,2.65,30.5,723.5,610.5,446.7
2016,9,1,14,30,416.0,336.0,2.6,30.0,675.0,552.88,406.38
2016,9,1,14,45,333.0,345.0,2.6,30.0,608.5,484.76,356.99
2016,9,1,15,0,250.0,354.0,2.6,30.0,542.0,425.53,313.66
2016,9,1,15,15,126.0,259.5,2.5,30.0,354.0,276.75,205.12
2016,9,1,15,30,2.0,165.0,2.4,30.0,166.0,145.02,107.22
2016,9,1,15,45,1.0,160.5,2.35,30.0,161.5,140.11,103.98
2016,9,1,16,0,0.0,156.0,2.3,30.0,157.0,135.23,100.57
2016,9,1,16,15,3.0,159.5,2.15,29.5,161.5,137.5,102.75
2016,9,1,16,30,6.0,163.0,2.0,29.0,166.0,138.67,104.1
2016,9,1,16,45,3.0,144.5,1.9,28.5,146.0,121.87,91.65
2016,9,1,17,0,0.0,126.0,1.8,28.0,126.0,105.71,83.24
2016,9,1,17,15,0.0,105.5,1.6,27.5,105.5,89.25,69.91
2016,9,1,17,30,0.0,85.0,1.4,27.0,85.0,72.59,56.15
2016,9,1,17,45,0.0,65.5,1.25,26.5,65.5,56.52,42.56
2016,9,1,18,0,0.0,46.0,1.1,26.0,46.0,40.25,28.53
2016,9,1,18,15,0.0,29.5,1.05,25.5,29.5,26.01,16.02
2016,9,1,18,30,0.0,13.0,1.0,25.0,13.0,11.43,2.21
2016,9,1,18,45,0.0,6.5,1.0,25.0,6.5,5.91,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.46,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,10.55,0.0
2016,9,2,6,45,3.5,35.0,2.1,22.5,35.5,35.12,22.25
2016,9,2,7,0,7.0,58.0,2.3,23.0,59.0,60.81,44.12
2016,9,2,7,15,27.0,81.5,2.3,23.0,88.5,103.18,79.72
2016,9,2,7,30,47.0,105.0,2.3,23.0,118.0,141.54,111.74
2016,9,2,7,45,73.5,131.0,2.3,23.5,157.0,189.14,150.48
2016,9,2,8,0,100.0,157.0,2.3,24.0,196.0,251.34,199.71
2016,9,2,8,15,247.0,166.0,2.2,24.5,282.0,390.19,309.38
2016,9,2,8,30,394.0,175.0,2.1,25.0,368.0,543.82,424.29
2016,9,2,8,45,307.5,215.5,2.05,25.5,376.5,514.71,397.71
2016,9,2,9,0,221.0,256.0,2.0,26.0,385.0,477.03,365.93
2016,9,2,9,15,222.0,281.5,1.9,26.5,420.5,510.71,388.14
2016,9,2,9,30,223.0,307.0,1.8,27.0,456.0,543.3,408.64
2016,9,2,9,45,154.5,324.5,1.7,27.5,431.0,498.61,372.45
2016,9,2,10,0,86.0,342.0,1.6,28.0,406.0,432.68,321.74
2016,9,2,10,15,64.5,342.0,1.5,28.0,391.5,409.01,303.53
2016,9,2,10,30,43.0,342.0,1.4,28.0,377.0,385.0,284.86
2016,9,2,10,45,45.5,358.5,1.35,28.5,396.5,402.68,296.44
2016,9,2,11,0,48.0,375.0,1.3,29.0,416.0,419.98,307.39
2016,9,2,11,15,40.0,368.5,1.3,29.0,403.5,402.11,294.09
2016,9,2,11,30,32.0,362.0,1.3,29.0,391.0,384.45,281.17
2016,9,2,11,45,115.5,412.5,1.3,29.0,518.0,530.81,385.5
2016,9,2,12,0,199.0,463.0,1.3,29.0,645.0,657.32,471.1
2016,9,2,12,15,260.5,452.0,1.35,29.0,691.5,708.22,505.22
2016,9,2,12,30,322.0,441.0,1.4,29.0,738.0,742.11,528.71
2016,9,2,12,45,503.5,342.5,1.45,29.5,804.5,805.59,573.87
2016,9,2,13,0,685.0,244.0,1.5,30.0,871.0,850.91,606.12
2016,9,2,13,15,681.5,243.0,1.5,30.0,859.0,817.56,583.91
2016,9,2,13,30,678.0,242.0,1.5,30.0,847.0,782.07,560.82
2016,9,2,13,45,679.0,234.5,1.55,30.0,828.5,742.21,535.12
2016,9,2,14,0,680.0,227.0,1.6,30.0,810.0,700.32,507.47
2016,9,2,14,15,670.0,223.5,1.65,30.0,782.5,652.74,475.07
2016,9,2,14,30,660.0,220.0,1.7,30.0,755.0,604.44,441.31
2016,9,2,14,45,675.0,200.0,1.8,30.0,726.0,555.51,406.62
2016,9,2,15,0,690.0,180.0,1.9,30.0,697.0,503.79,368.48
2016,9,2,15,15,674.0,175.5,1.95,29.5,656.0,448.61,326.8
2016,9,2,15,30,658.0,171.0,2.0,29.0,615.0,394.23,284.27
2016,9,2,15,45,642.5,162.5,2.05,29.0,570.0,337.78,238.47
2016,9,2,16,0,627.0,154.0,2.1,29.0,525.0,282.62,193.0
2016,9,2,16,15,599.0,147.0,2.05,28.5,475.0,227.75,148.93
2016,9,2,16,30,571.0,140.0,2.0,28.0,425.0,176.25,110.03
2016,9,2,16,45,538.0,130.0,1.95,28.0,373.5,124.73,77.37
2016,9,2,17,0,505.0,120.0,1.9,28.0,322.0,83.6,64.87
2016,9,2,17,15,455.5,108.5,1.75,27.5,269.5,77.24,59.9
2016,9,2,17,30,406.0,97.0,1.6,27.0,217.0,70.56,54.45
2016,9,2,17,45,336.5,82.0,1.5,26.5,167.0,60.86,46.22
2016,9,2,18,0,267.0,67.0,1.4,26.0,117.0,50.74,37.32
2016,9,2,18,15,181.0,46.5,1.3,25.5,75.0,36.87,24.91
2016,9,2,18,30,95.0,26.0,1.2,25.0,33.0,21.05,7.79
2016,9,2,18,45,47.5,13.0,1.2,25.0,16.5,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,23.14,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,63.97,14.93
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,154.49,115.96
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,238.04,187.96
2016,9,3,7,15,346.5,74.5,2.2,22.5,155.5,311.0,249.45
2016,9,3,7,30,419.0,89.0,2.2,23.0,205.0,391.28,314.49
2016,9,3,7,45,476.5,98.0,2.25,24.0,259.0,461.04,368.32
2016,9,3,8,0,534.0,107.0,2.3,25.0,313.0,541.44,427.68
2016,9,3,8,15,381.0,155.0,2.25,25.5,313.5,496.31,389.04
2016,9,3,8,30,228.0,203.0,2.2,26.0,314.0,412.23,321.49
2016,9,3,8,45,186.5,231.5,2.15,26.5,329.0,415.65,321.43
2016,9,3,9,0,145.0,260.0,2.1,27.0,344.0,415.1,317.84
2016,9,3,9,15,190.0,281.5,2.0,27.0,401.5,482.04,366.6
2016,9,3,9,30,235.0,303.0,1.9,27.0,459.0,550.62,414.9
2016,9,3,9,45,497.0,222.5,1.85,27.5,580.5,750.74,557.78
2016,9,3,10,0,759.0,142.0,1.8,28.0,702.0,927.32,671.61
2016,9,3,10,15,490.5,265.5,1.8,28.0,634.0,803.5,584.52
2016,9,3,10,30,222.0,389.0,1.8,28.0,566.0,634.75,463.54
2016,9,3,10,45,240.5,401.5,1.8,28.5,600.0,664.49,483.71
2016,9,3,11,0,259.0,414.0,1.8,29.0,634.0,709.92,512.3
2016,9,3,11,15,140.5,370.5,1.8,29.0,490.5,522.56,381.83
2016,9,3,11,30,22.0,327.0,1.8,29.0,347.0,324.04,238.31
2016,9,3,11,45,13.5,246.0,1.85,29.5,259.0,237.35,175.13
2016,9,3,12,0,5.0,165.0,1.9,30.0,171.0,153.36,112.16
2016,9,3,12,15,174.5,298.5,1.95,30.0,459.5,472.7,350.26
2016,9,3,12,30,344.0,432.0,2.0,30.0,748.0,754.14,541.89
2016,9,3,12,45,546.0,317.5,2.05,30.0,816.0,820.45,588.91
2016,9,3,13,0,748.0,203.0,2.1,30.0,884.0,866.76,623.19
2016,9,3,13,15,744.0,202.0,2.15,30.0,872.0,831.33,600.4
2016,9,3,13,30,740.0,201.0,2.2,30.0,860.0,793.57,575.79
2016,9,3,13,45,462.0,314.5,2.25,30.0,722.5,648.7,473.12
2016,9,3,14,0,184.0,428.0,2.3,30.0,585.0,516.49,377.01
2016,9,3,14,15,450.0,307.5,2.35,30.0,675.0,578.82,425.98
2016,9,3,14,30,716.0,187.0,2.4,30.0,765.0,609.45,449.41
2016,9,3,14,45,709.5,180.0,2.5,30.0,731.0,556.9,410.61
2016,9,3,15,0,703.0,173.0,2.6,30.0,697.0,503.63,370.51
2016,9,3,15,15,686.5,168.5,2.65,29.5,656.0,447.51,327.57
2016,9,3,15,30,670.0,164.0,2.7,29.0,615.0,392.21,283.82
2016,9,3,15,45,464.0,210.0,2.8,29.0,511.5,316.87,227.66
2016,9,3,16,0,258.0,256.0,2.9,29.0,408.0,266.9,193.28
2016,9,3,16,15,419.0,196.0,2.9,28.5,416.0,228.53,156.98
2016,9,3,16,30,580.0,136.0,2.9,28.0,424.0,173.3,107.68
2016,9,3,16,45,541.5,127.5,2.9,28.0,371.0,122.19,75.73
2016,9,3,17,0,503.0,119.0,2.9,28.0,318.0,83.06,64.49
2016,9,3,17,15,452.5,107.5,2.7,27.5,265.5,76.67,59.46
2016,9,3,17,30,402.0,96.0,2.5,27.0,213.0,69.95,53.96
2016,9,3,17,45,327.0,81.5,2.35,26.5,163.0,60.57,45.96
2016,9,3,18,0,252.0,67.0,2.2,26.0,113.0,50.81,37.32
2016,9,3,18,15,167.0,46.0,2.2,25.5,71.5,36.42,24.41
2016,9,3,18,30,82.0,25.0,2.2,25.0,30.0,20.24,5.92
2016,9,3,18,45,41.0,12.5,2.2,25.0,15.0,11.37,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,18.33,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,52.2,7.26
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,129.28,95.67
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,206.44,161.77
2016,9,4,7,15,293.5,80.5,1.75,23.5,149.5,288.5,229.9
2016,9,4,7,30,363.0,98.0,2.0,24.0,198.0,367.66,294.0
2016,9,4,7,45,417.0,110.5,2.25,25.0,250.5,436.51,347.41
2016,9,4,8,0,471.0,123.0,2.5,26.0,303.0,509.45,401.95
2016,9,4,8,15,510.0,133.0,2.65,26.0,355.5,571.27,447.73
2016,9,4,8,30,549.0,143.0,2.8,26.0,408.0,634.67,493.61
2016,9,4,8,45,579.0,150.5,2.95,26.5,458.5,695.64,535.47
2016,9,4,9,0,609.0,158.0,3.1,27.0,509.0,750.18,571.59
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.0,795.43,599.76
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,839.1,626.41
2016,9,4,9,45,421.0,261.0,3.1,28.5,547.0,720.4,537.33
2016,9,4,10,0,188.0,352.0,3.1,29.0,491.0,562.98,419.09
2016,9,4,10,15,136.0,364.0,3.1,29.0,467.0,523.43,389.35
2016,9,4,10,30,84.0,376.0,3.1,29.0,443.0,464.16,344.86
2016,9,4,10,45,412.0,282.5,3.1,29.5,630.0,744.97,550.21
2016,9,4,11,0,740.0,189.0,3.1,30.0,817.0,981.62,708.28
2016,9,4,11,15,461.5,318.0,3.1,30.0,713.0,824.34,597.55
2016,9,4,11,30,183.0,447.0,3.1,30.0,609.0,640.86,465.7
2016,9,4,11,45,216.5,450.0,3.1,30.0,644.5,670.32,487.45
2016,9,4,12,0,250.0,453.0,3.1,30.0,680.0,711.23,515.36
2016,9,4,12,15,516.5,317.5,3.1,30.0,790.0,832.11,603.96
2016,9,4,12,30,783.0,182.0,3.1,30.0,900.0,926.26,669.23
2016,9,4,12,45,787.0,178.5,3.1,30.5,897.0,901.04,650.74
2016,9,4,13,0,791.0,175.0,3.1,31.0,894.0,872.62,631.19
2016,9,4,13,15,472.5,312.0,3.15,31.0,739.5,705.1,514.05
2016,9,4,13,30,154.0,449.0,3.2,31.0,585.0,539.53,393.02
2016,9,4,13,45,467.0,307.0,3.25,31.0,707.5,645.71,475.02
2016,9,4,14,0,780.0,165.0,3.3,31.0,830.0,713.4,526.37
2016,9,4,14,15,490.5,279.0,3.3,31.0,693.0,580.81,428.4
2016,9,4,14,30,201.0,393.0,3.3,31.0,556.0,466.89,343.52
2016,9,4,14,45,209.5,373.0,3.35,31.0,535.5,438.48,323.55
2016,9,4,15,0,218.0,353.0,3.4,31.0,515.0,409.07,302.04
2016,9,4,15,15,181.5,332.5,3.4,30.5,462.5,358.42,265.22
2016,9,4,15,30,145.0,312.0,3.4,30.0,410.0,312.12,231.41
2016,9,4,15,45,398.0,227.0,3.4,30.0,466.5,308.48,222.62
2016,9,4,16,0,651.0,142.0,3.4,30.0,523.0,277.23,188.24
2016,9,4,16,15,623.0,135.5,3.3,29.5,472.5,221.29,142.93
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,168.66,103.16
2016,9,4,16,45,560.5,120.0,3.1,29.0,369.5,117.2,71.3
2016,9,4,17,0,526.0,111.0,3.0,29.0,317.0,77.88,59.92
2016,9,4,17,15,474.5,100.5,2.75,28.5,264.0,71.99,55.3
2016,9,4,17,30,423.0,90.0,2.5,28.0,211.0,65.82,50.25
2016,9,4,17,45,352.0,76.0,2.25,27.5,161.0,56.68,42.45
2016,9,4,18,0,281.0,62.0,2.0,27.0,111.0,47.16,34.05
2016,9,4,18,15,185.0,43.0,2.0,26.5,70.0,33.27,21.59
2016,9,4,18,30,89.0,24.0,2.0,26.0,29.0,19.45,3.61
2016,9,4,18,45,44.5,12.0,2.0,25.5,14.5,10.91,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,33.16,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,94.19,9.41
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.0,189.23,141.53
2016,9,5,7,0,393.0,46.0,2.8,23.0,111.0,287.16,226.43
2016,9,5,7,15,471.5,55.0,3.0,23.5,163.0,365.42,292.84
2016,9,5,7,30,550.0,64.0,3.2,24.0,215.0,450.89,362.45
2016,9,5,7,45,275.0,79.5,3.4,24.5,155.0,301.46,243.28
2016,9,5,8,0,0.0,95.0,3.6,25.0,95.0,86.58,65.1
2016,9,5,8,15,46.5,149.5,3.65,25.5,172.0,189.02,148.44
2016,9,5,8,30,93.0,204.0,3.7,26.0,249.0,290.03,227.71
2016,9,5,8,45,176.5,226.0,3.8,26.5,323.5,401.71,313.87
2016,9,5,9,0,260.0,248.0,3.9,27.0,398.0,520.6,402.38
2016,9,5,9,15,257.0,273.0,3.9,27.0,431.5,551.83,423.17
2016,9,5,9,30,254.0,298.0,3.9,27.0,465.0,581.49,442.97
2016,9,5,9,45,213.5,324.5,3.95,27.5,472.0,557.29,422.34
2016,9,5,10,0,173.0,351.0,4.0,28.0,479.0,547.67,412.31
2016,9,5,10,15,108.5,345.5,4.0,28.5,427.0,475.87,357.06
2016,9,5,10,30,44.0,340.0,4.0,29.0,375.0,384.84,287.61
2016,9,5,10,45,129.5,379.5,4.0,29.5,488.0,529.13,393.62
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,654.82,481.99
2016,9,5,11,15,193.5,432.5,4.0,30.0,599.5,642.53,471.48
2016,9,5,11,30,172.0,446.0,4.0,30.0,598.0,629.21,461.03
2016,9,5,11,45,219.0,446.5,4.05,30.0,643.5,669.58,490.16
2016,9,5,12,0,266.0,447.0,4.1,30.0,689.0,721.19,526.22
2016,9,5,12,15,163.5,436.5,4.1,30.0,585.5,588.74,431.81
2016,9,5,12,30,61.0,426.0,4.1,30.0,482.0,462.14,339.82
2016,9,5,12,45,466.0,272.5,4.15,30.0,695.0,704.81,523.14
2016,9,5,13,0,871.0,119.0,4.2,30.0,908.0,880.99,646.51
2016,9,5,13,15,482.0,275.5,4.2,30.0,711.5,678.94,502.75
2016,9,5,13,30,93.0,432.0,4.2,30.0,515.0,469.39,345.76
2016,9,5,13,45,468.5,276.5,4.2,30.0,676.5,619.29,461.99
2016,9,5,14,0,844.0,121.0,4.2,30.0,838.0,715.09,534.49
2016,9,5,14,15,836.5,119.5,4.15,30.0,809.5,666.09,497.91
2016,9,5,14,30,829.0,118.0,4.1,30.0,781.0,615.53,460.14
2016,9,5,14,45,476.5,235.0,4.1,30.0,612.5,472.63,352.74
2016,9,5,15,0,124.0,352.0,4.1,30.0,444.0,361.36,268.92
2016,9,5,15,15,91.0,319.5,4.05,29.5,385.0,309.91,231.56
2016,9,5,15,30,58.0,287.0,4.0,29.0,326.0,262.25,196.64
2016,9,5,15,45,29.0,218.0,3.95,29.0,237.5,192.55,144.37
2016,9,5,16,0,0.0,149.0,3.9,29.0,149.0,129.35,96.66
2016,9,5,16,15,17.5,169.0,3.75,28.5,177.5,147.45,110.72
2016,9,5,16,30,35.0,189.0,3.6,28.0,206.0,155.6,116.94
2016,9,5,16,45,31.5,166.5,3.5,28.0,180.5,133.23,100.26
2016,9,5,17,0,28.0,144.0,3.4,28.0,155.0,112.83,89.37
2016,9,5,17,15,271.5,107.5,3.15,27.5,185.5,80.51,62.69
2016,9,5,17,30,515.0,71.0,2.9,27.0,216.0,52.79,39.41
2016,9,5,17,45,438.5,61.5,2.7,26.5,165.0,47.17,34.57
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,41.37,29.28
2016,9,5,18,15,240.0,37.5,2.5,25.5,72.0,29.13,18.18
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,18.13,0.64
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,10.46,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.91,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,26.09,0.0
2016,9,6,6,45,158.5,38.5,2.65,23.5,64.0,145.81,107.53
2016,9,6,7,0,317.0,53.0,2.8,24.0,104.0,253.63,199.05
2016,9,6,7,15,398.5,64.0,2.95,24.0,155.0,329.99,264.06
2016,9,6,7,30,480.0,75.0,3.1,24.0,206.0,420.09,337.81
2016,9,6,7,45,542.0,80.5,3.3,24.5,260.5,493.64,395.81
2016,9,6,8,0,604.0,86.0,3.5,25.0,315.0,571.15,454.77
2016,9,6,8,15,454.0,137.5,3.65,25.5,325.0,534.86,423.06
2016,9,6,8,30,304.0,189.0,3.8,26.0,335.0,474.41,372.92
2016,9,6,8,45,182.5,215.5,3.95,26.5,306.0,394.79,308.54
2016,9,6,9,0,61.0,242.0,4.1,27.0,277.0,304.71,235.1
2016,9,6,9,15,47.5,251.5,4.1,27.5,280.0,301.26,231.01
2016,9,6,9,30,34.0,261.0,4.1,28.0,283.0,297.24,226.31
2016,9,6,9,45,435.0,180.5,4.15,28.5,497.5,645.03,493.54
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,947.15,700.7
2016,9,6,10,15,437.5,216.0,4.2,29.0,537.5,697.85,523.82
2016,9,6,10,30,39.0,332.0,4.2,29.0,363.0,371.45,277.2
2016,9,6,10,45,40.5,347.0,4.2,29.5,380.5,386.58,288.22
2016,9,6,11,0,42.0,362.0,4.2,30.0,398.0,401.37,297.94
2016,9,6,11,15,105.5,403.0,4.2,30.0,496.0,505.89,374.74
2016,9,6,11,30,169.0,444.0,4.2,30.0,594.0,624.53,458.9
2016,9,6,11,45,246.0,437.0,4.25,30.0,658.0,701.66,513.55
2016,9,6,12,0,323.0,430.0,4.3,30.0,722.0,759.95,554.88
2016,9,6,12,15,605.5,269.0,4.3,30.0,819.0,872.09,638.75
2016,9,6,12,30,888.0,108.0,4.3,30.0,916.0,941.71,686.17
2016,9,6,12,45,885.5,108.5,4.3,30.0,911.5,913.2,666.84
2016,9,6,13,0,883.0,109.0,4.3,30.0,907.0,881.5,646.04
2016,9,6,13,15,464.0,248.0,4.3,30.0,667.0,637.76,474.7
2016,9,6,13,30,45.0,387.0,4.3,30.0,427.0,389.83,287.84
2016,9,6,13,45,454.5,247.5,4.35,30.0,633.0,582.13,436.78
2016,9,6,14,0,864.0,108.0,4.4,30.0,839.0,716.78,536.94
2016,9,6,14,15,857.0,106.5,4.4,30.0,810.5,667.21,499.77
2016,9,6,14,30,850.0,105.0,4.4,30.0,782.0,615.97,461.47
2016,9,6,14,45,490.5,228.0,4.4,30.0,615.0,473.99,354.28
2016,9,6,15,0,131.0,351.0,4.4,30.0,448.0,363.98,271.14
2016,9,6,15,15,210.5,321.5,4.35,30.0,466.0,362.17,269.39
2016,9,6,15,30,290.0,292.0,4.3,30.0,484.0,349.04,257.51
2016,9,6,15,45,302.0,265.5,4.3,30.0,452.5,308.83,225.37
2016,9,6,16,0,314.0,239.0,4.3,30.0,421.0,267.36,191.75
2016,9,6,16,15,458.5,180.5,4.15,29.5,417.5,222.37,150.45
2016,9,6,16,30,603.0,122.0,4.0,29.0,414.0,162.09,98.02
2016,9,6,16,45,562.0,114.5,3.85,29.0,360.5,111.0,67.23
2016,9,6,17,0,521.0,107.0,3.7,29.0,307.0,75.39,57.89
2016,9,6,17,15,464.5,97.5,3.4,28.5,254.5,70.08,53.72
2016,9,6,17,30,408.0,88.0,3.1,28.0,202.0,64.55,49.17
2016,9,6,17,45,321.5,75.0,2.8,27.5,152.0,56.04,41.86
2016,9,6,18,0,235.0,62.0,2.5,27.0,102.0,47.24,33.99
2016,9,6,18,15,135.5,41.5,2.5,26.5,62.5,32.94,20.99
2016,9,6,18,30,36.0,21.0,2.5,26.0,23.0,17.54,0.0
2016,9,6,18,45,18.0,10.5,2.55,26.0,11.5,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.0,9.5,2.7,24.0,11.5,20.06,0.0
2016,9,7,6,30,64.0,19.0,2.8,24.0,23.0,56.31,0.0
2016,9,7,6,45,171.5,37.5,2.95,24.5,62.0,151.2,110.79
2016,9,7,7,0,279.0,56.0,3.1,25.0,101.0,238.37,186.14
2016,9,7,7,15,362.5,68.5,3.25,25.0,151.0,315.72,251.77
2016,9,7,7,30,446.0,81.0,3.4,25.0,201.0,401.68,322.36
2016,9,7,7,45,501.5,89.5,3.6,25.5,255.0,476.87,381.49
2016,9,7,8,0,557.0,98.0,3.8,26.0,309.0,551.64,438.31
2016,9,7,8,15,307.0,146.0,3.9,26.0,265.5,415.47,329.99
2016,9,7,8,30,57.0,194.0,4.0,26.0,222.0,249.32,194.64
2016,9,7,8,45,147.0,221.5,4.1,26.5,303.5,372.21,291.19
2016,9,7,9,0,237.0,249.0,4.2,27.0,385.0,486.1,377.19
2016,9,7,9,15,158.5,271.0,4.2,27.5,365.0,443.14,340.64
2016,9,7,9,30,80.0,293.0,4.2,28.0,345.0,377.71,287.95
2016,9,7,9,45,159.0,318.0,4.25,28.5,430.5,498.29,377.92
2016,9,7,10,0,238.0,343.0,4.3,29.0,516.0,603.74,453.73
2016,9,7,10,15,251.5,359.5,4.3,29.0,551.0,653.33,487.26
2016,9,7,10,30,265.0,376.0,4.3,29.0,586.0,683.78,507.59
2016,9,7,10,45,542.0,257.5,4.3,29.5,707.0,851.32,629.32
2016,9,7,11,0,819.0,139.0,4.3,30.0,828.0,1001.88,728.5
2016,9,7,11,15,824.5,140.0,4.25,30.0,849.0,1003.3,727.27
2016,9,7,11,30,830.0,141.0,4.2,30.0,870.0,1000.95,724.8
2016,9,7,11,45,847.5,132.5,4.2,30.0,886.0,985.81,714.45
2016,9,7,12,0,865.0,124.0,4.2,30.0,902.0,978.49,709.43
2016,9,7,12,15,866.0,124.0,4.15,30.0,906.5,959.82,696.76
2016,9,7,12,30,867.0,124.0,4.1,30.0,911.0,937.66,681.96
2016,9,7,12,45,584.0,279.5,4.1,30.5,809.0,819.88,599.39
2016,9,7,13,0,301.0,435.0,4.1,31.0,707.0,686.72,500.21
2016,9,7,13,15,578.5,280.0,4.05,31.0,792.0,764.47,561.33
2016,9,7,13,30,856.0,125.0,4.0,31.0,877.0,804.9,592.36
2016,9,7,13,45,849.0,125.0,4.0,31.0,855.5,761.35,562.91
2016,9,7,14,0,842.0,125.0,4.0,31.0,834.0,715.73,531.37
2016,9,7,14,15,834.5,123.5,3.95,31.0,805.5,666.61,495.68
2016,9,7,14,30,827.0,122.0,3.9,31.0,777.0,615.94,458.05
2016,9,7,14,45,805.0,125.5,3.85,31.0,739.0,560.16,415.67
2016,9,7,15,0,783.0,129.0,3.8,31.0,701.0,504.11,372.04
2016,9,7,15,15,768.0,126.0,3.7,31.0,659.5,446.29,325.93
2016,9,7,15,30,753.0,123.0,3.6,31.0,618.0,388.92,278.93
2016,9,7,15,45,730.5,120.0,3.55,31.0,570.5,326.0,227.04
2016,9,7,16,0,708.0,117.0,3.5,31.0,523.0,268.26,178.65
2016,9,7,16,15,680.0,112.0,3.3,30.5,471.5,210.09,131.41
2016,9,7,16,30,652.0,107.0,3.1,30.0,420.0,155.11,90.17
2016,9,7,16,45,607.5,102.5,2.9,29.5,366.0,103.04,59.91
2016,9,7,17,0,563.0,98.0,2.7,29.0,312.0,69.35,52.84
2016,9,7,17,15,507.5,89.5,2.45,28.5,258.0,65.5,49.86
2016,9,7,17,30,452.0,81.0,2.2,28.0,204.0,59.77,45.12
2016,9,7,17,45,365.5,69.0,1.95,27.5,153.5,51.82,38.27
2016,9,7,18,0,279.0,57.0,1.7,27.0,103.0,43.6,30.9
2016,9,7,18,15,167.0,38.5,1.7,26.5,63.0,29.92,18.36
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,16.26,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,7.73,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,24.16,0.0
2016,9,8,6,45,112.5,40.0,3.4,23.5,57.5,118.2,85.68
2016,9,8,7,0,209.0,63.0,3.7,24.0,97.0,201.82,157.85
2016,9,8,7,15,293.0,79.0,3.75,24.5,146.5,289.2,230.97
2016,9,8,7,30,377.0,95.0,3.8,25.0,196.0,376.01,301.85
2016,9,8,7,45,457.5,100.5,3.85,25.5,252.0,455.36,364.84
2016,9,8,8,0,538.0,106.0,3.9,26.0,308.0,547.32,434.99
2016,9,8,8,15,579.5,113.5,3.9,26.0,362.5,612.5,483.2
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,678.87,530.33
2016,9,8,8,45,668.5,120.0,3.9,26.5,471.5,741.24,572.05
2016,9,8,9,0,716.0,119.0,3.9,27.0,526.0,803.96,612.99
2016,9,8,9,15,737.0,123.0,3.9,27.5,574.0,848.34,640.28
2016,9,8,9,30,758.0,127.0,3.9,28.0,622.0,885.41,662.26
2016,9,8,9,45,783.0,125.5,3.9,28.5,667.0,923.34,684.6
2016,9,8,10,0,808.0,124.0,3.9,29.0,712.0,958.75,705.0
2016,9,8,10,15,819.0,126.0,3.9,29.0,748.0,981.34,718.24
2016,9,8,10,30,830.0,128.0,3.9,29.0,784.0,1000.51,729.38
2016,9,8,10,45,843.0,127.0,3.95,29.5,814.5,1003.33,728.81
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,1014.06,733.66
2016,9,8,11,15,861.5,127.0,4.0,30.0,866.0,1015.56,733.75
2016,9,8,11,30,867.0,128.0,4.0,30.0,887.0,1013.24,731.6
2016,9,8,11,45,870.5,128.5,4.0,30.5,900.0,1004.6,724.06
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,992.19,714.3
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,973.18,701.84
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,950.62,687.19
2016,9,8,12,45,874.0,129.5,4.05,31.5,917.0,922.39,667.79
2016,9,8,13,0,872.0,130.0,4.1,32.0,912.0,891.0,646.37
2016,9,8,13,15,868.5,129.5,4.1,32.0,899.0,854.4,622.55
2016,9,8,13,30,865.0,129.0,4.1,32.0,886.0,815.07,596.79
2016,9,8,13,45,858.0,128.5,4.1,32.0,864.5,770.54,567.33
2016,9,8,14,0,851.0,128.0,4.1,32.0,843.0,723.93,535.17
2016,9,8,14,15,843.0,126.5,4.05,31.5,813.5,673.92,500.02
2016,9,8,14,30,835.0,125.0,4.0,31.0,784.0,623.27,463.37
2016,9,8,14,45,822.5,123.5,4.0,31.0,747.5,567.0,420.83
2016,9,8,15,0,810.0,122.0,4.0,31.0,711.0,510.23,376.7
2016,9,8,15,15,795.0,119.0,3.95,31.0,668.0,450.86,329.31
2016,9,8,15,30,780.0,116.0,3.9,31.0,625.0,391.87,280.9
2016,9,8,15,45,756.5,113.5,3.85,31.0,576.5,331.33,230.48
2016,9,8,16,0,733.0,111.0,3.8,31.0,528.0,268.46,178.0
2016,9,8,16,15,705.0,106.5,3.6,30.5,476.0,209.15,129.72
2016,9,8,16,30,677.0,102.0,3.4,30.0,424.0,152.99,87.66
2016,9,8,16,45,634.5,97.0,3.2,29.5,369.0,99.08,56.55
2016,9,8,17,0,592.0,92.0,3.0,29.0,314.0,65.09,49.3
2016,9,8,17,15,536.0,84.0,2.7,28.0,259.5,61.4,46.53
2016,9,8,17,30,480.0,76.0,2.4,27.0,205.0,57.58,43.46
2016,9,8,17,45,390.0,65.0,2.15,26.5,153.0,49.0,36.03
2016,9,8,18,0,300.0,54.0,1.9,26.0,101.0,41.43,29.16
2016,9,8,18,15,178.5,36.5,1.85,25.5,61.0,28.43,17.02
2016,9,8,18,30,57.0,19.0,1.8,25.0,21.0,15.46,0.0
2016,9,8,18,45,28.5,9.5,1.8,25.0,10.5,8.64,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,6.82,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,18.87,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,108.62,77.94
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,185.09,144.18
2016,9,9,7,15,247.5,84.0,3.7,24.0,141.0,259.27,207.27
2016,9,9,7,30,328.0,102.0,3.8,24.0,190.0,353.9,285.07
2016,9,9,7,45,406.5,110.0,3.95,24.5,244.5,432.67,348.08
2016,9,9,8,0,485.0,118.0,4.1,25.0,299.0,517.88,414.01
2016,9,9,8,15,528.0,126.5,4.1,25.5,352.5,581.68,460.97
2016,9,9,8,30,571.0,135.0,4.1,26.0,406.0,654.12,512.69
2016,9,9,8,45,619.0,135.0,4.1,26.5,460.0,716.89,555.44
2016,9,9,9,0,667.0,135.0,4.1,27.0,514.0,780.04,597.15
2016,9,9,9,15,689.5,140.0,4.1,27.5,561.5,825.57,625.6
2016,9,9,9,30,712.0,145.0,4.1,28.0,609.0,869.36,652.49
2016,9,9,9,45,741.0,142.5,4.1,28.5,653.5,908.6,675.9
2016,9,9,10,0,770.0,140.0,4.1,29.0,698.0,939.79,693.67
2016,9,9,10,15,782.0,142.5,4.1,29.0,734.0,963.31,707.71
2016,9,9,10,30,794.0,145.0,4.1,29.0,770.0,983.54,719.65
2016,9,9,10,45,811.5,141.5,4.1,29.5,801.0,999.31,727.31
2016,9,9,11,0,829.0,138.0,4.1,30.0,832.0,1011.5,732.74
2016,9,9,11,15,834.5,139.5,4.05,30.0,853.0,1013.26,732.7
2016,9,9,11,30,840.0,141.0,4.0,30.0,874.0,999.48,722.78
2016,9,9,11,45,862.0,129.5,4.0,30.5,891.5,997.16,719.45
2016,9,9,12,0,884.0,118.0,4.0,31.0,909.0,990.75,713.52
2016,9,9,12,15,885.0,118.5,4.0,31.0,913.5,972.1,701.25
2016,9,9,12,30,886.0,119.0,4.0,31.0,918.0,949.85,686.8
2016,9,9,12,45,885.0,118.5,4.0,31.5,913.5,921.33,666.94
2016,9,9,13,0,884.0,118.0,4.0,32.0,909.0,889.56,645.05
2016,9,9,13,15,881.0,117.5,3.95,32.0,896.0,853.02,621.06
2016,9,9,13,30,878.0,117.0,3.9,32.0,883.0,813.65,595.11
2016,9,9,13,45,873.0,115.5,3.9,32.0,861.5,769.21,565.79
2016,9,9,14,0,868.0,114.0,3.9,32.0,840.0,722.5,534.03
