Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,705.85,512.78
2016,9,19,14,15,861.5,104.5,2.85,34.5,771.0,654.07,477.41
2016,9,19,14,30,853.0,103.0,2.9,34.0,741.0,600.81,439.79
2016,9,19,14,45,841.5,101.0,2.95,34.0,703.5,544.29,397.65
2016,9,19,15,0,830.0,99.0,3.0,34.0,666.0,487.13,353.65
2016,9,19,15,15,814.5,96.5,3.0,33.5,623.0,425.16,305.32
2016,9,19,15,30,799.0,94.0,3.0,33.0,580.0,365.19,256.82
2016,9,19,15,45,777.5,91.0,3.0,33.0,531.0,303.78,205.74
2016,9,19,16,0,756.0,88.0,3.0,33.0,482.0,244.14,155.93
2016,9,19,16,15,727.0,84.0,2.85,32.5,430.0,184.51,108.46
2016,9,19,16,30,698.0,80.0,2.7,32.0,378.0,123.79,65.39
2016,9,19,16,45,657.0,74.5,2.55,32.0,323.5,69.02,38.79
2016,9,19,17,0,616.0,69.0,2.4,32.0,269.0,49.81,36.07
2016,9,19,17,15,554.5,61.5,2.2,31.0,215.5,45.67,32.77
2016,9,19,17,30,493.0,54.0,2.0,30.0,162.0,41.41,29.15
2016,9,19,17,45,393.5,43.5,1.8,29.5,113.0,34.27,22.83
2016,9,19,18,0,294.0,33.0,1.6,29.0,64.0,26.9,15.72
2016,9,19,18,15,147.0,16.5,1.6,28.5,32.0,13.41,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,39.12,0.0
2016,9,20,6,45,212.0,25.5,1.85,23.5,50.0,160.41,103.25
2016,9,20,7,0,356.0,40.0,2.1,24.0,88.0,269.86,209.09
2016,9,20,7,15,445.0,50.0,2.0,24.5,139.5,354.47,280.82
2016,9,20,7,30,534.0,60.0,1.9,25.0,191.0,447.42,355.55
2016,9,20,7,45,595.5,65.5,1.85,26.0,246.5,523.02,412.9
2016,9,20,8,0,657.0,71.0,1.8,27.0,302.0,602.55,468.91
2016,9,20,8,15,694.0,76.0,1.7,27.5,356.5,665.47,510.52
2016,9,20,8,30,731.0,81.0,1.6,28.0,411.0,725.4,548.33
2016,9,20,8,45,758.5,84.5,1.5,29.0,463.0,779.24,579.37
2016,9,20,9,0,786.0,88.0,1.4,30.0,515.0,831.99,608.43
2016,9,20,9,15,805.0,91.0,1.45,30.5,562.5,874.77,633.07
2016,9,20,9,30,824.0,94.0,1.5,31.0,610.0,915.25,655.98
2016,9,20,9,45,838.0,96.5,1.55,31.5,652.0,937.72,667.31
2016,9,20,10,0,852.0,99.0,1.6,32.0,694.0,966.82,682.99
2016,9,20,10,15,862.0,101.0,1.65,32.0,730.0,988.07,695.09
2016,9,20,10,30,872.0,103.0,1.7,32.0,766.0,1005.78,705.19
2016,9,20,10,45,879.0,104.5,1.8,32.5,794.0,1016.18,710.18
2016,9,20,11,0,886.0,106.0,1.9,33.0,822.0,1022.75,713.0
2016,9,20,11,15,891.0,107.0,1.9,33.0,842.0,1022.84,712.22
2016,9,20,11,30,896.0,108.0,1.9,33.0,862.0,1019.0,709.26
2016,9,20,11,45,898.5,108.5,1.95,33.5,874.0,1008.21,701.42
2016,9,20,12,0,901.0,109.0,2.0,34.0,886.0,993.57,691.41
2016,9,20,12,15,902.0,109.0,2.0,34.0,889.0,973.19,678.84
2016,9,20,12,30,903.0,109.0,2.0,34.0,892.0,949.15,664.12
2016,9,20,12,45,901.0,109.0,2.0,34.0,886.0,918.89,645.56
2016,9,20,13,0,899.0,109.0,2.0,34.0,880.0,885.37,624.96
2016,9,20,13,15,896.0,108.5,2.0,34.0,866.0,847.44,601.47
2016,9,20,13,30,893.0,108.0,2.0,34.0,852.0,806.66,576.01
2016,9,20,13,45,887.0,107.0,2.05,34.5,829.0,760.52,546.05
2016,9,20,14,0,881.0,106.0,2.1,35.0,806.0,712.17,513.34
2016,9,20,14,15,872.5,104.0,2.05,34.5,775.5,659.33,477.32
2016,9,20,14,30,864.0,102.0,2.0,34.0,745.0,605.0,439.13
2016,9,20,14,45,836.5,107.5,2.0,34.0,704.0,545.57,395.36
2016,9,20,15,0,809.0,113.0,2.0,34.0,663.0,486.93,350.86
2016,9,20,15,15,792.5,110.0,2.0,34.0,619.0,426.68,303.88
2016,9,20,15,30,776.0,107.0,2.0,34.0,575.0,367.08,255.96
2016,9,20,15,45,753.5,103.0,2.0,34.0,526.0,305.82,205.93
2016,9,20,16,0,731.0,99.0,2.0,34.0,477.0,242.55,154.28
2016,9,20,16,15,700.0,94.0,1.9,33.5,424.5,182.83,107.52
2016,9,20,16,30,669.0,89.0,1.8,33.0,372.0,126.73,68.64
2016,9,20,16,45,625.0,83.0,1.7,32.5,317.5,73.35,43.35
2016,9,20,17,0,581.0,77.0,1.6,32.0,263.0,56.11,41.3
2016,9,20,17,15,517.0,68.0,1.45,31.0,209.5,51.04,37.24
2016,9,20,17,30,453.0,59.0,1.3,30.0,156.0,45.79,32.79
2016,9,20,17,45,352.0,46.5,1.15,29.5,108.0,37.07,25.09
2016,9,20,18,0,251.0,34.0,1.0,29.0,60.0,26.59,15.25
2016,9,20,18,15,125.5,17.0,1.0,28.5,30.0,13.44,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,14.95,0.0
2016,9,21,6,45,114.0,28.5,0.8,23.5,43.0,105.53,64.54
2016,9,21,7,0,208.0,50.0,0.9,24.0,78.0,201.97,154.94
2016,9,21,7,15,288.5,67.5,0.95,24.5,126.5,280.62,220.8
2016,9,21,7,30,369.0,85.0,1.0,25.0,175.0,367.61,290.63
2016,9,21,7,45,437.5,96.0,1.1,26.0,229.0,445.37,350.21
2016,9,21,8,0,506.0,107.0,1.2,27.0,283.0,528.56,411.1
2016,9,21,8,15,344.5,148.0,1.2,27.5,277.5,456.06,353.49
2016,9,21,8,30,183.0,189.0,1.2,28.0,272.0,368.6,284.23
2016,9,21,8,45,244.5,206.5,1.25,28.5,330.5,461.78,352.87
2016,9,21,9,0,306.0,224.0,1.3,29.0,389.0,542.72,409.59
2016,9,21,9,15,294.5,249.5,1.35,29.0,420.0,568.18,425.22
2016,9,21,9,30,283.0,275.0,1.4,29.0,451.0,591.42,439.6
2016,9,21,9,45,201.0,302.0,1.45,29.5,431.5,527.48,391.11
2016,9,21,10,0,119.0,329.0,1.5,30.0,412.0,477.3,352.18
2016,9,21,10,15,160.0,348.5,1.55,30.5,466.0,538.12,394.72
2016,9,21,10,30,201.0,368.0,1.6,31.0,520.0,598.78,435.49
2016,9,21,10,45,237.5,377.0,1.65,31.5,563.0,642.38,464.06
2016,9,21,11,0,274.0,386.0,1.7,32.0,606.0,702.7,503.04
2016,9,21,11,15,557.5,265.5,1.8,32.0,728.0,869.51,619.29
2016,9,21,11,30,841.0,145.0,1.9,32.0,850.0,1014.38,711.1
2016,9,21,11,45,861.5,135.0,2.0,32.5,866.0,998.84,699.28
2016,9,21,12,0,882.0,125.0,2.1,33.0,882.0,991.09,694.06
2016,9,21,12,15,882.5,125.0,2.2,33.0,885.0,970.33,682.13
2016,9,21,12,30,883.0,125.0,2.3,33.0,888.0,946.02,668.04
2016,9,21,12,45,678.0,234.5,2.4,33.0,818.0,857.52,611.98
2016,9,21,13,0,473.0,344.0,2.5,33.0,748.0,756.09,541.55
2016,9,21,13,15,675.5,232.5,2.55,33.0,799.0,795.38,573.36
2016,9,21,13,30,878.0,121.0,2.6,33.0,850.0,806.2,582.88
2016,9,21,13,45,527.5,256.0,2.65,33.0,690.5,638.63,465.32
2016,9,21,14,0,177.0,391.0,2.7,33.0,531.0,479.45,349.16
2016,9,21,14,15,514.0,252.5,2.75,33.0,637.5,564.99,414.96
2016,9,21,14,30,851.0,114.0,2.8,33.0,744.0,606.82,445.7
2016,9,21,14,45,438.0,185.5,2.85,33.0,509.0,400.67,295.63
2016,9,21,15,0,25.0,257.0,2.9,33.0,274.0,235.54,173.61
2016,9,21,15,15,412.5,179.5,2.9,32.5,427.5,325.37,238.06
2016,9,21,15,30,800.0,102.0,2.9,32.0,581.0,369.7,261.06
2016,9,21,15,45,780.0,98.0,2.9,32.0,532.5,307.7,209.03
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,247.34,158.55
2016,9,21,16,15,731.0,89.0,2.8,31.5,431.0,182.38,107.06
2016,9,21,16,30,702.0,84.0,2.7,31.0,378.0,124.54,66.64
2016,9,21,16,45,661.5,78.0,2.6,31.0,323.0,69.2,40.64
2016,9,21,17,0,621.0,72.0,2.5,31.0,268.0,52.57,38.55
2016,9,21,17,15,558.0,63.5,2.2,30.0,213.5,47.72,34.62
2016,9,21,17,30,495.0,55.0,1.9,29.0,159.0,42.69,30.31
2016,9,21,17,45,395.0,43.5,1.65,28.0,109.5,34.69,23.23
2016,9,21,18,0,295.0,32.0,1.4,27.0,60.0,26.4,14.95
2016,9,21,18,15,147.5,16.0,1.4,26.5,30.0,14.55,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,35.3,0.0
2016,9,22,6,45,191.0,25.5,1.35,21.5,47.0,147.97,90.21
2016,9,22,7,0,319.0,42.0,1.6,22.0,84.0,252.51,196.2
2016,9,22,7,15,406.5,54.0,1.5,22.5,134.5,337.0,268.1
2016,9,22,7,30,494.0,66.0,1.4,23.0,185.0,429.65,342.77
2016,9,22,7,45,545.0,76.0,1.3,24.0,238.5,501.86,397.26
2016,9,22,8,0,596.0,86.0,1.2,25.0,292.0,577.1,450.66
2016,9,22,8,15,635.5,93.0,1.3,26.0,346.5,642.14,494.4
2016,9,22,8,30,675.0,100.0,1.4,27.0,401.0,708.06,537.18
2016,9,22,8,45,699.0,106.5,1.5,28.0,451.5,760.38,569.27
2016,9,22,9,0,723.0,113.0,1.6,29.0,502.0,811.56,599.89
2016,9,22,9,15,518.5,190.0,1.7,29.0,482.0,723.99,538.27
2016,9,22,9,30,314.0,267.0,1.8,29.0,462.0,611.87,455.89
2016,9,22,9,45,553.0,198.5,1.95,29.5,570.5,787.29,581.34
2016,9,22,10,0,792.0,130.0,2.1,30.0,679.0,954.25,688.24
2016,9,22,10,15,803.5,132.5,2.15,30.0,714.5,976.62,699.9
2016,9,22,10,30,815.0,135.0,2.2,30.0,750.0,995.56,710.94
2016,9,22,10,45,820.5,138.0,2.25,30.5,777.0,1005.39,714.95
2016,9,22,11,0,826.0,141.0,2.3,31.0,804.0,1011.46,716.82
2016,9,22,11,15,831.0,142.5,2.35,31.0,823.5,1011.58,716.59
2016,9,22,11,30,836.0,144.0,2.4,31.0,843.0,1007.88,714.17
2016,9,22,11,45,829.5,150.5,2.5,31.5,852.0,994.34,704.8
2016,9,22,12,0,823.0,157.0,2.6,32.0,861.0,977.19,693.32
2016,9,22,12,15,823.5,157.0,2.65,32.0,863.5,956.57,680.66
2016,9,22,12,30,824.0,157.0,2.7,32.0,866.0,932.51,665.88
2016,9,22,12,45,818.0,159.0,2.8,32.5,858.5,901.37,645.57
2016,9,22,13,0,812.0,161.0,2.9,33.0,851.0,867.41,623.4
2016,9,22,13,15,807.0,159.5,2.95,33.0,836.0,828.28,598.67
2016,9,22,13,30,802.0,158.0,3.0,33.0,821.0,786.76,572.14
2016,9,22,13,45,487.0,273.5,3.1,33.0,673.0,624.57,456.74
2016,9,22,14,0,172.0,389.0,3.2,33.0,525.0,474.21,346.6
2016,9,22,14,15,463.5,272.5,3.25,33.0,618.0,550.05,405.15
2016,9,22,14,30,755.0,156.0,3.3,33.0,711.0,588.18,433.3
2016,9,22,14,45,721.0,162.0,3.35,33.0,670.0,529.95,389.27
2016,9,22,15,0,687.0,168.0,3.4,33.0,629.0,473.71,346.1
2016,9,22,15,15,667.0,162.5,3.4,32.5,585.5,415.76,301.18
2016,9,22,15,30,647.0,157.0,3.4,32.0,542.0,359.23,256.06
2016,9,22,15,45,616.5,152.0,3.45,32.0,493.5,301.83,209.28
2016,9,22,16,0,586.0,147.0,3.5,32.0,445.0,247.75,165.23
2016,9,22,16,15,550.5,138.0,3.4,31.5,393.5,191.35,121.57
2016,9,22,16,30,515.0,129.0,3.3,31.0,342.0,140.84,86.74
2016,9,22,16,45,465.5,118.0,3.25,30.5,289.5,93.02,63.03
2016,9,22,17,0,416.0,107.0,3.2,30.0,237.0,77.31,59.42
2016,9,22,17,15,350.5,92.0,2.9,29.5,186.0,67.85,51.55
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,57.97,43.03
2016,9,22,17,45,194.5,56.0,2.3,28.5,90.0,43.9,30.69
2016,9,22,18,0,104.0,35.0,2.0,28.0,45.0,27.92,15.6
2016,9,22,18,15,52.0,17.5,1.95,27.5,22.5,15.92,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,22.5,2.4,23.5,38.0,107.74,61.48
2016,9,23,7,0,239.0,45.0,2.7,24.0,76.0,213.05,164.23
2016,9,23,7,15,329.5,58.5,2.85,24.5,124.0,294.24,233.89
2016,9,23,7,30,420.0,72.0,3.0,25.0,172.0,385.04,308.71
2016,9,23,7,45,502.0,77.0,3.2,25.5,227.5,473.48,379.11
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,563.88,448.27
2016,9,23,8,15,388.0,134.5,3.45,26.0,277.5,490.63,388.76
2016,9,23,8,30,192.0,187.0,3.5,26.0,272.0,374.59,295.49
2016,9,23,8,45,111.0,197.0,3.6,26.5,247.5,319.19,249.81
2016,9,23,9,0,30.0,207.0,3.7,27.0,223.0,242.03,186.62
2016,9,23,9,15,84.0,246.5,3.75,27.5,297.0,335.88,259.33
2016,9,23,9,30,138.0,286.0,3.8,28.0,371.0,449.71,344.08
2016,9,23,9,45,119.0,304.0,3.85,28.5,381.0,451.17,342.44
2016,9,23,10,0,100.0,322.0,3.9,29.0,391.0,432.91,327.03
2016,9,23,10,15,78.0,328.0,3.9,29.0,383.5,414.98,312.48
2016,9,23,10,30,56.0,334.0,3.9,29.0,376.0,396.59,297.63
2016,9,23,10,45,461.0,220.0,3.95,29.5,587.0,731.64,548.68
2016,9,23,11,0,866.0,106.0,4.0,30.0,798.0,1001.52,729.26
2016,9,23,11,15,584.5,251.5,4.0,30.0,723.5,886.36,648.92
2016,9,23,11,30,303.0,397.0,4.0,30.0,649.0,730.34,534.86
2016,9,23,11,45,294.5,405.5,4.0,30.5,653.0,721.61,527.93
2016,9,23,12,0,286.0,414.0,4.0,31.0,657.0,711.44,519.29
2016,9,23,12,15,574.5,267.5,4.05,31.0,759.0,838.65,614.13
2016,9,23,12,30,863.0,121.0,4.1,31.0,861.0,922.02,671.58
2016,9,23,12,45,596.0,260.0,4.15,31.5,769.0,808.01,591.29
2016,9,23,13,0,329.0,399.0,4.2,32.0,677.0,677.05,494.29
2016,9,23,13,15,331.0,390.5,4.2,32.0,667.0,652.01,477.7
2016,9,23,13,30,333.0,382.0,4.2,32.0,657.0,625.82,459.62
2016,9,23,13,45,584.5,250.5,4.25,32.0,715.5,675.95,500.03
2016,9,23,14,0,836.0,119.0,4.3,32.0,774.0,689.61,513.39
2016,9,23,14,15,827.0,117.5,4.3,32.0,744.0,640.57,477.08
2016,9,23,14,30,818.0,116.0,4.3,32.0,714.0,587.54,437.37
2016,9,23,14,45,804.5,113.5,4.35,32.0,676.5,530.21,393.55
2016,9,23,15,0,791.0,111.0,4.4,32.0,639.0,472.66,348.24
2016,9,23,15,15,774.0,108.0,4.35,31.5,595.5,413.28,300.78
2016,9,23,15,30,757.0,105.0,4.3,31.0,552.0,354.65,252.49
2016,9,23,15,45,733.5,101.5,4.3,31.0,504.0,294.79,202.07
2016,9,23,16,0,710.0,98.0,4.3,31.0,456.0,233.09,150.45
2016,9,23,16,15,487.5,129.5,4.15,30.5,363.0,174.2,111.57
2016,9,23,16,30,265.0,161.0,4.0,30.0,270.0,144.59,99.66
2016,9,23,16,45,410.5,118.0,3.85,30.0,257.5,90.92,62.8
2016,9,23,17,0,556.0,75.0,3.7,30.0,245.0,55.06,40.81
2016,9,23,17,15,487.5,66.0,3.4,29.5,192.5,49.93,36.53
2016,9,23,17,30,419.0,57.0,3.1,29.0,140.0,44.64,31.87
2016,9,23,17,45,313.0,43.5,2.8,28.5,94.0,33.6,22.12
2016,9,23,18,0,207.0,30.0,2.5,28.0,48.0,23.52,11.78
2016,9,23,18,15,103.5,15.0,2.55,27.5,24.0,13.64,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.0,22.0,2.85,23.5,37.0,105.98,57.52
2016,9,24,7,0,236.0,44.0,3.0,24.0,74.0,210.63,162.17
2016,9,24,7,15,326.5,58.0,3.1,24.0,122.0,292.38,232.93
2016,9,24,7,30,417.0,72.0,3.2,24.0,170.0,383.7,309.04
2016,9,24,7,45,480.5,81.0,3.35,24.5,222.5,463.38,372.76
2016,9,24,8,0,544.0,90.0,3.5,25.0,275.0,543.98,434.81
2016,9,24,8,15,285.5,128.5,3.6,25.5,227.0,386.15,308.6
2016,9,24,8,30,27.0,167.0,3.7,26.0,179.0,198.15,154.11
2016,9,24,8,45,36.0,192.0,3.85,26.5,210.0,232.88,181.11
2016,9,24,9,0,45.0,217.0,4.0,27.0,241.0,267.91,207.48
2016,9,24,9,15,394.5,167.0,4.0,27.0,408.5,582.9,454.14
2016,9,24,9,30,744.0,117.0,4.0,27.0,576.0,867.41,656.59
2016,9,24,9,45,766.0,117.5,4.05,27.5,618.0,903.29,676.42
2016,9,24,10,0,788.0,118.0,4.1,28.0,660.0,936.55,696.01
2016,9,24,10,15,527.0,235.5,4.05,28.0,606.5,815.13,609.52
2016,9,24,10,30,266.0,353.0,4.0,28.0,553.0,666.81,497.77
2016,9,24,10,45,273.5,366.5,4.0,28.5,578.0,686.21,510.34
2016,9,24,11,0,281.0,380.0,4.0,29.0,603.0,704.01,520.87
2016,9,24,11,15,302.5,372.5,4.0,29.0,618.0,711.35,526.01
2016,9,24,11,30,324.0,365.0,4.0,29.0,633.0,717.15,530.19
2016,9,24,11,45,201.0,385.5,4.0,29.5,552.5,593.24,439.15
2016,9,24,12,0,78.0,406.0,4.0,30.0,472.0,473.36,349.67
2016,9,24,12,15,462.0,268.0,4.0,30.0,661.5,729.68,541.83
2016,9,24,12,30,846.0,130.0,4.0,30.0,851.0,914.57,669.72
2016,9,24,12,45,843.0,130.0,4.05,30.0,845.0,884.51,648.75
2016,9,24,13,0,840.0,130.0,4.1,30.0,839.0,851.49,627.22
2016,9,24,13,15,836.0,129.5,4.05,30.0,824.5,814.38,602.4
2016,9,24,13,30,832.0,129.0,4.0,30.0,810.0,779.81,579.25
2016,9,24,13,45,823.5,128.5,4.0,30.0,786.5,733.5,547.69
2016,9,24,14,0,815.0,128.0,4.0,30.0,763.0,685.42,513.06
2016,9,24,14,15,550.0,232.5,4.0,30.0,653.5,567.86,424.84
2016,9,24,14,30,285.0,337.0,4.0,30.0,544.0,468.42,349.4
2016,9,24,14,45,300.0,314.0,4.0,30.0,522.0,434.94,324.79
2016,9,24,15,0,315.0,291.0,4.0,30.0,500.0,399.7,297.92
2016,9,24,15,15,489.5,216.0,3.95,29.5,515.0,385.04,284.55
2016,9,24,15,30,664.0,141.0,3.9,29.0,530.0,349.28,251.81
2016,9,24,15,45,634.5,136.0,3.9,29.0,482.0,291.32,203.49
2016,9,24,16,0,605.0,131.0,3.9,29.0,434.0,236.49,157.94
2016,9,24,16,15,569.0,123.5,3.7,28.5,383.0,182.01,115.14
2016,9,24,16,30,533.0,116.0,3.5,28.0,332.0,130.74,79.66
2016,9,24,16,45,480.0,107.0,3.35,28.0,279.5,83.56,57.32
2016,9,24,17,0,427.0,98.0,3.2,28.0,227.0,71.18,54.78
2016,9,24,17,15,357.5,84.0,3.0,27.5,176.5,62.22,47.21
2016,9,24,17,30,288.0,70.0,2.8,27.0,126.0,52.9,39.05
2016,9,24,17,45,195.0,50.5,2.6,26.5,83.0,39.88,27.46
2016,9,24,18,0,102.0,31.0,2.4,26.0,40.0,24.86,12.23
2016,9,24,18,15,51.0,15.5,2.4,25.5,20.0,14.1,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,3.5,20.5,2.05,23.0,21.0,20.6,5.99
2016,9,25,7,0,7.0,41.0,2.2,23.0,42.0,45.32,30.64
2016,9,25,7,15,27.0,64.5,2.3,23.0,71.0,89.36,67.86
2016,9,25,7,30,47.0,88.0,2.4,23.0,100.0,128.98,101.41
2016,9,25,7,45,65.5,111.5,2.5,23.5,132.0,168.81,134.32
2016,9,25,8,0,84.0,135.0,2.6,24.0,164.0,209.87,167.42
2016,9,25,8,15,45.5,141.5,2.6,24.0,157.5,185.21,146.24
2016,9,25,8,30,7.0,148.0,2.6,24.0,151.0,147.11,114.11
2016,9,25,8,45,94.5,191.5,2.65,24.5,241.5,283.24,223.64
2016,9,25,9,0,182.0,235.0,2.7,25.0,332.0,429.95,335.96
2016,9,25,9,15,168.5,259.0,2.65,25.0,355.5,447.39,346.54
2016,9,25,9,30,155.0,283.0,2.6,25.0,379.0,463.2,356.39
2016,9,25,9,45,253.0,289.5,2.6,25.0,458.0,583.37,445.38
2016,9,25,10,0,351.0,296.0,2.6,25.0,537.0,688.14,520.28
2016,9,25,10,15,333.5,318.0,2.6,25.0,556.5,696.6,523.54
2016,9,25,10,30,316.0,340.0,2.6,25.0,576.0,702.73,525.96
2016,9,25,10,45,382.5,328.5,2.6,25.5,624.5,754.11,561.33
2016,9,25,11,0,449.0,317.0,2.6,26.0,673.0,820.83,605.66
2016,9,25,11,15,476.5,318.0,2.55,26.0,704.5,843.15,619.57
2016,9,25,11,30,504.0,319.0,2.5,26.0,736.0,862.61,631.88
2016,9,25,11,45,425.5,355.5,2.5,26.0,711.0,810.8,594.34
2016,9,25,12,0,347.0,392.0,2.5,26.0,686.0,747.46,549.49
2016,9,25,12,15,314.0,403.0,2.45,26.0,669.5,714.5,526.05
2016,9,25,12,30,281.0,414.0,2.4,26.0,653.0,681.31,502.16
2016,9,25,12,45,282.5,410.5,2.4,26.5,649.0,664.47,489.8
2016,9,25,13,0,284.0,407.0,2.4,27.0,645.0,646.42,476.5
2016,9,25,13,15,172.0,389.5,2.3,27.0,533.0,512.94,380.77
2016,9,25,13,30,60.0,372.0,2.2,27.0,421.0,390.46,290.9
2016,9,25,13,45,134.0,376.0,2.15,27.0,481.0,448.14,334.78
2016,9,25,14,0,208.0,380.0,2.1,27.0,541.0,490.51,365.88
2016,9,25,14,15,184.5,364.5,2.0,26.5,503.5,446.23,333.9
2016,9,25,14,30,161.0,349.0,1.9,26.0,466.0,404.21,303.67
2016,9,25,14,45,86.0,281.5,1.85,26.0,344.0,291.99,220.56
2016,9,25,15,0,11.0,214.0,1.8,26.0,222.0,192.36,145.47
2016,9,25,15,15,5.5,139.5,1.8,25.5,143.5,124.96,93.97
2016,9,25,15,30,0.0,65.0,1.8,25.0,65.0,57.51,40.91
2016,9,25,15,45,0.0,37.0,1.85,25.0,37.0,32.67,20.99
2016,9,25,16,0,0.0,9.0,1.9,25.0,9.0,7.93,0.84
2016,9,25,16,15,0.0,8.0,1.85,24.5,8.0,7.04,0.15
2016,9,25,16,30,0.0,7.0,1.8,24.0,7.0,6.16,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.0,5.5,4.83,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.51,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.63,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.75,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.88,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,3.94,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,7.9,0.74
2016,9,26,7,15,0.0,15.5,3.85,18.5,15.5,13.62,5.73
2016,9,26,7,30,0.0,22.0,3.9,18.0,22.0,19.35,10.72
2016,9,26,7,45,0.0,29.5,4.0,18.0,29.5,25.97,16.39
2016,9,26,8,0,0.0,37.0,4.1,18.0,37.0,32.61,21.99
2016,9,26,8,15,0.0,37.0,4.15,18.0,37.0,32.62,21.93
2016,9,26,8,30,0.0,37.0,4.2,18.0,37.0,32.63,21.86
2016,9,26,8,45,0.0,72.5,4.3,18.5,72.5,64.13,47.97
2016,9,26,9,0,0.0,108.0,4.4,19.0,108.0,97.17,74.9
2016,9,26,9,15,0.0,127.5,4.4,19.0,127.5,115.72,89.76
2016,9,26,9,30,0.0,147.0,4.4,19.0,147.0,134.29,104.53
2016,9,26,9,45,3.5,172.5,4.4,19.0,175.0,162.22,126.86
2016,9,26,10,0,7.0,198.0,4.4,19.0,203.0,190.28,149.08
2016,9,26,10,15,3.5,162.5,4.4,19.0,165.0,151.4,117.56
2016,9,26,10,30,0.0,127.0,4.4,19.0,127.0,114.02,87.22
2016,9,26,10,45,2.0,149.5,4.4,19.5,151.5,137.04,105.47
2016,9,26,11,0,4.0,172.0,4.4,20.0,176.0,160.09,123.51
2016,9,26,11,15,7.0,197.5,4.4,20.0,204.0,186.98,144.71
2016,9,26,11,30,10.0,223.0,4.4,20.0,232.0,213.76,165.67
2016,9,26,11,45,12.0,244.0,4.4,20.5,254.5,235.07,181.86
2016,9,26,12,0,14.0,265.0,4.4,21.0,277.0,256.13,197.73
2016,9,26,12,15,12.5,249.0,4.35,21.0,260.0,238.51,183.94
2016,9,26,12,30,11.0,233.0,4.3,21.0,243.0,221.2,170.46
2016,9,26,12,45,10.5,227.0,4.25,21.5,236.0,214.31,164.79
2016,9,26,13,0,10.0,221.0,4.2,22.0,229.0,207.48,159.18
2016,9,26,13,15,12.0,239.5,4.15,22.0,249.0,225.11,172.99
2016,9,26,13,30,14.0,258.0,4.1,22.0,269.0,242.32,186.4
2016,9,26,13,45,15.0,261.5,4.1,22.0,273.5,244.74,188.4
2016,9,26,14,0,16.0,265.0,4.1,22.0,278.0,246.89,190.27
2016,9,26,14,15,14.0,248.5,4.05,22.0,259.5,229.15,176.69
2016,9,26,14,30,12.0,232.0,4.0,22.0,241.0,211.77,163.4
2016,9,26,14,45,6.0,137.5,3.95,22.0,142.0,124.74,95.01
2016,9,26,15,0,0.0,43.0,3.9,22.0,43.0,38.04,25.41
2016,9,26,15,15,0.0,41.0,3.8,21.5,41.0,36.24,24.11
2016,9,26,15,30,0.0,39.0,3.7,21.0,39.0,34.45,22.78
2016,9,26,15,45,0.0,72.5,3.65,21.0,72.5,64.15,47.3
2016,9,26,16,0,0.0,106.0,3.6,21.0,106.0,92.98,71.09
2016,9,26,16,15,0.0,93.5,3.55,21.0,93.5,82.07,62.37
2016,9,26,16,30,0.0,81.0,3.5,21.0,81.0,71.23,53.65
2016,9,26,16,45,0.0,68.0,3.45,21.0,68.0,60.05,44.53
2016,9,26,17,0,0.0,55.0,3.4,21.0,55.0,48.57,36.8
2016,9,26,17,15,0.0,42.5,3.2,20.5,42.5,37.49,27.12
2016,9,26,17,30,0.0,30.0,3.0,20.0,30.0,26.42,17.29
2016,9,26,17,45,0.0,19.0,2.85,20.0,19.0,16.71,8.51
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,7.02,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.64,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,44.5,21.5,2.95,16.5,27.0,51.65,20.04
2016,9,27,7,0,89.0,43.0,3.0,17.0,54.0,109.01,83.61
2016,9,27,7,15,134.5,65.5,3.05,17.0,91.5,177.56,143.68
2016,9,27,7,30,180.0,88.0,3.1,17.0,129.0,239.68,197.52
2016,9,27,7,45,220.0,107.0,3.2,17.5,171.0,296.8,245.56
2016,9,27,8,0,260.0,126.0,3.3,18.0,213.0,357.18,294.72
2016,9,27,8,15,271.0,149.5,3.3,18.5,254.5,403.25,330.21
2016,9,27,8,30,282.0,173.0,3.3,19.0,296.0,448.99,364.39
2016,9,27,8,45,142.0,167.5,3.35,19.5,229.5,311.16,251.51
2016,9,27,9,0,2.0,162.0,3.4,20.0,163.0,153.74,120.23
2016,9,27,9,15,34.0,213.5,3.3,20.5,234.5,251.85,199.13
2016,9,27,9,30,66.0,265.0,3.2,21.0,306.0,340.17,267.5
2016,9,27,9,45,90.0,292.0,3.1,21.5,351.5,392.43,306.46
2016,9,27,10,0,114.0,319.0,3.0,22.0,397.0,444.94,344.86
2016,9,27,10,15,99.5,332.5,2.9,22.0,403.0,443.24,341.83
2016,9,27,10,30,85.0,346.0,2.8,22.0,409.0,440.87,338.63
2016,9,27,10,45,226.0,348.5,2.7,22.5,524.0,600.62,458.04
2016,9,27,11,0,367.0,351.0,2.6,23.0,639.0,759.27,569.77
2016,9,27,11,15,256.5,380.0,2.55,23.0,584.0,673.92,505.09
2016,9,27,11,30,146.0,409.0,2.5,23.0,529.0,571.62,429.41
2016,9,27,11,45,107.0,401.0,2.45,23.0,489.5,502.34,378.93
2016,9,27,12,0,68.0,393.0,2.4,23.0,450.0,450.97,340.48
2016,9,27,12,15,147.0,406.5,2.4,23.0,530.5,547.9,412.88
2016,9,27,12,30,226.0,420.0,2.4,23.0,611.0,624.8,468.66
2016,9,27,12,45,214.5,418.0,2.4,23.0,598.0,600.69,450.74
2016,9,27,13,0,203.0,416.0,2.4,23.0,585.0,576.46,433.38
2016,9,27,13,15,240.0,402.0,2.4,22.5,598.0,579.97,437.84
2016,9,27,13,30,277.0,388.0,2.4,22.0,611.0,587.75,444.93
2016,9,27,13,45,288.0,373.0,2.4,22.0,599.0,563.23,427.5
2016,9,27,14,0,299.0,358.0,2.4,22.0,587.0,537.2,408.91
2016,9,27,14,15,281.5,345.5,2.35,22.0,554.5,494.02,376.96
2016,9,27,14,30,264.0,333.0,2.3,22.0,522.0,452.19,345.68
2016,9,27,14,45,336.0,296.5,2.3,22.0,523.5,437.63,334.78
2016,9,27,15,0,408.0,260.0,2.3,22.0,525.0,415.19,316.54
2016,9,27,15,15,319.0,257.5,2.2,22.0,455.5,348.29,264.66
2016,9,27,15,30,230.0,255.0,2.1,22.0,386.0,291.87,221.33
2016,9,27,15,45,224.0,231.0,2.05,22.0,349.5,252.23,189.49
2016,9,27,16,0,218.0,207.0,2.0,22.0,313.0,213.58,158.26
2016,9,27,16,15,211.0,183.0,1.85,22.0,276.0,175.82,128.29
2016,9,27,16,30,204.0,159.0,1.7,22.0,239.0,139.31,101.14
2016,9,27,16,45,363.5,116.5,1.55,22.0,232.0,86.0,68.73
2016,9,27,17,0,523.0,74.0,1.4,22.0,225.0,55.03,42.22
2016,9,27,17,15,450.5,64.0,1.2,21.5,173.5,49.03,37.0
2016,9,27,17,30,378.0,54.0,1.0,21.0,122.0,42.83,31.31
2016,9,27,17,45,275.0,39.0,0.85,20.5,79.0,30.27,19.84
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,18.9,5.15
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,10.91,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,174.0,17.5,1.9,17.5,37.5,128.82,50.92
2016,9,28,7,0,348.0,35.0,2.2,18.0,75.0,263.72,206.37
2016,9,28,7,15,441.5,45.0,2.2,18.5,125.5,350.51,283.47
2016,9,28,7,30,535.0,55.0,2.2,19.0,176.0,446.24,363.38
2016,9,28,7,45,595.5,61.5,2.2,19.5,230.5,522.26,424.28
2016,9,28,8,0,656.0,68.0,2.2,20.0,285.0,602.12,483.76
2016,9,28,8,15,694.5,73.0,2.1,20.5,339.5,661.67,524.88
2016,9,28,8,30,733.0,78.0,2.0,21.0,394.0,726.38,568.06
2016,9,28,8,45,761.5,81.0,1.9,22.0,445.5,780.04,600.55
2016,9,28,9,0,790.0,84.0,1.8,23.0,497.0,832.61,631.06
2016,9,28,9,15,809.0,87.5,1.7,23.5,544.5,875.54,655.23
2016,9,28,9,30,828.0,91.0,1.6,24.0,592.0,916.1,677.25
2016,9,28,9,45,842.5,93.0,1.55,24.5,633.5,937.88,687.22
2016,9,28,10,0,857.0,95.0,1.5,25.0,675.0,966.29,701.58
2016,9,28,10,15,867.5,97.0,1.45,25.0,710.0,987.44,712.48
2016,9,28,10,30,878.0,99.0,1.4,25.0,745.0,1005.03,721.23
2016,9,28,10,45,885.5,100.0,1.35,25.5,772.5,1014.72,723.72
2016,9,28,11,0,893.0,101.0,1.3,26.0,800.0,1020.57,724.02
2016,9,28,11,15,897.5,102.0,1.3,26.0,819.5,1019.49,722.5
2016,9,28,11,30,902.0,103.0,1.3,26.0,839.0,1014.46,718.79
2016,9,28,11,45,909.5,100.5,1.35,26.5,851.0,1004.62,711.74
2016,9,28,12,0,917.0,98.0,1.4,27.0,863.0,990.8,702.4
2016,9,28,12,15,917.5,98.0,1.4,27.0,865.5,969.11,688.9
2016,9,28,12,30,918.0,98.0,1.4,27.0,868.0,943.74,673.24
2016,9,28,12,45,917.0,97.5,1.45,27.5,861.5,912.96,653.58
2016,9,28,13,0,916.0,97.0,1.5,28.0,855.0,878.83,631.76
2016,9,28,13,15,912.5,96.5,1.5,28.0,840.0,839.49,607.11
2016,9,28,13,30,909.0,96.0,1.5,28.0,825.0,797.29,580.44
2016,9,28,13,45,904.5,94.0,1.5,28.0,802.0,750.26,550.29
2016,9,28,14,0,900.0,92.0,1.5,28.0,779.0,700.88,516.99
2016,9,28,14,15,892.0,91.0,1.5,28.0,748.0,648.15,479.48
2016,9,28,14,30,884.0,90.0,1.5,28.0,717.0,593.86,439.71
2016,9,28,14,45,874.5,87.0,1.5,28.0,679.5,535.63,395.82
2016,9,28,15,0,865.0,84.0,1.5,28.0,642.0,476.54,349.73
2016,9,28,15,15,850.0,82.0,1.45,28.0,598.0,415.57,300.48
2016,9,28,15,30,835.0,80.0,1.4,28.0,554.0,354.89,249.98
2016,9,28,15,45,816.5,76.5,1.4,28.0,505.0,288.87,194.65
2016,9,28,16,0,798.0,73.0,1.4,28.0,456.0,227.3,142.73
2016,9,28,16,15,769.0,69.0,1.3,27.5,403.5,165.48,93.74
2016,9,28,16,30,740.0,65.0,1.2,27.0,351.0,106.96,54.48
2016,9,28,16,45,699.5,60.0,1.15,27.0,296.0,51.05,37.89
2016,9,28,17,0,659.0,55.0,1.1,27.0,241.0,44.43,32.34
2016,9,28,17,15,590.5,48.0,1.05,26.0,187.0,36.41,25.52
2016,9,28,17,30,522.0,41.0,1.0,25.0,133.0,32.02,21.57
2016,9,28,17,45,404.0,30.5,0.95,24.5,86.0,24.34,14.45
2016,9,28,18,0,286.0,20.0,0.9,24.0,39.0,16.39,1.87
2016,9,28,18,15,143.0,10.0,0.9,23.5,19.5,9.1,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,197.5,16.5,3.65,15.5,39.0,138.59,46.8
2016,9,29,7,0,395.0,33.0,3.9,16.0,78.0,287.69,227.24
2016,9,29,7,15,489.5,42.0,3.95,16.5,130.0,376.08,307.99
2016,9,29,7,30,584.0,51.0,4.0,17.0,182.0,473.52,391.27
2016,9,29,7,45,643.0,57.0,4.1,17.5,238.0,549.99,454.02
2016,9,29,8,0,702.0,63.0,4.2,18.0,294.0,626.18,512.36
2016,9,29,8,15,739.0,67.5,4.25,18.5,349.5,690.3,559.03
2016,9,29,8,30,776.0,72.0,4.3,19.0,405.0,754.74,604.35
2016,9,29,8,45,804.0,74.5,4.4,20.0,457.5,808.69,639.81
2016,9,29,9,0,832.0,77.0,4.5,21.0,510.0,861.4,673.51
2016,9,29,9,15,850.5,80.0,4.45,21.5,558.0,895.23,693.4
2016,9,29,9,30,869.0,83.0,4.4,22.0,606.0,935.38,717.66
2016,9,29,9,45,884.0,84.5,4.4,22.5,649.0,967.54,736.35
2016,9,29,10,0,899.0,86.0,4.4,23.0,692.0,996.53,752.8
2016,9,29,10,15,909.0,87.5,4.4,23.5,727.5,1017.14,763.52
2016,9,29,10,30,919.0,89.0,4.4,24.0,763.0,1034.0,771.84
2016,9,29,10,45,926.5,90.0,4.4,24.5,791.5,1043.88,775.61
2016,9,29,11,0,934.0,91.0,4.4,25.0,820.0,1049.75,776.9
2016,9,29,11,15,939.0,92.0,4.4,25.0,840.0,1049.01,775.54
2016,9,29,11,30,944.0,93.0,4.4,25.0,860.0,1044.14,771.66
2016,9,29,11,45,944.0,95.0,4.45,25.5,870.5,1031.35,761.52
2016,9,29,12,0,944.0,97.0,4.5,26.0,881.0,1014.56,748.94
2016,9,29,12,15,944.5,97.0,4.5,26.0,884.0,992.19,733.99
2016,9,29,12,30,945.0,97.0,4.5,26.0,887.0,966.05,716.62
2016,9,29,12,45,944.0,97.0,4.5,26.0,880.5,934.91,695.92
2016,9,29,13,0,943.0,97.0,4.5,26.0,874.0,900.32,672.88
2016,9,29,13,15,940.0,96.0,4.45,26.0,858.5,859.8,645.49
2016,9,29,13,30,937.0,95.0,4.4,26.0,843.0,816.31,615.94
2016,9,29,13,45,932.5,93.5,4.4,26.0,820.0,768.48,583.34
2016,9,29,14,0,928.0,92.0,4.4,26.0,797.0,718.22,547.4
2016,9,29,14,15,920.0,91.0,4.35,26.0,765.0,664.04,506.57
2016,9,29,14,30,912.0,90.0,4.3,26.0,733.0,608.22,463.44
2016,9,29,14,45,899.0,89.0,4.25,26.0,694.0,548.46,416.14
2016,9,29,15,0,886.0,88.0,4.2,26.0,655.0,488.13,366.97
2016,9,29,15,15,870.5,85.5,4.1,25.5,609.5,425.2,314.94
