Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,17,15,520.5,45.0,1.5,19.5,142.5,35.32,25.02
2016,10,9,17,30,429.0,36.0,1.5,19.0,89.0,29.18,19.05
2016,10,9,17,45,214.5,18.0,1.5,18.5,44.5,14.33,2.82
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,28.5,94.12,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,57.0,248.89,182.96
2016,10,10,7,15,437.5,39.0,0.8,13.5,107.5,344.49,277.8
2016,10,10,7,30,547.0,50.0,0.8,14.0,158.0,451.19,367.22
2016,10,10,7,45,612.0,57.5,0.8,15.0,213.5,531.63,430.75
2016,10,10,8,0,677.0,65.0,0.8,16.0,269.0,616.17,492.12
2016,10,10,8,15,719.5,70.5,0.75,17.0,324.5,678.87,533.6
2016,10,10,8,30,762.0,76.0,0.7,18.0,380.0,747.65,577.22
2016,10,10,8,45,791.0,80.0,0.65,19.0,432.5,803.11,609.53
2016,10,10,9,0,820.0,84.0,0.6,20.0,485.0,857.32,639.75
2016,10,10,9,15,841.0,87.5,0.7,20.5,533.5,901.91,666.8
2016,10,10,9,30,862.0,91.0,0.8,21.0,582.0,944.05,692.06
2016,10,10,9,45,877.0,93.5,0.9,22.0,624.0,976.42,709.52
2016,10,10,10,0,892.0,96.0,1.0,23.0,666.0,995.35,718.52
2016,10,10,10,15,903.0,98.0,1.0,23.5,701.5,1016.3,728.44
2016,10,10,10,30,914.0,100.0,1.0,24.0,737.0,1033.55,736.07
2016,10,10,10,45,921.0,101.5,1.0,24.5,764.5,1042.37,738.66
2016,10,10,11,0,928.0,103.0,1.0,25.0,792.0,1047.21,739.08
2016,10,10,11,15,933.0,104.0,1.0,25.0,811.0,1045.44,737.15
2016,10,10,11,30,938.0,105.0,1.0,25.0,830.0,1039.6,733.0
2016,10,10,11,45,944.0,104.0,1.05,25.5,841.0,1028.44,725.4
2016,10,10,12,0,950.0,103.0,1.1,26.0,852.0,1013.21,715.49
2016,10,10,12,15,950.0,103.0,1.1,26.0,853.5,989.49,700.95
2016,10,10,12,30,950.0,103.0,1.1,26.0,855.0,962.03,684.24
2016,10,10,12,45,948.0,102.5,1.15,26.5,847.0,928.71,663.4
2016,10,10,13,0,946.0,102.0,1.2,27.0,839.0,892.03,640.37
2016,10,10,13,15,941.5,101.0,1.2,27.0,822.0,849.7,614.1
2016,10,10,13,30,937.0,100.0,1.2,27.0,805.0,804.57,585.81
2016,10,10,13,45,930.0,99.0,1.3,27.0,780.0,755.09,555.3
2016,10,10,14,0,923.0,98.0,1.4,27.0,755.0,703.45,520.34
2016,10,10,14,15,913.0,96.0,1.4,27.0,721.5,647.15,480.08
2016,10,10,14,30,903.0,94.0,1.4,27.0,688.0,589.51,437.58
2016,10,10,14,45,891.5,91.0,1.45,27.0,648.0,529.14,391.88
2016,10,10,15,0,880.0,88.0,1.5,27.0,608.0,468.15,343.94
2016,10,10,15,15,861.5,85.5,1.55,26.5,561.5,402.78,291.62
2016,10,10,15,30,843.0,83.0,1.6,26.0,515.0,339.45,239.0
2016,10,10,15,45,818.0,79.0,1.7,26.0,464.0,274.3,183.81
2016,10,10,16,0,793.0,75.0,1.8,26.0,413.0,211.45,131.07
2016,10,10,16,15,756.0,70.5,1.6,25.0,358.0,149.3,83.46
2016,10,10,16,30,719.0,66.0,1.4,24.0,303.0,91.6,48.47
2016,10,10,16,45,663.0,59.5,1.25,23.5,247.0,44.32,32.72
2016,10,10,17,0,607.0,53.0,1.1,23.0,191.0,40.63,29.51
2016,10,10,17,15,514.5,43.5,1.1,22.0,138.0,34.16,23.71
2016,10,10,17,30,422.0,34.0,1.1,21.0,85.0,27.51,17.37
2016,10,10,17,45,211.0,17.0,1.15,20.0,42.5,13.54,1.1
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,27.5,91.17,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,55.0,241.95,173.93
2016,10,11,7,15,427.0,39.0,1.0,15.5,104.5,338.29,271.12
2016,10,11,7,30,538.0,50.0,1.1,16.0,154.0,445.39,361.35
2016,10,11,7,45,602.0,57.0,1.25,17.0,208.5,524.0,424.79
2016,10,11,8,0,666.0,64.0,1.4,18.0,263.0,606.59,486.52
2016,10,11,8,15,708.5,69.5,1.4,19.0,317.5,668.79,529.14
2016,10,11,8,30,751.0,75.0,1.4,20.0,372.0,737.05,574.13
2016,10,11,8,45,780.5,79.0,1.45,21.0,424.0,792.47,608.75
2016,10,11,9,0,810.0,83.0,1.5,22.0,476.0,846.7,641.56
2016,10,11,9,15,830.5,86.0,1.55,23.0,523.5,889.84,666.06
2016,10,11,9,30,851.0,89.0,1.6,24.0,571.0,930.56,688.55
2016,10,11,9,45,866.5,91.0,1.7,25.0,612.5,962.49,705.64
2016,10,11,10,0,882.0,93.0,1.8,26.0,654.0,981.17,714.15
2016,10,11,10,15,893.0,95.0,1.8,26.0,689.0,1001.98,725.73
2016,10,11,10,30,904.0,97.0,1.8,26.0,724.0,1019.13,735.05
2016,10,11,10,45,912.0,98.0,1.8,26.5,751.0,1028.31,738.05
2016,10,11,11,0,920.0,99.0,1.8,27.0,778.0,1033.57,738.81
2016,10,11,11,15,924.5,100.0,1.85,27.5,797.0,1031.36,735.81
2016,10,11,11,30,929.0,101.0,1.9,28.0,816.0,1025.12,730.53
2016,10,11,11,45,934.0,100.0,2.0,28.5,826.5,1013.13,722.46
2016,10,11,12,0,939.0,99.0,2.1,29.0,837.0,997.15,712.0
2016,10,11,12,15,939.5,99.0,2.1,29.0,838.0,974.15,697.5
2016,10,11,12,30,940.0,99.0,2.1,29.0,839.0,947.45,680.75
2016,10,11,12,45,938.5,98.5,2.15,29.0,831.5,914.89,660.76
2016,10,11,13,0,937.0,98.0,2.2,29.0,824.0,878.99,638.51
2016,10,11,13,15,933.0,97.0,2.25,29.0,807.5,837.43,612.36
2016,10,11,13,30,929.0,96.0,2.3,29.0,791.0,793.06,584.07
2016,10,11,13,45,923.5,94.5,2.35,29.5,766.5,744.54,551.45
2016,10,11,14,0,918.0,93.0,2.4,30.0,742.0,693.77,514.64
2016,10,11,14,15,908.5,91.5,2.4,30.0,709.0,638.58,474.51
2016,10,11,14,30,899.0,90.0,2.4,30.0,676.0,582.01,432.16
2016,10,11,14,45,882.0,89.0,2.4,30.0,635.5,521.11,385.32
2016,10,11,15,0,865.0,88.0,2.4,30.0,595.0,459.01,336.09
2016,10,11,15,15,846.5,85.0,2.35,29.5,549.5,395.32,284.63
2016,10,11,15,30,828.0,82.0,2.3,29.0,504.0,332.52,232.32
2016,10,11,15,45,802.5,78.5,2.3,29.0,453.0,268.71,178.32
2016,10,11,16,0,777.0,75.0,2.3,29.0,402.0,207.27,127.09
2016,10,11,16,15,740.0,70.0,2.0,28.0,348.0,145.82,80.55
2016,10,11,16,30,703.0,65.0,1.7,27.0,294.0,88.82,46.52
2016,10,11,16,45,648.0,58.5,1.45,26.0,239.5,43.61,31.74
2016,10,11,17,0,593.0,52.0,1.2,25.0,185.0,39.9,28.59
2016,10,11,17,15,499.0,43.0,1.2,24.0,133.0,33.84,23.17
2016,10,11,17,30,405.0,34.0,1.2,23.0,81.0,27.65,17.19
2016,10,11,17,45,202.5,17.0,1.25,22.0,40.5,13.63,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.0,1.8,17.5,25.0,73.23,0.0
2016,10,12,7,0,240.0,30.0,2.0,18.0,50.0,200.29,139.94
2016,10,12,7,15,352.5,43.0,2.2,18.5,97.5,297.61,237.69
2016,10,12,7,30,465.0,56.0,2.4,19.0,145.0,404.56,328.75
2016,10,12,7,45,542.5,63.0,2.6,20.0,199.5,489.85,398.56
2016,10,12,8,0,620.0,70.0,2.8,21.0,254.0,580.05,467.96
2016,10,12,8,15,664.5,76.0,2.9,21.5,307.5,647.44,517.19
2016,10,12,8,30,709.0,82.0,3.0,22.0,361.0,715.93,565.49
2016,10,12,8,45,747.0,84.0,3.2,23.0,413.0,769.39,600.76
2016,10,12,9,0,785.0,86.0,3.4,24.0,465.0,827.69,638.59
2016,10,12,9,15,806.0,89.5,3.45,24.5,512.0,871.17,665.64
2016,10,12,9,30,827.0,93.0,3.5,25.0,559.0,912.34,690.75
2016,10,12,9,45,845.0,94.5,3.55,26.0,600.5,945.51,708.74
2016,10,12,10,0,863.0,96.0,3.6,27.0,642.0,975.64,724.53
2016,10,12,10,15,874.0,97.5,3.6,27.5,676.0,985.35,727.79
2016,10,12,10,30,885.0,99.0,3.6,28.0,710.0,1001.68,735.71
2016,10,12,10,45,893.0,100.5,3.6,28.5,736.5,1011.3,739.27
2016,10,12,11,0,901.0,102.0,3.6,29.0,763.0,1017.06,740.51
2016,10,12,11,15,905.5,103.0,3.55,29.0,781.5,1014.87,737.88
2016,10,12,11,30,910.0,104.0,3.5,29.0,800.0,1008.74,732.94
2016,10,12,11,45,913.0,104.0,3.5,29.5,810.0,996.12,722.88
2016,10,12,12,0,916.0,104.0,3.5,30.0,820.0,979.64,710.55
2016,10,12,12,15,916.0,104.0,3.45,30.0,821.0,956.61,695.19
2016,10,12,12,30,916.0,104.0,3.4,30.0,822.0,929.99,677.61
2016,10,12,12,45,914.5,103.5,3.4,30.5,814.0,898.08,655.58
2016,10,12,13,0,913.0,103.0,3.4,31.0,806.0,862.92,631.47
2016,10,12,13,15,908.5,102.0,3.3,31.0,789.5,821.8,604.09
2016,10,12,13,30,904.0,101.0,3.2,31.0,773.0,778.01,574.8
2016,10,12,13,45,896.5,99.5,3.15,31.5,748.0,729.15,540.63
2016,10,12,14,0,889.0,98.0,3.1,32.0,723.0,678.31,502.98
2016,10,12,14,15,879.0,96.5,3.05,32.0,690.5,624.23,463.21
2016,10,12,14,30,869.0,95.0,3.0,32.0,658.0,568.9,421.45
2016,10,12,14,45,853.5,93.0,2.95,32.0,618.5,509.11,375.24
2016,10,12,15,0,838.0,91.0,2.9,32.0,579.0,448.81,327.26
2016,10,12,15,15,818.5,88.0,2.8,31.5,533.5,386.37,276.85
2016,10,12,15,30,799.0,85.0,2.7,31.0,488.0,324.98,225.87
2016,10,12,15,45,771.0,81.5,2.6,31.0,438.0,262.41,173.25
2016,10,12,16,0,743.0,78.0,2.5,31.0,388.0,202.57,123.82
2016,10,12,16,15,704.0,73.0,2.15,30.0,335.0,139.47,76.5
2016,10,12,16,30,665.0,68.0,1.8,29.0,282.0,84.32,44.0
2016,10,12,16,45,604.5,61.5,1.5,28.5,228.0,45.96,33.36
2016,10,12,17,0,544.0,55.0,1.2,28.0,174.0,42.4,30.28
2016,10,12,17,15,447.0,44.5,1.15,27.0,124.0,35.18,23.91
2016,10,12,17,30,350.0,34.0,1.1,26.0,74.0,27.72,16.84
2016,10,12,17,45,175.0,17.0,1.1,25.0,37.0,13.72,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,17.5,12.0,10.91,0.0
2016,10,13,7,0,0.0,24.0,1.9,18.0,24.0,22.75,10.53
2016,10,13,7,15,10.5,46.0,1.95,18.0,48.0,53.95,38.81
2016,10,13,7,30,21.0,68.0,2.0,18.0,72.0,91.95,71.56
2016,10,13,7,45,36.0,90.5,2.05,18.5,100.0,127.69,102.1
2016,10,13,8,0,51.0,113.0,2.1,19.0,128.0,164.15,132.59
2016,10,13,8,15,55.5,136.5,2.0,19.5,156.0,194.58,157.04
2016,10,13,8,30,60.0,160.0,1.9,20.0,184.0,224.93,180.75
2016,10,13,8,45,53.0,177.0,1.85,21.0,200.5,236.79,188.55
2016,10,13,9,0,46.0,194.0,1.8,22.0,217.0,248.27,195.85
2016,10,13,9,15,53.5,217.0,1.55,22.5,245.5,280.07,219.4
2016,10,13,9,30,61.0,240.0,1.3,23.0,274.0,311.88,242.24
2016,10,13,9,45,62.5,258.0,1.1,23.5,295.5,331.76,255.42
2016,10,13,10,0,64.0,276.0,0.9,24.0,317.0,351.42,268.14
2016,10,13,10,15,145.0,300.5,0.8,24.5,399.0,475.02,358.37
2016,10,13,10,30,226.0,325.0,0.7,25.0,481.0,580.53,430.83
2016,10,13,10,45,209.5,340.5,0.65,25.5,489.5,578.32,425.51
2016,10,13,11,0,193.0,356.0,0.6,26.0,498.0,574.95,420.64
2016,10,13,11,15,107.0,319.0,0.75,26.5,398.0,443.73,327.9
2016,10,13,11,30,21.0,282.0,0.9,27.0,298.0,283.64,210.98
2016,10,13,11,45,254.5,290.5,1.1,27.5,488.0,559.96,416.12
2016,10,13,12,0,488.0,299.0,1.3,28.0,678.0,793.33,575.07
2016,10,13,12,15,507.5,283.5,1.5,28.0,678.5,778.96,565.61
2016,10,13,12,30,527.0,268.0,1.7,28.0,679.0,761.65,556.52
2016,10,13,12,45,686.5,195.5,1.9,28.5,725.0,808.35,591.82
2016,10,13,13,0,846.0,123.0,2.1,29.0,771.0,833.37,608.97
2016,10,13,13,15,713.0,185.5,2.15,29.0,723.5,760.05,559.34
2016,10,13,13,30,580.0,248.0,2.2,29.0,676.0,683.95,505.19
2016,10,13,13,45,705.5,179.5,2.3,29.0,683.5,678.48,504.33
2016,10,13,14,0,831.0,111.0,2.4,29.0,691.0,654.53,489.25
2016,10,13,14,15,819.5,109.0,2.4,29.0,659.0,600.97,449.74
2016,10,13,14,30,808.0,107.0,2.4,29.0,627.0,546.52,408.64
2016,10,13,14,45,759.0,117.5,2.4,29.0,582.5,484.95,361.07
2016,10,13,15,0,710.0,128.0,2.4,29.0,538.0,425.06,313.74
2016,10,13,15,15,686.5,123.5,2.35,28.5,494.0,366.42,266.63
2016,10,13,15,30,663.0,119.0,2.3,28.0,450.0,309.61,219.76
2016,10,13,15,45,633.0,112.5,2.25,28.0,402.5,251.6,171.33
2016,10,13,16,0,603.0,106.0,2.2,28.0,355.0,196.84,126.4
2016,10,13,16,15,558.5,98.0,2.0,27.5,304.0,142.66,85.94
2016,10,13,16,30,514.0,90.0,1.8,27.0,253.0,94.16,56.83
2016,10,13,16,45,449.5,79.5,1.65,26.5,202.5,58.83,44.57
2016,10,13,17,0,385.0,69.0,1.5,26.0,152.0,51.98,38.64
2016,10,13,17,15,291.5,54.0,1.45,25.5,106.5,41.35,29.2
2016,10,13,17,30,198.0,39.0,1.4,25.0,61.0,30.37,18.88
2016,10,13,17,45,99.0,19.5,1.35,24.5,30.5,15.37,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,3.5,0.9,19.5,3.5,3.18,0.0
2016,10,14,7,0,0.0,7.0,1.0,20.0,7.0,6.14,0.0
2016,10,14,7,15,0.0,15.5,1.1,20.5,15.5,13.62,5.45
2016,10,14,7,30,0.0,24.0,1.2,21.0,24.0,21.12,11.9
2016,10,14,7,45,0.0,33.5,1.35,21.5,33.5,29.51,19.03
2016,10,14,8,0,0.0,43.0,1.5,22.0,43.0,37.92,26.05
2016,10,14,8,15,0.0,36.0,1.6,22.5,36.0,31.72,20.82
2016,10,14,8,30,0.0,29.0,1.7,23.0,29.0,25.55,15.59
2016,10,14,8,45,1.0,91.0,1.8,23.5,92.0,82.64,62.32
2016,10,14,9,0,2.0,153.0,1.9,24.0,155.0,147.03,113.59
2016,10,14,9,15,4.5,168.0,1.9,24.5,171.0,163.32,125.82
2016,10,14,9,30,7.0,183.0,1.9,25.0,187.0,179.76,138.11
2016,10,14,9,45,141.5,230.0,1.95,25.5,318.5,391.79,303.77
2016,10,14,10,0,276.0,277.0,2.0,26.0,450.0,595.71,452.29
2016,10,14,10,15,272.0,297.0,2.0,26.0,475.0,614.38,462.57
2016,10,14,10,30,268.0,317.0,2.0,26.0,500.0,631.35,473.0
2016,10,14,10,45,296.5,324.0,2.0,26.5,534.0,663.83,494.34
2016,10,14,11,0,325.0,331.0,2.0,27.0,568.0,694.85,514.29
2016,10,14,11,15,574.5,230.0,1.95,27.0,661.0,838.71,617.01
2016,10,14,11,30,824.0,129.0,1.9,27.0,754.0,960.92,695.32
2016,10,14,11,45,840.0,123.0,1.9,27.5,766.5,954.46,688.08
2016,10,14,12,0,856.0,117.0,1.9,28.0,779.0,934.87,673.99
2016,10,14,12,15,856.5,117.0,1.9,28.0,780.0,913.44,660.3
2016,10,14,12,30,857.0,117.0,1.9,28.0,781.0,888.63,644.5
2016,10,14,12,45,857.0,115.5,1.9,28.5,774.0,858.58,624.08
2016,10,14,13,0,857.0,114.0,1.9,29.0,767.0,825.42,601.69
2016,10,14,13,15,853.0,113.0,1.9,29.0,751.5,786.67,576.76
2016,10,14,13,30,849.0,112.0,1.9,29.0,736.0,745.4,549.97
2016,10,14,13,45,842.5,110.0,1.9,29.0,712.0,702.55,520.73
2016,10,14,14,0,836.0,108.0,1.9,29.0,688.0,653.42,485.8
2016,10,14,14,15,825.5,106.0,1.9,29.0,656.5,600.27,447.11
2016,10,14,14,30,815.0,104.0,1.9,29.0,625.0,546.12,406.53
2016,10,14,14,45,800.0,101.5,1.9,29.0,587.0,488.57,362.22
2016,10,14,15,0,785.0,99.0,1.9,29.0,549.0,431.07,316.49
2016,10,14,15,15,764.0,95.5,1.9,28.5,505.0,370.77,267.9
2016,10,14,15,30,743.0,92.0,1.9,28.0,461.0,311.83,218.97
2016,10,14,15,45,713.0,88.0,1.95,28.0,412.0,248.84,166.27
2016,10,14,16,0,683.0,84.0,2.0,28.0,363.0,191.52,118.91
2016,10,14,16,15,641.5,78.5,1.85,27.5,311.5,134.94,76.46
2016,10,14,16,30,600.0,73.0,1.7,27.0,260.0,83.44,46.2
2016,10,14,16,45,536.0,65.5,1.55,27.0,208.5,49.29,36.4
2016,10,14,17,0,472.0,58.0,1.4,27.0,157.0,45.12,32.66
2016,10,14,17,15,370.5,46.5,1.3,26.0,109.5,37.15,25.57
2016,10,14,17,30,269.0,35.0,1.2,25.0,62.0,27.4,16.28
2016,10,14,17,45,134.5,17.5,1.1,24.5,31.0,13.83,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.0,20.5,52.44,0.0
2016,10,15,7,0,158.0,29.0,3.1,20.0,41.0,152.68,96.31
2016,10,15,7,15,270.5,43.5,3.25,20.5,85.0,248.4,196.29
2016,10,15,7,30,383.0,58.0,3.4,21.0,129.0,350.94,284.3
2016,10,15,7,45,460.5,67.5,3.6,21.5,180.0,437.3,356.29
2016,10,15,8,0,538.0,77.0,3.8,22.0,231.0,527.02,428.16
2016,10,15,8,15,586.5,83.5,3.95,22.5,282.5,594.96,479.32
2016,10,15,8,30,635.0,90.0,4.1,23.0,334.0,664.36,529.75
2016,10,15,8,45,355.5,145.5,4.35,24.0,285.5,506.21,404.08
2016,10,15,9,0,76.0,201.0,4.6,25.0,237.0,284.79,224.22
2016,10,15,9,15,77.0,222.0,4.6,25.5,262.0,308.75,242.12
2016,10,15,9,30,78.0,243.0,4.6,26.0,287.0,332.41,259.0
2016,10,15,9,45,69.5,257.5,4.65,26.5,299.0,338.67,262.18
2016,10,15,10,0,61.0,272.0,4.7,27.0,311.0,344.51,265.08
2016,10,15,10,15,140.0,297.5,4.65,27.5,391.5,467.13,358.03
2016,10,15,10,30,219.0,323.0,4.6,28.0,472.0,571.64,434.54
2016,10,15,10,45,179.5,337.5,4.6,28.5,463.0,545.61,412.36
2016,10,15,11,0,140.0,352.0,4.6,29.0,454.0,518.6,390.13
2016,10,15,11,15,80.5,316.5,4.6,29.0,375.5,398.04,300.36
2016,10,15,11,30,21.0,281.0,4.6,29.0,297.0,282.92,212.79
2016,10,15,11,45,194.5,313.0,4.6,29.5,463.0,510.98,386.04
2016,10,15,12,0,368.0,345.0,4.6,30.0,629.0,714.85,532.05
2016,10,15,12,15,621.0,228.0,4.55,30.0,707.0,828.39,615.76
2016,10,15,12,30,874.0,111.0,4.5,30.0,785.0,896.01,662.12
2016,10,15,12,45,875.5,108.5,4.5,30.5,778.0,865.73,640.07
2016,10,15,13,0,877.0,106.0,4.5,31.0,771.0,832.2,616.5
2016,10,15,13,15,872.5,105.5,4.5,31.0,755.0,792.9,590.19
2016,10,15,13,30,868.0,105.0,4.5,31.0,739.0,751.05,561.98
2016,10,15,13,45,863.5,102.0,4.5,31.5,715.0,704.37,528.3
2016,10,15,14,0,859.0,99.0,4.5,32.0,691.0,655.58,491.51
2016,10,15,14,15,848.0,97.0,4.45,31.5,659.0,602.0,452.22
2016,10,15,14,30,837.0,95.0,4.4,31.0,627.0,547.93,411.34
2016,10,15,14,45,818.0,94.5,4.4,31.0,587.5,489.33,365.12
2016,10,15,15,0,799.0,94.0,4.4,31.0,548.0,431.12,317.9
2016,10,15,15,15,778.0,91.0,4.3,31.0,504.0,370.57,267.64
2016,10,15,15,30,757.0,88.0,4.2,31.0,460.0,311.34,217.43
2016,10,15,15,45,726.0,84.5,4.15,31.0,410.5,250.87,166.37
2016,10,15,16,0,695.0,81.0,4.1,31.0,361.0,190.15,116.42
2016,10,15,16,15,653.0,75.5,3.75,30.5,309.5,132.88,73.74
2016,10,15,16,30,611.0,70.0,3.4,30.0,258.0,80.73,43.58
2016,10,15,16,45,546.5,62.5,3.1,29.5,206.0,47.04,34.1
2016,10,15,17,0,482.0,55.0,2.8,29.0,154.0,42.74,30.33
2016,10,15,17,15,378.0,44.0,2.55,28.0,107.0,35.1,23.56
2016,10,15,17,30,274.0,33.0,2.3,27.0,60.0,27.23,15.71
2016,10,15,17,45,137.0,16.5,2.05,26.0,30.0,13.06,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,21.5,19.5,47.47,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,141.02,84.06
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.0,239.91,187.83
2016,10,16,7,30,363.0,62.0,4.4,23.0,127.0,343.88,276.81
2016,10,16,7,45,452.5,70.0,4.65,23.5,179.5,434.13,352.26
2016,10,16,8,0,542.0,78.0,4.9,24.0,232.0,530.89,430.13
2016,10,16,8,15,591.0,85.5,5.0,24.5,284.5,600.6,482.81
2016,10,16,8,30,640.0,93.0,5.1,25.0,337.0,671.79,534.71
2016,10,16,8,45,690.0,93.5,5.25,25.5,389.5,736.06,580.13
2016,10,16,9,0,740.0,94.0,5.4,26.0,442.0,800.53,624.62
2016,10,16,9,15,763.5,97.5,5.35,26.5,488.0,839.41,648.85
2016,10,16,9,30,787.0,101.0,5.3,27.0,534.0,881.65,675.14
2016,10,16,9,45,815.5,99.0,5.3,27.5,576.5,919.58,698.28
2016,10,16,10,0,844.0,97.0,5.3,28.0,619.0,954.82,719.31
2016,10,16,10,15,856.0,99.0,5.2,28.5,653.0,975.86,729.8
2016,10,16,10,30,868.0,101.0,5.1,29.0,687.0,983.05,730.97
2016,10,16,10,45,881.5,100.0,5.1,29.5,714.5,994.84,736.21
2016,10,16,11,0,895.0,99.0,5.1,30.0,742.0,1002.91,739.04
2016,10,16,11,15,900.0,99.5,5.05,30.5,760.0,1000.5,734.68
2016,10,16,11,30,905.0,100.0,5.0,31.0,778.0,994.19,728.01
2016,10,16,11,45,913.5,97.5,5.0,31.5,789.0,983.96,719.33
2016,10,16,12,0,922.0,95.0,5.0,32.0,800.0,969.77,708.23
2016,10,16,12,15,922.5,95.0,4.95,32.0,801.0,947.06,692.76
2016,10,16,12,30,923.0,95.0,4.9,32.0,802.0,920.72,675.02
2016,10,16,12,45,921.0,94.5,4.85,32.5,794.5,888.22,651.85
2016,10,16,13,0,919.0,94.0,4.8,33.0,787.0,852.49,626.65
2016,10,16,13,15,915.0,93.0,4.7,33.0,770.5,811.63,598.99
2016,10,16,13,30,911.0,92.0,4.6,33.0,754.0,768.05,569.55
2016,10,16,13,45,903.5,91.0,4.6,33.0,729.0,719.54,536.41
2016,10,16,14,0,896.0,90.0,4.6,33.0,704.0,669.03,499.54
2016,10,16,14,15,886.0,88.5,4.55,32.5,671.5,614.8,459.91
2016,10,16,14,30,876.0,87.0,4.5,32.0,639.0,559.32,418.11
2016,10,16,14,45,862.5,84.5,4.45,32.0,600.0,500.23,371.5
2016,10,16,15,0,849.0,82.0,4.4,32.0,561.0,440.83,323.27
2016,10,16,15,15,829.5,79.0,4.25,31.5,516.0,376.94,270.91
2016,10,16,15,30,810.0,76.0,4.1,31.0,471.0,315.26,218.93
2016,10,16,15,45,781.5,73.0,4.0,31.0,421.0,252.75,165.81
2016,10,16,16,0,753.0,70.0,3.9,31.0,371.0,193.0,116.23
2016,10,16,16,15,713.0,65.5,3.5,30.5,318.0,133.7,72.04
2016,10,16,16,30,673.0,61.0,3.1,30.0,265.0,79.24,41.18
2016,10,16,16,45,610.0,54.5,2.75,29.5,212.0,40.97,28.98
2016,10,16,17,0,547.0,48.0,2.4,29.0,159.0,37.14,25.61
2016,10,16,17,15,441.5,38.5,2.2,28.0,110.0,30.52,19.71
2016,10,16,17,30,336.0,29.0,2.0,27.0,61.0,23.74,12.71
2016,10,16,17,45,168.0,14.5,1.85,26.0,30.5,13.19,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.5,14.0,3.6,21.5,19.0,45.27,0.0
2016,10,17,7,0,131.0,28.0,3.8,22.0,38.0,134.84,75.75
2016,10,17,7,15,244.5,44.5,4.05,22.5,81.5,235.24,183.65
2016,10,17,7,30,358.0,61.0,4.3,23.0,125.0,339.45,272.97
2016,10,17,7,45,450.5,69.5,4.6,23.5,177.5,431.95,350.35
2016,10,17,8,0,543.0,78.0,4.9,24.0,230.0,531.35,430.45
2016,10,17,8,15,592.5,85.0,5.0,24.5,282.5,600.85,483.03
2016,10,17,8,30,642.0,92.0,5.1,25.0,335.0,671.81,534.81
2016,10,17,8,45,695.5,91.5,5.2,25.5,387.5,737.73,581.27
2016,10,17,9,0,749.0,91.0,5.3,26.0,440.0,798.81,623.04
2016,10,17,9,15,772.0,94.5,5.3,26.5,486.0,842.84,651.22
2016,10,17,9,30,795.0,98.0,5.3,27.0,532.0,884.7,677.45
2016,10,17,9,45,821.5,96.5,5.35,27.5,574.5,921.34,699.97
2016,10,17,10,0,848.0,95.0,5.4,28.0,617.0,955.22,720.41
2016,10,17,10,15,859.5,97.0,5.35,28.5,650.5,965.56,723.99
2016,10,17,10,30,871.0,99.0,5.3,29.0,684.0,982.51,732.3
2016,10,17,10,45,883.0,98.0,5.3,29.5,711.0,992.79,736.48
2016,10,17,11,0,895.0,97.0,5.3,30.0,738.0,999.33,738.32
2016,10,17,11,15,900.0,98.0,5.25,30.5,756.0,997.47,734.36
2016,10,17,11,30,905.0,99.0,5.2,31.0,774.0,991.71,728.04
2016,10,17,11,45,908.0,99.5,5.2,31.5,783.5,979.57,718.06
2016,10,17,12,0,911.0,100.0,5.2,32.0,793.0,963.61,705.75
2016,10,17,12,15,911.0,100.0,5.15,32.0,794.0,940.61,690.03
2016,10,17,12,30,911.0,100.0,5.1,32.0,795.0,914.06,672.06
2016,10,17,12,45,909.0,99.5,5.05,32.0,787.0,881.84,650.35
2016,10,17,13,0,907.0,99.0,5.0,32.0,779.0,846.45,626.51
2016,10,17,13,15,902.5,98.0,4.95,32.0,762.0,805.6,598.89
2016,10,17,13,30,898.0,97.0,4.9,32.0,745.0,762.12,569.33
2016,10,17,13,45,890.5,96.0,4.85,32.5,720.5,714.13,534.64
2016,10,17,14,0,883.0,95.0,4.8,33.0,696.0,664.19,496.74
2016,10,17,14,15,872.5,93.0,4.7,32.5,663.5,609.8,456.69
2016,10,17,14,30,862.0,91.0,4.6,32.0,631.0,554.26,414.61
2016,10,17,14,45,846.0,89.0,4.55,32.0,591.5,494.92,367.76
2016,10,17,15,0,830.0,87.0,4.5,32.0,552.0,435.15,319.3
2016,10,17,15,15,809.5,84.0,4.4,32.0,507.0,373.17,267.89
2016,10,17,15,30,789.0,81.0,4.3,32.0,462.0,312.39,216.4
2016,10,17,15,45,760.0,77.5,4.2,32.0,412.5,250.64,164.21
2016,10,17,16,0,731.0,74.0,4.1,32.0,363.0,191.75,115.67
2016,10,17,16,15,689.5,69.0,3.7,31.0,310.5,129.82,69.9
2016,10,17,16,30,648.0,64.0,3.3,30.0,258.0,76.01,39.59
2016,10,17,16,45,584.5,57.0,2.95,29.5,205.5,43.03,30.7
2016,10,17,17,0,521.0,50.0,2.6,29.0,153.0,38.91,27.06
2016,10,17,17,15,413.0,39.5,2.4,28.0,105.0,31.49,20.46
2016,10,17,17,30,305.0,29.0,2.2,27.0,57.0,23.86,12.45
2016,10,17,17,45,152.5,14.5,2.05,26.0,28.5,13.19,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.0,3.55,21.5,7.0,6.37,0.0
2016,10,18,7,0,0.0,14.0,3.7,22.0,14.0,12.32,1.24
2016,10,18,7,15,0.0,31.0,3.95,22.5,31.0,28.0,16.72
2016,10,18,7,30,0.0,48.0,4.2,23.0,48.0,45.13,31.32
2016,10,18,7,45,0.0,68.0,4.5,23.5,68.0,65.42,48.32
2016,10,18,8,0,0.0,88.0,4.8,24.0,88.0,85.27,64.69
2016,10,18,8,15,0.0,93.5,4.8,24.5,93.5,88.03,66.8
2016,10,18,8,30,0.0,99.0,4.8,25.0,99.0,91.72,69.51
2016,10,18,8,45,49.0,149.5,4.85,25.5,172.5,200.04,157.92
2016,10,18,9,0,98.0,200.0,4.9,26.0,246.0,304.39,240.41
2016,10,18,9,15,98.0,222.5,4.85,26.5,272.0,329.91,258.56
2016,10,18,9,30,98.0,245.0,4.8,27.0,298.0,354.96,276.22
2016,10,18,9,45,289.5,233.0,4.8,27.5,407.0,555.49,430.81
2016,10,18,10,0,481.0,221.0,4.8,28.0,516.0,745.74,569.83
2016,10,18,10,15,486.5,232.0,4.7,28.5,544.0,765.92,580.13
2016,10,18,10,30,492.0,243.0,4.6,29.0,572.0,783.73,589.56
2016,10,18,10,45,667.0,181.0,4.55,29.5,645.0,891.63,664.32
2016,10,18,11,0,842.0,119.0,4.5,30.0,718.0,981.95,721.86
2016,10,18,11,15,847.5,120.0,4.4,30.0,735.5,980.36,718.88
2016,10,18,11,30,853.0,121.0,4.3,30.0,753.0,974.99,714.19
2016,10,18,11,45,873.5,111.5,4.25,30.5,766.5,958.78,701.38
2016,10,18,12,0,894.0,102.0,4.2,31.0,780.0,948.62,692.84
2016,10,18,12,15,730.5,183.5,4.1,31.0,738.0,879.07,645.93
2016,10,18,12,30,567.0,265.0,4.0,31.0,696.0,790.16,582.52
2016,10,18,12,45,727.5,184.0,3.95,31.5,730.5,826.18,609.57
2016,10,18,13,0,888.0,103.0,3.9,32.0,765.0,833.74,613.32
2016,10,18,13,15,590.0,219.0,3.8,31.5,655.0,692.3,513.96
2016,10,18,13,30,292.0,335.0,3.7,31.0,545.0,545.18,405.4
2016,10,18,13,45,334.0,312.5,3.6,31.0,544.5,533.97,398.51
2016,10,18,14,0,376.0,290.0,3.5,31.0,544.0,518.5,387.54
2016,10,18,14,15,240.5,289.0,3.4,31.0,449.0,408.97,306.32
2016,10,18,14,30,105.0,288.0,3.3,31.0,354.0,315.02,235.99
2016,10,18,14,45,105.0,269.0,3.25,31.0,331.5,289.23,216.92
2016,10,18,15,0,105.0,250.0,3.2,31.0,309.0,263.57,197.48
2016,10,18,15,15,157.0,228.5,3.0,30.5,308.0,255.87,190.87
2016,10,18,15,30,209.0,207.0,2.8,30.0,307.0,239.97,176.88
2016,10,18,15,45,202.0,185.5,2.65,30.0,273.5,203.86,148.04
2016,10,18,16,0,195.0,164.0,2.5,30.0,240.0,168.8,120.3
2016,10,18,16,15,186.0,140.5,2.15,29.5,205.0,133.21,93.38
2016,10,18,16,30,177.0,117.0,1.8,29.0,170.0,99.2,69.99
2016,10,18,16,45,156.0,94.5,1.5,28.5,134.5,73.6,56.47
2016,10,18,17,0,135.0,72.0,1.2,28.0,99.0,55.4,40.95
2016,10,18,17,15,98.0,51.0,1.2,27.0,67.0,41.18,28.51
2016,10,18,17,30,61.0,30.0,1.2,26.0,35.0,24.85,12.82
2016,10,18,17,45,30.5,15.0,1.2,25.5,17.5,13.64,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,18.0,11.5,2.05,22.5,13.0,19.4,0.0
2016,10,19,7,0,36.0,23.0,2.2,23.0,26.0,53.79,22.02
2016,10,19,7,15,95.0,44.0,2.4,23.0,58.5,133.16,100.98
2016,10,19,7,30,154.0,65.0,2.6,23.0,91.0,200.48,159.31
2016,10,19,7,45,198.0,84.5,2.85,23.5,131.0,259.83,209.4
2016,10,19,8,0,242.0,104.0,3.1,24.0,171.0,322.58,260.74
2016,10,19,8,15,266.0,123.0,3.3,24.5,210.5,371.91,299.6
2016,10,19,8,30,290.0,142.0,3.5,25.0,250.0,422.16,338.01
2016,10,19,8,45,204.0,171.0,3.7,25.5,252.5,376.06,299.03
2016,10,19,9,0,118.0,200.0,3.9,26.0,255.0,338.86,266.51
2016,10,19,9,15,211.0,214.0,3.95,26.0,323.5,439.08,345.1
2016,10,19,9,30,304.0,228.0,4.0,26.0,392.0,561.33,437.11
2016,10,19,9,45,552.0,165.5,4.05,26.5,490.5,743.08,572.46
2016,10,19,10,0,800.0,103.0,4.1,27.0,589.0,916.72,690.33
2016,10,19,10,15,812.0,105.0,4.1,27.5,622.0,937.1,700.12
2016,10,19,10,30,824.0,107.0,4.1,28.0,655.0,954.09,708.75
2016,10,19,10,45,561.5,217.0,4.1,28.5,597.5,819.91,613.95
2016,10,19,11,0,299.0,327.0,4.1,29.0,540.0,664.35,496.81
2016,10,19,11,15,355.0,320.5,4.1,29.0,578.5,704.92,526.98
2016,10,19,11,30,411.0,314.0,4.1,29.0,617.0,743.15,554.21
2016,10,19,11,45,379.0,328.5,4.1,29.5,611.0,718.17,534.12
2016,10,19,12,0,347.0,343.0,4.1,30.0,605.0,692.2,513.79
2016,10,19,12,15,416.0,316.5,4.05,30.0,630.5,713.27,530.12
2016,10,19,12,30,485.0,290.0,4.0,30.0,656.0,742.99,551.68
2016,10,19,12,45,461.5,296.5,4.0,30.0,642.0,709.13,527.25
2016,10,19,13,0,438.0,303.0,4.0,30.0,628.0,674.72,502.66
2016,10,19,13,15,462.5,285.5,3.95,30.0,622.0,654.28,488.77
2016,10,19,13,30,487.0,268.0,3.9,30.0,616.0,630.59,472.28
2016,10,19,13,45,518.5,246.0,3.9,30.0,605.0,604.12,453.73
2016,10,19,14,0,550.0,224.0,3.9,30.0,594.0,573.63,431.76
2016,10,19,14,15,383.5,255.5,3.85,29.5,507.5,466.81,352.48
2016,10,19,14,30,217.0,287.0,3.8,29.0,421.0,377.65,285.53
2016,10,19,14,45,318.0,248.5,3.75,29.0,431.0,378.85,286.02
2016,10,19,15,0,419.0,210.0,3.7,29.0,441.0,367.37,275.05
2016,10,19,15,15,555.5,156.0,3.55,29.0,435.5,340.08,249.57
