Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,30,692.0,102.0,3.4,29.0,430.0,297.88,209.8
2016,10,19,15,45,660.0,97.0,3.25,29.0,382.0,239.56,160.63
2016,10,19,16,0,628.0,92.0,3.1,29.0,334.0,184.65,115.54
2016,10,19,16,15,581.0,85.0,2.8,28.5,284.0,130.12,75.43
2016,10,19,16,30,534.0,78.0,2.5,28.0,234.0,81.5,47.77
2016,10,19,16,45,470.5,67.5,2.2,27.5,184.5,51.78,38.35
2016,10,19,17,0,407.0,57.0,1.9,27.0,135.0,45.1,32.47
2016,10,19,17,15,296.5,43.5,1.8,26.5,90.5,33.65,22.28
2016,10,19,17,30,186.0,30.0,1.7,26.0,46.0,23.55,11.3
2016,10,19,17,45,93.0,15.0,1.6,25.5,23.0,13.64,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.0,3.8,21.0,13.5,22.33,0.0
2016,10,20,7,0,46.0,24.0,4.2,21.0,27.0,61.66,22.63
2016,10,20,7,15,134.0,46.5,4.5,21.0,66.5,162.3,125.04
2016,10,20,7,30,222.0,69.0,4.8,21.0,106.0,252.01,203.38
2016,10,20,7,45,111.0,46.0,5.1,21.0,64.5,142.02,114.94
2016,10,20,8,0,0.0,23.0,5.4,21.0,23.0,20.23,11.3
2016,10,20,8,15,0.0,29.0,5.7,21.0,29.0,25.53,15.76
2016,10,20,8,30,0.0,35.0,6.0,21.0,35.0,30.84,20.16
2016,10,20,8,45,32.0,113.0,6.3,21.5,128.0,141.5,112.59
2016,10,20,9,0,64.0,191.0,6.6,22.0,221.0,263.56,211.49
2016,10,20,9,15,175.5,210.0,6.7,22.5,302.0,402.0,323.54
2016,10,20,9,30,287.0,229.0,6.8,23.0,383.0,546.81,436.76
2016,10,20,9,45,272.0,251.0,6.9,23.5,405.5,560.93,444.6
2016,10,20,10,0,257.0,273.0,7.0,24.0,428.0,573.02,451.21
2016,10,20,10,15,273.5,286.5,7.0,24.0,460.0,603.67,473.6
2016,10,20,10,30,290.0,300.0,7.0,24.0,492.0,633.19,494.97
2016,10,20,10,45,328.0,304.0,7.0,24.5,529.0,671.34,522.42
2016,10,20,11,0,366.0,308.0,7.0,25.0,566.0,708.0,548.41
2016,10,20,11,15,373.5,311.5,6.95,25.0,580.5,712.51,550.95
2016,10,20,11,30,381.0,315.0,6.9,25.0,595.0,715.18,552.31
2016,10,20,11,45,236.5,337.0,6.9,25.5,511.5,576.68,445.03
2016,10,20,12,0,92.0,359.0,6.9,26.0,428.0,443.4,340.17
2016,10,20,12,15,209.0,352.5,6.9,26.0,509.5,550.5,423.88
2016,10,20,12,30,326.0,346.0,6.9,26.0,591.0,649.18,499.06
2016,10,20,12,45,595.0,231.0,6.9,26.0,672.0,759.17,586.01
2016,10,20,13,0,864.0,116.0,6.9,26.0,753.0,831.08,640.74
2016,10,20,13,15,607.5,215.5,6.9,26.0,658.5,700.72,542.31
2016,10,20,13,30,351.0,315.0,6.9,26.0,564.0,568.2,438.77
2016,10,20,13,45,600.0,211.0,6.9,26.0,619.0,629.04,488.63
2016,10,20,14,0,849.0,107.0,6.9,26.0,674.0,652.77,508.66
2016,10,20,14,15,839.0,105.0,6.85,26.0,642.5,599.47,466.28
2016,10,20,14,30,829.0,103.0,6.8,26.0,611.0,545.11,422.29
2016,10,20,14,45,814.5,100.0,6.8,26.0,573.0,486.84,374.28
2016,10,20,15,0,800.0,97.0,6.8,26.0,535.0,428.57,324.98
2016,10,20,15,15,780.0,93.5,6.7,25.5,491.0,368.14,273.37
2016,10,20,15,30,760.0,90.0,6.6,25.0,447.0,308.93,221.7
2016,10,20,15,45,740.0,83.0,6.5,25.0,399.5,248.06,168.16
2016,10,20,16,0,720.0,76.0,6.4,25.0,352.0,185.82,115.08
2016,10,20,16,15,678.5,70.5,6.1,24.5,300.0,127.54,70.93
2016,10,20,16,30,637.0,65.0,5.8,24.0,248.0,74.29,40.61
2016,10,20,16,45,581.5,56.5,5.5,23.5,196.5,43.07,31.54
2016,10,20,17,0,526.0,48.0,5.2,23.0,145.0,37.68,26.66
2016,10,20,17,15,413.0,37.0,4.85,22.0,97.0,29.72,19.36
2016,10,20,17,30,300.0,26.0,4.5,21.0,49.0,21.5,9.46
2016,10,20,17,45,150.0,13.0,4.2,20.5,24.5,11.82,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,10.5,20.0,92.0,0.0
2016,10,21,7,0,334.0,20.0,2.6,11.0,40.0,225.41,84.68
2016,10,21,7,15,462.5,29.5,2.8,12.0,89.0,341.09,273.89
2016,10,21,7,30,591.0,39.0,3.0,13.0,138.0,458.73,379.04
2016,10,21,7,45,662.0,45.0,3.2,14.0,193.5,543.13,450.29
2016,10,21,8,0,733.0,51.0,3.4,15.0,249.0,631.56,519.93
2016,10,21,8,15,775.5,55.5,3.45,15.5,304.0,699.31,570.81
2016,10,21,8,30,818.0,60.0,3.5,16.0,359.0,767.6,619.95
2016,10,21,8,45,847.5,62.5,3.6,17.0,411.5,813.88,650.18
2016,10,21,9,0,877.0,65.0,3.7,18.0,464.0,866.74,684.35
2016,10,21,9,15,897.0,67.5,3.6,18.0,511.5,909.37,711.8
2016,10,21,9,30,917.0,70.0,3.5,18.0,559.0,949.47,737.05
2016,10,21,9,45,931.5,71.5,3.4,18.5,600.5,980.19,753.99
2016,10,21,10,0,946.0,73.0,3.3,19.0,642.0,1007.57,768.49
2016,10,21,10,15,956.0,74.5,3.2,19.5,676.5,1027.0,777.48
2016,10,21,10,30,966.0,76.0,3.1,20.0,711.0,1042.55,783.93
2016,10,21,10,45,973.0,77.0,3.05,20.5,737.5,1050.52,785.89
2016,10,21,11,0,980.0,78.0,3.0,21.0,764.0,1054.36,785.34
2016,10,21,11,15,984.0,78.5,2.9,21.0,782.0,1050.48,780.94
2016,10,21,11,30,988.0,79.0,2.8,21.0,800.0,1042.4,774.04
2016,10,21,11,45,989.0,80.0,2.75,21.5,809.5,1027.88,762.14
2016,10,21,12,0,990.0,81.0,2.7,22.0,819.0,1009.28,747.82
2016,10,21,12,15,990.0,81.0,2.65,22.0,819.5,984.65,731.15
2016,10,21,12,30,990.0,81.0,2.6,22.0,820.0,956.18,712.08
2016,10,21,12,45,988.0,80.5,2.6,22.5,811.0,921.77,688.21
2016,10,21,13,0,986.0,80.0,2.6,23.0,802.0,883.91,662.08
2016,10,21,13,15,981.5,79.5,2.55,23.0,785.0,840.87,633.26
2016,10,21,13,30,977.0,79.0,2.5,23.0,768.0,794.94,602.3
2016,10,21,13,45,970.0,78.0,2.45,23.5,742.0,744.11,566.31
2016,10,21,14,0,963.0,77.0,2.4,24.0,716.0,691.08,526.1
2016,10,21,14,15,953.0,75.5,2.35,23.5,682.5,633.83,483.83
2016,10,21,14,30,943.0,74.0,2.3,23.0,649.0,575.2,439.07
2016,10,21,14,45,929.5,72.0,2.25,23.0,608.5,513.31,389.5
2016,10,21,15,0,916.0,70.0,2.2,23.0,568.0,450.99,337.94
2016,10,21,15,15,897.0,68.0,2.1,23.0,521.0,386.57,283.15
2016,10,21,15,30,878.0,66.0,2.0,23.0,474.0,322.92,227.74
2016,10,21,15,45,851.5,63.0,1.95,23.0,423.0,257.69,171.05
2016,10,21,16,0,825.0,60.0,1.9,23.0,372.0,191.56,115.19
2016,10,21,16,15,785.0,56.0,1.65,22.0,317.5,128.68,67.92
2016,10,21,16,30,745.0,52.0,1.4,21.0,263.0,70.55,35.78
2016,10,21,16,45,681.0,46.0,1.15,20.5,207.5,38.2,27.74
2016,10,21,17,0,617.0,40.0,0.9,20.0,152.0,34.09,23.94
2016,10,21,17,15,501.5,31.5,0.95,19.0,102.0,27.43,17.68
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,20.68,8.28
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,10.46,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,9.5,1.0,9.5,19.0,89.53,0.0
2016,10,22,7,0,326.0,19.0,1.0,10.0,38.0,219.29,61.85
2016,10,22,7,15,456.0,29.0,1.2,11.0,86.5,336.4,267.71
2016,10,22,7,30,586.0,39.0,1.4,12.0,135.0,455.03,372.83
2016,10,22,7,45,655.0,45.0,1.65,13.0,189.5,537.79,442.19
2016,10,22,8,0,724.0,51.0,1.9,14.0,244.0,624.34,509.9
2016,10,22,8,15,767.0,55.5,2.05,15.0,299.0,692.03,559.47
2016,10,22,8,30,810.0,60.0,2.2,16.0,354.0,760.31,607.3
2016,10,22,8,45,838.0,63.5,2.35,17.0,405.5,814.6,643.22
2016,10,22,9,0,866.0,67.0,2.5,18.0,457.0,858.81,671.02
2016,10,22,9,15,886.0,69.5,2.55,18.5,504.5,901.02,697.33
2016,10,22,9,30,906.0,72.0,2.6,19.0,552.0,940.74,721.5
2016,10,22,9,45,919.0,74.5,2.65,20.0,593.0,971.02,737.53
2016,10,22,10,0,932.0,77.0,2.7,21.0,634.0,997.92,751.22
2016,10,22,10,15,942.5,78.5,2.65,21.5,668.0,1017.56,760.5
2016,10,22,10,30,953.0,80.0,2.6,22.0,702.0,1033.39,767.36
2016,10,22,10,45,958.5,82.0,2.6,22.5,728.5,1040.98,769.46
2016,10,22,11,0,964.0,84.0,2.6,23.0,755.0,1044.46,769.14
2016,10,22,11,15,968.5,84.5,2.6,23.0,773.0,1041.04,766.06
2016,10,22,11,30,973.0,85.0,2.6,23.0,791.0,1033.49,760.54
2016,10,22,11,45,973.5,86.0,2.6,23.5,800.0,1018.61,749.0
2016,10,22,12,0,974.0,87.0,2.6,24.0,809.0,999.73,735.11
2016,10,22,12,15,973.5,87.5,2.6,24.0,809.5,975.49,719.3
2016,10,22,12,30,973.0,88.0,2.6,24.0,810.0,947.48,701.1
2016,10,22,12,45,969.5,88.0,2.6,24.5,801.0,912.79,677.16
2016,10,22,13,0,966.0,88.0,2.6,25.0,792.0,874.81,651.09
2016,10,22,13,15,961.0,87.5,2.6,25.0,774.5,832.06,622.97
2016,10,22,13,30,956.0,87.0,2.6,25.0,757.0,786.53,592.73
2016,10,22,13,45,948.0,86.0,2.65,25.5,731.0,735.89,557.17
2016,10,22,14,0,940.0,85.0,2.7,26.0,705.0,683.19,517.8
2016,10,22,14,15,929.5,83.5,2.7,26.0,671.5,626.75,475.47
2016,10,22,14,30,919.0,82.0,2.7,26.0,638.0,569.03,430.89
2016,10,22,14,45,902.5,80.5,2.75,26.0,597.5,507.47,382.15
2016,10,22,15,0,886.0,79.0,2.8,26.0,557.0,445.85,331.71
2016,10,22,15,15,866.0,76.5,2.8,25.5,510.5,380.65,277.52
2016,10,22,15,30,846.0,74.0,2.8,25.0,464.0,317.51,223.45
2016,10,22,15,45,816.0,70.5,2.8,25.0,412.5,252.5,167.39
2016,10,22,16,0,786.0,67.0,2.8,25.0,361.0,190.4,115.26
2016,10,22,16,15,743.5,62.5,2.45,24.0,307.0,129.34,69.82
2016,10,22,16,30,701.0,58.0,2.1,23.0,253.0,73.43,39.24
2016,10,22,16,45,633.5,51.0,1.8,22.0,198.5,42.64,31.36
2016,10,22,17,0,566.0,44.0,1.5,21.0,144.0,34.63,24.25
2016,10,22,17,15,445.5,34.0,1.5,20.0,95.5,27.37,17.46
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,19.94,6.72
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,10.91,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,31.5,10.5,1.8,12.5,12.0,25.17,0.0
2016,10,23,7,0,63.0,21.0,2.0,13.0,24.0,72.88,8.2
2016,10,23,7,15,134.5,40.0,2.1,13.5,58.0,152.57,119.07
2016,10,23,7,30,206.0,59.0,2.2,14.0,92.0,226.49,186.19
2016,10,23,7,45,242.5,79.0,2.35,14.5,132.5,283.99,236.53
2016,10,23,8,0,279.0,99.0,2.5,15.0,173.0,343.83,287.0
2016,10,23,8,15,314.5,113.5,2.55,15.5,213.5,397.19,330.47
2016,10,23,8,30,350.0,128.0,2.6,16.0,254.0,469.32,386.84
2016,10,23,8,45,439.0,131.5,2.65,16.5,312.5,558.77,456.25
2016,10,23,9,0,528.0,135.0,2.7,17.0,371.0,652.18,525.93
2016,10,23,9,15,656.5,117.5,2.9,17.5,442.0,767.53,608.94
2016,10,23,9,30,785.0,100.0,3.1,18.0,513.0,872.18,681.47
2016,10,23,9,45,802.0,103.0,3.35,19.0,552.5,904.68,700.71
2016,10,23,10,0,819.0,106.0,3.6,20.0,592.0,934.23,718.3
2016,10,23,10,15,577.0,195.5,3.7,20.5,547.0,808.97,627.46
2016,10,23,10,30,335.0,285.0,3.8,21.0,502.0,659.14,511.69
2016,10,23,10,45,196.0,296.0,3.95,21.5,424.5,514.72,401.15
2016,10,23,11,0,57.0,307.0,4.1,22.0,347.0,370.38,287.26
2016,10,23,11,15,167.0,324.0,4.1,22.0,444.0,509.3,395.49
2016,10,23,11,30,277.0,341.0,4.1,22.0,541.0,644.14,496.15
2016,10,23,11,45,185.5,347.0,4.15,22.5,481.5,539.86,415.72
2016,10,23,12,0,94.0,353.0,4.2,23.0,422.0,439.51,338.03
2016,10,23,12,15,103.5,356.0,4.15,23.0,432.0,445.75,343.13
2016,10,23,12,30,113.0,359.0,4.1,23.0,442.0,451.1,347.2
2016,10,23,12,45,273.5,328.0,4.1,23.5,526.5,570.86,439.13
2016,10,23,13,0,434.0,297.0,4.1,24.0,611.0,663.64,508.23
2016,10,23,13,15,382.5,305.5,4.05,24.0,577.5,601.46,461.48
2016,10,23,13,30,331.0,314.0,4.0,24.0,544.0,551.99,424.19
2016,10,23,13,45,377.0,289.5,3.95,24.0,543.0,539.66,415.85
2016,10,23,14,0,423.0,265.0,3.9,24.0,542.0,529.11,408.06
2016,10,23,14,15,614.5,186.0,3.8,24.0,567.0,543.61,419.71
2016,10,23,14,30,806.0,107.0,3.7,24.0,592.0,533.46,410.83
2016,10,23,14,45,721.0,122.0,3.6,24.0,534.5,459.42,351.65
2016,10,23,15,0,636.0,137.0,3.5,24.0,477.0,393.36,298.15
2016,10,23,15,15,682.0,111.5,3.15,23.5,448.0,345.14,256.27
2016,10,23,15,30,728.0,86.0,2.8,23.0,419.0,293.25,209.57
2016,10,23,15,45,685.0,86.0,2.5,23.0,371.5,232.77,157.69
2016,10,23,16,0,642.0,86.0,2.2,23.0,324.0,179.26,113.19
2016,10,23,16,15,596.5,79.0,2.05,22.5,273.5,124.42,72.33
2016,10,23,16,30,551.0,72.0,1.9,22.0,223.0,75.26,44.57
2016,10,23,16,45,486.5,61.5,1.75,21.5,173.5,47.46,35.57
2016,10,23,17,0,422.0,51.0,1.6,21.0,124.0,40.54,29.28
2016,10,23,17,15,306.5,38.0,1.6,20.5,80.5,30.91,20.28
2016,10,23,17,30,191.0,25.0,1.6,20.0,37.0,19.73,5.3
2016,10,23,17,45,95.5,12.5,1.6,19.5,18.5,11.37,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,12.28,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,34.49,0.0
2016,10,24,7,15,182.5,39.5,1.1,17.5,68.0,193.71,148.68
2016,10,24,7,30,365.0,52.0,1.3,18.0,109.0,332.19,267.61
2016,10,24,7,45,446.5,62.0,1.5,18.5,159.0,418.88,340.26
2016,10,24,8,0,528.0,72.0,1.7,19.0,209.0,510.64,414.09
2016,10,24,8,15,279.0,103.5,1.95,20.0,177.5,355.75,289.99
2016,10,24,8,30,30.0,135.0,2.2,21.0,146.0,172.07,136.7
2016,10,24,8,45,218.5,147.0,2.5,22.0,243.0,374.03,302.03
2016,10,24,9,0,407.0,159.0,2.8,23.0,340.0,575.19,456.25
2016,10,24,9,15,589.0,128.5,2.75,23.5,420.0,718.77,560.15
2016,10,24,9,30,771.0,98.0,2.7,24.0,500.0,855.83,652.57
2016,10,24,9,45,795.5,98.0,2.65,24.5,540.5,891.45,672.4
2016,10,24,10,0,820.0,98.0,2.6,25.0,581.0,924.36,690.96
2016,10,24,10,15,536.5,198.5,2.5,25.5,521.5,772.67,583.08
2016,10,24,10,30,253.0,299.0,2.4,26.0,462.0,577.5,437.05
2016,10,24,10,45,126.5,220.0,2.35,26.5,301.5,359.9,275.9
2016,10,24,11,0,0.0,141.0,2.3,27.0,141.0,127.42,94.73
2016,10,24,11,15,5.5,186.5,2.3,27.0,190.5,176.24,132.97
2016,10,24,11,30,11.0,232.0,2.3,27.0,240.0,225.52,170.55
2016,10,24,11,45,105.0,295.5,2.3,27.5,373.0,408.13,308.88
2016,10,24,12,0,199.0,359.0,2.3,28.0,506.0,557.62,416.25
2016,10,24,12,15,139.5,352.0,2.3,28.0,455.0,488.08,364.27
2016,10,24,12,30,80.0,345.0,2.3,28.0,404.0,407.97,305.3
2016,10,24,12,45,129.0,349.0,2.3,28.5,442.5,459.66,343.59
2016,10,24,13,0,178.0,353.0,2.3,29.0,481.0,494.14,368.38
2016,10,24,13,15,494.5,239.5,2.3,29.0,584.5,631.18,471.86
2016,10,24,13,30,811.0,126.0,2.3,29.0,688.0,723.48,539.78
2016,10,24,13,45,482.0,218.0,2.35,29.0,549.0,549.68,412.29
2016,10,24,14,0,153.0,310.0,2.4,29.0,410.0,389.0,291.96
2016,10,24,14,15,163.5,294.0,2.4,28.5,396.0,368.33,278.09
2016,10,24,14,30,174.0,278.0,2.4,28.0,382.0,346.53,262.36
2016,10,24,14,45,450.0,195.0,2.45,28.0,439.5,395.55,298.28
2016,10,24,15,0,726.0,112.0,2.5,28.0,497.0,406.55,301.41
2016,10,24,15,15,701.0,107.5,2.5,28.0,453.0,347.42,252.35
2016,10,24,15,30,676.0,103.0,2.5,28.0,409.0,290.26,204.23
2016,10,24,15,45,642.0,97.0,2.55,28.0,361.5,232.0,155.47
2016,10,24,16,0,608.0,91.0,2.6,28.0,314.0,177.43,111.01
2016,10,24,16,15,558.0,83.5,2.3,27.0,264.0,123.93,72.27
2016,10,24,16,30,508.0,76.0,2.0,26.0,214.0,76.75,46.2
2016,10,24,16,45,435.0,65.5,1.75,25.5,165.5,50.99,37.92
2016,10,24,17,0,362.0,55.0,1.5,25.0,117.0,42.16,30.07
2016,10,24,17,15,246.5,40.0,1.45,24.0,75.0,31.09,19.98
2016,10,24,17,30,131.0,25.0,1.4,23.0,33.0,19.7,3.57
2016,10,24,17,45,65.5,12.5,1.35,22.5,16.5,11.37,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,3.18,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,6.14,0.0
2016,10,25,7,15,0.0,18.5,1.4,17.0,18.5,16.28,7.27
2016,10,25,7,30,0.0,30.0,1.5,17.0,30.0,26.44,16.4
2016,10,25,7,45,0.0,44.5,1.65,17.5,44.5,39.28,27.49
2016,10,25,8,0,0.0,59.0,1.8,18.0,59.0,53.09,39.25
2016,10,25,8,15,0.0,74.0,1.95,18.5,74.0,67.54,51.32
2016,10,25,8,30,0.0,89.0,2.1,19.0,89.0,81.91,63.11
2016,10,25,8,45,44.5,138.5,2.25,20.0,158.0,184.64,148.38
2016,10,25,9,0,89.0,188.0,2.4,21.0,227.0,283.97,227.59
2016,10,25,9,15,107.5,210.5,2.45,21.0,262.5,326.12,260.12
2016,10,25,9,30,126.0,233.0,2.5,21.0,298.0,385.96,305.75
2016,10,25,9,45,150.0,252.5,2.55,21.5,336.0,430.34,338.52
2016,10,25,10,0,174.0,272.0,2.6,22.0,374.0,474.71,370.76
2016,10,25,10,15,273.5,271.5,2.65,22.5,442.5,585.7,453.51
2016,10,25,10,30,373.0,271.0,2.7,23.0,511.0,679.1,520.89
2016,10,25,10,45,394.0,278.5,2.75,23.5,540.5,704.94,537.22
2016,10,25,11,0,415.0,286.0,2.8,24.0,570.0,728.92,552.59
2016,10,25,11,15,377.5,304.0,2.85,24.0,567.5,706.47,535.03
2016,10,25,11,30,340.0,322.0,2.9,24.0,565.0,682.55,516.8
2016,10,25,11,45,310.0,333.5,2.95,24.5,557.5,657.46,497.09
2016,10,25,12,0,280.0,345.0,3.0,25.0,550.0,631.73,476.99
2016,10,25,12,15,366.0,318.5,3.0,25.0,586.0,668.47,505.34
2016,10,25,12,30,452.0,292.0,3.0,25.0,622.0,712.77,537.93
2016,10,25,12,45,413.0,303.0,3.05,25.0,602.0,660.76,500.26
2016,10,25,13,0,374.0,314.0,3.1,25.0,582.0,621.97,471.98
2016,10,25,13,15,423.5,288.0,3.05,25.0,585.0,623.76,474.16
2016,10,25,13,30,473.0,262.0,3.0,25.0,588.0,611.35,465.82
2016,10,25,13,45,487.5,246.5,2.95,25.5,572.0,580.0,442.07
2016,10,25,14,0,502.0,231.0,2.9,26.0,556.0,546.19,416.25
2016,10,25,14,15,559.5,199.0,2.85,25.5,544.0,519.3,396.92
2016,10,25,14,30,617.0,167.0,2.8,25.0,532.0,489.1,373.86
2016,10,25,14,45,406.0,201.5,2.75,25.0,435.5,380.44,290.45
2016,10,25,15,0,195.0,236.0,2.7,25.0,339.0,290.5,221.93
2016,10,25,15,15,195.0,214.5,2.45,24.5,310.0,256.76,195.34
2016,10,25,15,30,195.0,193.0,2.2,24.0,281.0,223.16,168.19
2016,10,25,15,45,185.5,173.0,1.95,24.0,248.5,188.75,140.15
2016,10,25,16,0,176.0,153.0,1.7,24.0,216.0,155.63,113.47
2016,10,25,16,15,164.0,130.0,1.5,23.5,182.0,121.47,87.28
2016,10,25,16,30,152.0,107.0,1.3,23.0,148.0,89.27,64.74
2016,10,25,16,45,131.5,84.5,1.15,22.5,114.5,66.12,51.33
2016,10,25,17,0,111.0,62.0,1.0,22.0,81.0,49.5,36.66
2016,10,25,17,15,65.0,41.5,1.0,21.5,51.5,33.73,22.29
2016,10,25,17,30,19.0,21.0,1.0,21.0,22.0,18.03,1.02
2016,10,25,17,45,9.5,10.5,1.05,20.5,11.0,9.55,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,54.5,9.5,1.25,15.5,12.0,8.64,0.0
2016,10,26,7,0,109.0,19.0,1.3,16.0,24.0,101.94,0.0
2016,10,26,7,15,236.5,33.5,1.5,16.5,64.0,216.88,165.4
2016,10,26,7,30,364.0,48.0,1.7,17.0,104.0,327.29,264.7
2016,10,26,7,45,447.5,57.5,1.95,18.0,153.0,413.83,337.92
2016,10,26,8,0,531.0,67.0,2.2,19.0,202.0,506.02,412.35
2016,10,26,8,15,583.0,73.5,2.5,20.0,252.0,575.2,464.92
2016,10,26,8,30,635.0,80.0,2.8,21.0,302.0,646.12,516.75
2016,10,26,8,45,670.5,85.0,3.1,22.0,350.0,702.4,555.99
2016,10,26,9,0,706.0,90.0,3.4,23.0,398.0,758.29,593.88
2016,10,26,9,15,462.0,159.0,3.3,23.5,369.5,632.52,497.2
2016,10,26,9,30,218.0,228.0,3.2,24.0,341.0,464.55,364.36
2016,10,26,9,45,219.5,247.0,3.15,24.5,368.0,488.91,381.4
2016,10,26,10,0,221.0,266.0,3.1,25.0,395.0,512.25,396.58
2016,10,26,10,15,518.0,187.5,3.0,25.5,512.0,740.67,566.98
2016,10,26,10,30,815.0,109.0,2.9,26.0,629.0,939.32,699.6
2016,10,26,10,45,822.0,111.5,2.8,26.5,654.0,948.15,700.43
2016,10,26,11,0,829.0,114.0,2.7,27.0,679.0,953.35,700.63
2016,10,26,11,15,834.5,115.5,2.65,27.0,696.0,952.25,698.67
2016,10,26,11,30,840.0,117.0,2.6,27.0,713.0,947.45,694.51
2016,10,26,11,45,854.0,111.5,2.55,27.5,724.5,938.87,686.71
2016,10,26,12,0,868.0,106.0,2.5,28.0,736.0,917.89,671.01
2016,10,26,12,15,868.5,106.0,2.45,28.0,736.5,896.19,656.42
2016,10,26,12,30,869.0,106.0,2.4,28.0,737.0,871.14,639.7
2016,10,26,12,45,866.0,106.0,2.4,28.5,728.5,839.9,618.1
2016,10,26,13,0,863.0,106.0,2.4,29.0,720.0,805.74,594.62
2016,10,26,13,15,858.0,105.0,2.4,29.0,703.5,766.27,568.68
2016,10,26,13,30,853.0,104.0,2.4,29.0,687.0,728.58,543.79
2016,10,26,13,45,844.0,103.0,2.4,29.0,662.5,680.97,509.97
2016,10,26,14,0,835.0,102.0,2.4,29.0,638.0,631.73,474.14
2016,10,26,14,15,823.0,100.0,2.35,29.0,606.5,578.37,434.22
2016,10,26,14,30,811.0,98.0,2.3,29.0,575.0,524.21,392.62
2016,10,26,14,45,786.0,98.0,2.3,29.0,535.5,465.39,346.56
2016,10,26,15,0,761.0,98.0,2.3,29.0,496.0,407.72,300.04
2016,10,26,15,15,737.5,94.5,2.25,28.5,452.5,346.76,250.32
2016,10,26,15,30,714.0,91.0,2.2,28.0,409.0,289.11,201.97
2016,10,26,15,45,682.0,85.5,2.2,28.0,361.0,229.74,152.04
2016,10,26,16,0,650.0,80.0,2.2,28.0,313.0,173.74,106.24
2016,10,26,16,15,600.5,74.0,1.9,27.0,263.0,119.19,66.9
2016,10,26,16,30,551.0,68.0,1.6,26.0,213.0,70.77,40.88
2016,10,26,16,45,479.5,58.0,1.35,25.5,164.0,44.94,32.74
2016,10,26,17,0,408.0,48.0,1.1,25.0,115.0,38.33,26.76
2016,10,26,17,15,284.0,35.0,1.1,24.0,73.0,28.57,17.68
2016,10,26,17,30,160.0,22.0,1.1,23.0,31.0,17.4,0.0
2016,10,26,17,45,80.0,11.0,1.1,22.5,15.5,10.01,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,16.5,10.5,8.19,0.0
2016,10,27,7,0,74.0,18.0,1.6,17.0,21.0,72.74,0.0
2016,10,27,7,15,191.0,35.0,1.75,17.5,59.5,193.03,144.99
2016,10,27,7,30,308.0,52.0,1.9,18.0,98.0,295.97,238.4
2016,10,27,7,45,396.0,63.0,2.05,19.0,146.5,381.55,310.89
2016,10,27,8,0,484.0,74.0,2.2,20.0,195.0,478.87,389.26
2016,10,27,8,15,538.0,81.5,2.05,21.0,245.0,549.42,442.06
2016,10,27,8,30,592.0,89.0,1.9,22.0,295.0,621.75,492.74
2016,10,27,8,45,634.0,94.0,1.8,23.0,343.5,682.29,532.55
2016,10,27,9,0,676.0,99.0,1.7,24.0,392.0,742.8,570.58
2016,10,27,9,15,702.5,103.5,1.5,24.5,436.5,788.3,596.85
2016,10,27,9,30,729.0,108.0,1.3,25.0,481.0,832.11,620.85
2016,10,27,9,45,494.0,183.5,1.15,25.5,445.0,705.46,529.0
2016,10,27,10,0,259.0,259.0,1.0,26.0,409.0,558.18,418.68
2016,10,27,10,15,528.0,189.0,1.05,26.5,516.5,751.37,558.1
2016,10,27,10,30,797.0,119.0,1.1,27.0,624.0,932.35,672.95
2016,10,27,10,45,805.5,121.0,1.2,27.5,649.0,941.94,675.86
2016,10,27,11,0,814.0,123.0,1.3,28.0,674.0,947.95,678.83
2016,10,27,11,15,820.0,124.5,1.4,28.0,691.5,947.33,679.11
2016,10,27,11,30,826.0,126.0,1.5,28.0,709.0,943.05,677.23
2016,10,27,11,45,849.0,116.5,1.65,28.5,722.0,938.56,674.64
2016,10,27,12,0,872.0,107.0,1.8,29.0,735.0,921.24,663.83
2016,10,27,12,15,872.0,107.0,1.85,29.0,735.5,899.01,650.15
2016,10,27,12,30,872.0,107.0,1.9,29.0,736.0,873.43,634.35
2016,10,27,12,45,870.5,106.0,1.95,29.0,728.5,842.3,614.87
2016,10,27,13,0,869.0,105.0,2.0,29.0,721.0,808.16,593.33
2016,10,27,13,15,549.0,214.5,2.0,29.0,600.5,645.69,479.65
2016,10,27,13,30,229.0,324.0,2.0,29.0,480.0,479.14,357.16
2016,10,27,13,45,226.5,311.5,2.05,29.0,461.5,451.08,338.03
2016,10,27,14,0,224.0,299.0,2.1,29.0,443.0,422.88,317.71
2016,10,27,14,15,522.5,197.0,2.1,29.0,509.0,495.11,372.65
2016,10,27,14,30,821.0,95.0,2.1,29.0,575.0,525.46,393.4
2016,10,27,14,45,481.5,164.0,2.15,29.0,441.0,380.92,285.18
2016,10,27,15,0,142.0,233.0,2.2,29.0,307.0,266.24,200.23
2016,10,27,15,15,84.5,201.0,2.2,28.5,244.0,205.18,154.67
2016,10,27,15,30,27.0,169.0,2.2,28.0,181.0,154.28,116.73
2016,10,27,15,45,23.0,150.5,2.25,28.0,159.5,134.69,101.65
2016,10,27,16,0,19.0,132.0,2.3,28.0,138.0,115.74,86.93
2016,10,27,16,15,294.5,98.0,2.05,27.0,175.0,107.14,69.58
2016,10,27,16,30,570.0,64.0,1.8,26.0,212.0,67.71,38.24
2016,10,27,16,45,499.0,55.0,1.55,25.5,163.0,42.58,30.71
2016,10,27,17,0,428.0,46.0,1.3,25.0,114.0,36.74,25.38
2016,10,27,17,15,301.5,33.0,1.25,24.0,71.5,26.89,16.16
2016,10,27,17,30,175.0,20.0,1.2,23.0,29.0,16.63,0.0
2016,10,27,17,45,87.5,10.0,1.2,22.5,14.5,9.1,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.0,0.9,14.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,16.0,0.9,15.0,23.0,102.35,0.0
2016,10,28,7,15,301.0,29.0,1.0,16.0,65.0,250.85,187.8
2016,10,28,7,30,440.0,42.0,1.1,17.0,107.0,369.18,295.71
2016,10,28,7,45,522.5,50.5,1.25,18.0,158.0,456.28,368.61
2016,10,28,8,0,605.0,59.0,1.4,19.0,209.0,549.09,441.32
2016,10,28,8,15,655.5,65.0,1.5,20.0,261.0,618.84,492.34
2016,10,28,8,30,706.0,71.0,1.6,21.0,313.0,690.16,542.15
2016,10,28,8,45,741.5,75.0,1.75,22.0,363.0,742.26,576.64
2016,10,28,9,0,777.0,79.0,1.9,23.0,413.0,799.08,613.46
2016,10,28,9,15,801.0,82.0,2.0,23.5,458.5,843.16,641.28
2016,10,28,9,30,825.0,85.0,2.1,24.0,504.0,885.08,667.25
2016,10,28,9,45,843.5,87.0,2.25,24.5,544.5,918.1,687.42
2016,10,28,10,0,862.0,89.0,2.4,25.0,585.0,948.14,705.56
2016,10,28,10,15,873.5,91.0,2.45,25.0,618.0,958.37,711.01
2016,10,28,10,30,885.0,93.0,2.5,25.0,651.0,974.87,720.95
2016,10,28,10,45,895.5,93.5,2.55,25.5,677.5,984.96,725.33
2016,10,28,11,0,906.0,94.0,2.6,26.0,704.0,991.28,727.44
2016,10,28,11,15,911.0,94.5,2.6,26.5,721.0,988.46,723.32
2016,10,28,11,30,916.0,95.0,2.6,27.0,738.0,981.76,716.96
2016,10,28,11,45,923.0,93.0,2.6,27.5,748.0,970.19,707.65
2016,10,28,12,0,930.0,91.0,2.6,28.0,758.0,954.72,696.03
2016,10,28,12,15,929.5,91.0,2.6,28.0,758.0,930.93,680.53
2016,10,28,12,30,929.0,91.0,2.6,28.0,758.0,903.61,662.82
2016,10,28,12,45,927.0,90.5,2.6,28.0,749.5,871.08,641.69
2016,10,28,13,0,925.0,90.0,2.6,28.0,741.0,835.36,618.41
2016,10,28,13,15,920.0,89.0,2.6,28.0,724.0,793.83,591.08
2016,10,28,13,30,915.0,88.0,2.6,28.0,707.0,749.7,561.77
2016,10,28,13,45,907.0,87.0,2.6,28.0,682.0,701.16,527.87
2016,10,28,14,0,899.0,86.0,2.6,28.0,657.0,650.71,490.89
2016,10,28,14,15,888.0,84.0,2.55,28.0,624.0,595.88,449.56
2016,10,28,14,30,877.0,82.0,2.5,28.0,591.0,539.96,406.25
2016,10,28,14,45,861.0,80.0,2.5,28.0,552.0,480.89,359.43
2016,10,28,15,0,845.0,78.0,2.5,28.0,513.0,420.99,310.51
2016,10,28,15,15,823.0,75.0,2.45,27.5,468.0,358.56,258.79
2016,10,28,15,30,801.0,72.0,2.4,27.0,423.0,297.5,206.89
2016,10,28,15,45,769.5,68.5,2.4,27.0,373.5,235.51,154.0
2016,10,28,16,0,738.0,65.0,2.4,27.0,324.0,176.65,105.35
2016,10,28,16,15,691.5,60.0,2.1,26.0,272.0,118.43,63.13
2016,10,28,16,30,645.0,55.0,1.8,25.0,220.0,62.39,32.77
2016,10,28,16,45,569.0,48.0,1.5,24.5,168.5,37.02,26.1
2016,10,28,17,0,493.0,41.0,1.2,24.0,117.0,32.59,21.96
2016,10,28,17,15,358.0,29.5,1.15,23.0,73.5,23.89,13.67
2016,10,28,17,30,223.0,18.0,1.1,22.0,30.0,14.88,0.0
2016,10,28,17,45,111.5,9.0,1.1,21.5,15.0,8.19,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,145.0,16.0,1.6,16.0,22.0,93.01,0.0
2016,10,29,7,15,291.0,29.0,1.85,17.0,63.0,244.72,180.8
2016,10,29,7,30,437.0,42.0,2.1,18.0,104.0,366.81,294.45
2016,10,29,7,45,528.0,49.0,2.4,19.0,155.5,457.67,371.75
2016,10,29,8,0,619.0,56.0,2.7,20.0,207.0,554.73,449.18
2016,10,29,8,15,668.5,61.0,2.75,20.5,258.5,622.67,500.54
2016,10,29,8,30,718.0,66.0,2.8,21.0,310.0,687.38,547.28
2016,10,29,8,45,755.5,69.0,2.9,22.0,360.0,745.53,586.59
2016,10,29,9,0,793.0,72.0,3.0,23.0,410.0,803.03,624.08
2016,10,29,9,15,815.0,75.0,3.05,23.5,455.0,845.58,650.96
2016,10,29,9,30,837.0,78.0,3.1,24.0,500.0,885.88,675.87
2016,10,29,9,45,852.5,80.0,3.15,25.0,539.0,916.25,692.28
2016,10,29,10,0,868.0,82.0,3.2,26.0,578.0,933.97,700.01
2016,10,29,10,15,879.0,84.0,3.2,26.0,610.5,953.62,711.59
2016,10,29,10,30,890.0,86.0,3.2,26.0,643.0,969.75,720.89
2016,10,29,10,45,897.0,87.0,3.25,26.5,668.0,977.15,723.46
2016,10,29,11,0,904.0,88.0,3.3,27.0,693.0,980.77,723.76
2016,10,29,11,15,908.5,89.0,3.3,27.0,710.0,978.15,721.21
2016,10,29,11,30,913.0,90.0,3.3,27.0,727.0,971.67,716.34
2016,10,29,11,45,915.0,90.5,3.35,27.5,735.5,958.43,706.14
2016,10,29,12,0,917.0,91.0,3.4,28.0,744.0,941.44,693.66
2016,10,29,12,15,916.5,91.0,3.4,28.0,744.0,917.98,678.06
2016,10,29,12,30,916.0,91.0,3.4,28.0,744.0,891.04,660.23
2016,10,29,12,45,913.0,90.5,3.45,28.5,735.5,858.11,637.41
2016,10,29,13,0,910.0,90.0,3.5,29.0,727.0,822.13,612.53
2016,10,29,13,15,905.0,89.0,3.5,29.0,710.0,781.22,585.15
2016,10,29,13,30,900.0,88.0,3.5,29.0,693.0,737.75,555.83
