Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,45,892.5,86.5,3.55,29.0,668.0,689.76,521.9
2016,10,29,14,0,885.0,85.0,3.6,29.0,643.0,639.87,484.99
2016,10,29,14,15,873.5,83.5,3.6,29.0,611.0,586.04,444.05
2016,10,29,14,30,862.0,82.0,3.6,29.0,579.0,531.19,401.18
2016,10,29,14,45,834.0,84.0,3.6,29.0,538.0,471.3,353.33
2016,10,29,15,0,806.0,86.0,3.6,29.0,497.0,412.12,304.74
2016,10,29,15,15,783.0,82.5,3.55,28.5,452.5,351.13,254.06
2016,10,29,15,30,760.0,79.0,3.5,28.0,408.0,291.69,203.5
2016,10,29,15,45,724.5,75.5,3.45,28.0,359.5,231.34,152.17
2016,10,29,16,0,689.0,72.0,3.4,28.0,311.0,171.68,103.24
2016,10,29,16,15,639.5,66.0,3.0,27.0,260.0,115.05,62.35
2016,10,29,16,30,590.0,60.0,2.6,26.0,209.0,64.45,35.59
2016,10,29,16,45,510.5,52.0,2.25,25.5,159.0,40.34,28.76
2016,10,29,17,0,431.0,44.0,1.9,25.0,109.0,35.25,24.03
2016,10,29,17,15,215.5,35.0,1.75,24.0,67.5,27.34,16.16
2016,10,29,17,30,0.0,26.0,1.6,23.0,26.0,21.18,0.0
2016,10,29,17,45,0.0,13.0,1.5,22.5,13.0,11.82,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,15.0,1.5,18.0,17.0,40.65,0.0
2016,10,30,7,15,172.5,33.0,1.75,18.5,55.0,180.53,129.48
2016,10,30,7,30,295.0,51.0,2.0,19.0,93.0,286.66,228.98
2016,10,30,7,45,390.0,62.0,2.3,20.0,141.5,375.77,304.86
2016,10,30,8,0,485.0,73.0,2.6,21.0,190.0,476.57,386.69
2016,10,30,8,15,541.5,81.0,2.6,21.5,240.0,549.49,443.2
2016,10,30,8,30,598.0,89.0,2.6,22.0,290.0,624.31,498.11
2016,10,30,8,45,649.5,91.0,2.6,23.0,340.0,689.12,542.42
2016,10,30,9,0,701.0,93.0,2.6,24.0,390.0,754.2,585.24
2016,10,30,9,15,727.0,97.0,2.5,24.5,434.5,798.99,612.88
2016,10,30,9,30,753.0,101.0,2.4,25.0,479.0,842.02,638.67
2016,10,30,9,45,775.5,103.0,2.3,25.5,518.5,871.68,654.75
2016,10,30,10,0,798.0,105.0,2.2,26.0,558.0,904.53,672.76
2016,10,30,10,15,811.0,107.5,2.1,26.5,590.5,925.92,682.86
2016,10,30,10,30,824.0,110.0,2.0,27.0,623.0,943.97,690.75
2016,10,30,10,45,836.5,110.0,1.95,27.5,649.0,955.06,694.71
2016,10,30,11,0,849.0,110.0,1.9,28.0,675.0,962.49,696.48
2016,10,30,11,15,854.5,111.0,1.9,28.0,692.5,960.67,694.47
2016,10,30,11,30,860.0,112.0,1.9,28.0,710.0,955.1,690.33
2016,10,30,11,45,875.5,106.5,1.9,28.5,721.5,938.56,678.0
2016,10,30,12,0,891.0,101.0,1.9,29.0,733.0,927.67,669.59
2016,10,30,12,15,891.5,101.0,1.95,29.0,733.5,905.57,655.89
2016,10,30,12,30,892.0,101.0,2.0,29.0,734.0,880.04,640.07
2016,10,30,12,45,892.5,99.0,2.1,29.5,726.5,849.03,619.84
2016,10,30,13,0,893.0,97.0,2.2,30.0,719.0,814.85,597.42
2016,10,30,13,15,888.5,96.0,2.25,30.0,702.5,774.9,571.78
2016,10,30,13,30,884.0,95.0,2.3,30.0,686.0,732.43,544.19
2016,10,30,13,45,878.5,92.5,2.35,30.0,662.0,685.41,511.51
2016,10,30,14,0,873.0,90.0,2.4,30.0,638.0,636.39,476.14
2016,10,30,14,15,862.0,88.5,2.45,30.0,606.0,583.43,436.85
2016,10,30,14,30,851.0,87.0,2.5,30.0,574.0,530.17,396.06
2016,10,30,14,45,837.0,83.5,2.55,30.0,535.5,471.33,349.89
2016,10,30,15,0,823.0,80.0,2.6,30.0,497.0,412.42,302.13
2016,10,30,15,15,801.0,77.0,2.6,29.5,453.0,351.42,251.93
2016,10,30,15,30,779.0,74.0,2.6,29.0,409.0,291.81,201.61
2016,10,30,15,45,749.5,69.5,2.6,29.0,361.0,230.85,149.91
2016,10,30,16,0,720.0,65.0,2.6,29.0,313.0,172.82,102.28
2016,10,30,16,15,672.5,60.0,2.25,28.0,262.0,115.84,61.44
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,61.14,32.24
2016,10,30,16,45,551.0,47.5,1.6,26.5,160.5,36.77,25.59
2016,10,30,17,0,477.0,40.0,1.3,26.0,110.0,31.91,21.1
2016,10,30,17,15,338.0,28.5,1.25,25.0,67.5,23.18,12.6
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,14.12,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,19.0,100.11,0.0
2016,10,31,7,15,315.0,26.5,1.35,16.0,61.0,254.69,181.96
2016,10,31,7,30,468.0,39.0,1.6,17.0,103.0,382.35,305.75
2016,10,31,7,45,557.5,46.0,1.9,18.0,155.0,472.92,383.17
2016,10,31,8,0,647.0,53.0,2.2,19.0,207.0,563.62,455.56
2016,10,31,8,15,697.0,58.0,2.25,19.5,259.5,633.76,508.5
2016,10,31,8,30,747.0,63.0,2.3,20.0,312.0,704.97,559.78
2016,10,31,8,45,783.5,66.0,2.4,21.0,362.5,762.98,598.64
2016,10,31,9,0,820.0,69.0,2.5,22.0,413.0,820.19,635.63
2016,10,31,9,15,841.5,71.5,2.6,22.5,458.5,862.18,662.21
2016,10,31,9,30,863.0,74.0,2.7,23.0,504.0,892.65,680.54
2016,10,31,9,45,879.0,76.0,2.8,24.0,543.5,923.66,697.79
2016,10,31,10,0,895.0,78.0,2.9,25.0,583.0,951.63,712.77
2016,10,31,10,15,905.0,79.5,2.9,25.5,615.5,969.95,721.83
2016,10,31,10,30,915.0,81.0,2.9,26.0,648.0,984.65,728.64
2016,10,31,10,45,922.0,82.5,2.95,26.5,673.0,992.72,731.64
2016,10,31,11,0,929.0,84.0,3.0,27.0,698.0,996.91,732.3
2016,10,31,11,15,932.5,84.5,3.05,27.0,714.5,992.62,729.06
2016,10,31,11,30,936.0,85.0,3.1,27.0,731.0,984.42,723.5
2016,10,31,11,45,935.0,86.5,3.15,27.5,739.0,969.32,712.15
2016,10,31,12,0,934.0,88.0,3.2,28.0,747.0,950.46,698.54
2016,10,31,12,15,933.0,88.0,3.2,28.0,746.5,926.26,682.55
2016,10,31,12,30,932.0,88.0,3.2,28.0,746.0,898.54,664.31
2016,10,31,12,45,927.5,88.0,3.25,28.5,736.5,864.56,640.91
2016,10,31,13,0,923.0,88.0,3.3,29.0,727.0,827.56,615.47
2016,10,31,13,15,917.0,87.0,3.3,29.0,709.5,785.53,587.46
2016,10,31,13,30,911.0,86.0,3.3,29.0,692.0,740.99,557.52
2016,10,31,13,45,901.5,85.5,3.35,29.0,666.0,692.36,523.18
2016,10,31,14,0,892.0,85.0,3.4,29.0,640.0,641.97,485.97
2016,10,31,14,15,880.0,83.0,3.4,29.0,607.5,587.14,444.39
2016,10,31,14,30,868.0,81.0,3.4,29.0,575.0,531.36,400.9
2016,10,31,14,45,849.5,79.5,3.4,29.0,535.5,472.29,353.66
2016,10,31,15,0,831.0,78.0,3.4,29.0,496.0,412.95,304.82
2016,10,31,15,15,807.5,75.0,3.3,28.5,451.0,351.08,253.28
2016,10,31,15,30,784.0,72.0,3.2,28.0,406.0,290.78,201.87
2016,10,31,15,45,749.5,68.5,3.15,28.0,357.0,229.44,149.62
2016,10,31,16,0,715.0,65.0,3.1,28.0,308.0,171.63,102.07
2016,10,31,16,15,665.5,59.5,2.7,27.0,257.0,114.41,60.93
2016,10,31,16,30,616.0,54.0,2.3,26.0,206.0,59.8,31.63
2016,10,31,16,45,535.5,46.5,1.9,25.0,155.5,35.99,25.08
2016,10,31,17,0,455.0,39.0,1.5,24.0,105.0,31.08,20.56
2016,10,31,17,15,314.5,27.5,1.45,23.0,64.0,22.33,11.86
2016,10,31,17,30,174.0,16.0,1.4,22.0,23.0,14.55,0.0
2016,10,31,17,45,87.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,19.5,7.5,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,15.0,50.04,0.0
2016,11,1,7,15,208.5,28.0,2.6,20.5,52.0,190.94,130.58
2016,11,1,7,30,346.0,43.0,2.9,21.0,89.0,308.11,244.41
2016,11,1,7,45,434.5,52.5,3.2,21.5,137.0,396.31,320.45
2016,11,1,8,0,523.0,62.0,3.5,22.0,185.0,490.63,398.21
2016,11,1,8,15,577.5,68.5,3.65,22.5,234.5,560.7,452.74
2016,11,1,8,30,632.0,75.0,3.8,23.0,284.0,632.71,506.52
2016,11,1,8,45,672.0,79.0,4.0,24.0,332.0,690.74,547.11
2016,11,1,9,0,712.0,83.0,4.2,25.0,380.0,748.66,586.34
2016,11,1,9,15,457.5,150.5,4.2,25.5,349.5,615.11,484.01
2016,11,1,9,30,203.0,218.0,4.2,26.0,319.0,439.14,344.33
2016,11,1,9,45,179.0,238.0,4.25,26.5,332.5,440.93,343.89
2016,11,1,10,0,155.0,258.0,4.3,27.0,346.0,441.06,341.57
2016,11,1,10,15,144.5,274.0,4.3,27.0,359.5,447.65,345.25
2016,11,1,10,30,134.0,290.0,4.3,27.0,373.0,453.35,348.28
2016,11,1,10,45,113.5,298.5,4.3,27.5,370.5,421.87,323.06
2016,11,1,11,0,93.0,307.0,4.3,28.0,368.0,408.06,311.03
2016,11,1,11,15,95.5,313.5,4.3,28.5,377.5,413.65,314.25
2016,11,1,11,30,98.0,320.0,4.3,29.0,387.0,418.9,317.2
2016,11,1,11,45,147.0,331.0,4.3,29.5,433.5,487.54,367.73
2016,11,1,12,0,196.0,342.0,4.3,30.0,480.0,536.96,403.4
2016,11,1,12,15,142.5,337.0,4.3,30.0,437.5,475.88,357.48
2016,11,1,12,30,89.0,332.0,4.3,30.0,395.0,403.85,303.62
2016,11,1,12,45,239.0,313.5,4.3,30.0,479.0,514.06,388.16
2016,11,1,13,0,389.0,295.0,4.3,30.0,563.0,612.36,461.14
2016,11,1,13,15,255.0,305.0,4.3,30.0,479.5,503.13,379.36
2016,11,1,13,30,121.0,315.0,4.3,30.0,396.0,393.98,297.12
2016,11,1,13,45,94.5,296.0,4.3,30.0,357.5,340.75,257.64
2016,11,1,14,0,68.0,277.0,4.3,30.0,319.0,299.2,226.35
2016,11,1,14,15,448.5,181.0,4.25,30.0,436.0,435.93,332.49
2016,11,1,14,30,829.0,85.0,4.2,30.0,553.0,515.16,389.65
2016,11,1,14,45,462.0,152.5,4.2,30.0,410.5,359.58,271.06
2016,11,1,15,0,95.0,220.0,4.2,30.0,268.0,233.47,176.34
2016,11,1,15,15,424.0,146.5,4.1,29.5,329.5,280.32,206.58
2016,11,1,15,30,753.0,73.0,4.0,29.0,391.0,282.46,196.1
2016,11,1,15,45,718.0,69.5,3.95,29.0,343.5,222.99,145.38
2016,11,1,16,0,683.0,66.0,3.9,29.0,296.0,167.15,99.59
2016,11,1,16,15,633.0,60.5,3.45,28.5,246.0,108.9,57.5
2016,11,1,16,30,583.0,55.0,3.0,28.0,196.0,59.42,31.81
2016,11,1,16,45,498.5,47.5,2.65,27.5,147.5,36.82,25.47
2016,11,1,17,0,414.0,40.0,2.3,27.0,99.0,32.0,20.97
2016,11,1,17,15,274.5,27.5,2.2,26.5,59.5,22.38,11.41
2016,11,1,17,30,135.0,15.0,2.1,26.0,20.0,13.64,0.0
2016,11,1,17,45,67.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,12.0,22.74,0.0
2016,11,2,7,15,135.0,30.5,2.7,21.5,46.5,151.24,98.71
2016,11,2,7,30,248.0,49.0,2.9,22.0,81.0,254.31,200.02
2016,11,2,7,45,347.5,60.0,3.15,22.5,127.5,343.62,276.76
2016,11,2,8,0,447.0,71.0,3.4,23.0,174.0,441.78,357.73
2016,11,2,8,15,506.0,79.0,3.55,23.0,222.5,517.83,418.89
2016,11,2,8,30,565.0,87.0,3.7,23.0,271.0,593.05,476.51
2016,11,2,8,45,614.0,90.5,3.85,23.5,319.5,656.24,522.34
2016,11,2,9,0,663.0,94.0,4.0,24.0,368.0,719.74,567.1
2016,11,2,9,15,690.5,98.0,4.05,24.5,411.0,764.73,596.96
2016,11,2,9,30,718.0,102.0,4.1,25.0,454.0,808.13,625.2
2016,11,2,9,45,359.0,85.5,4.15,26.0,261.5,464.66,368.11
2016,11,2,10,0,0.0,69.0,4.2,27.0,69.0,61.05,43.32
2016,11,2,10,15,30.0,168.5,4.15,27.0,187.5,197.08,151.99
2016,11,2,10,30,60.0,268.0,4.1,27.0,306.0,338.42,260.52
2016,11,2,10,45,436.5,190.5,4.05,27.5,475.0,659.47,507.13
2016,11,2,11,0,813.0,113.0,4.0,28.0,644.0,927.56,692.84
2016,11,2,11,15,545.5,216.0,3.9,28.0,576.5,781.04,587.76
2016,11,2,11,30,278.0,319.0,3.8,28.0,509.0,619.53,466.52
2016,11,2,11,45,549.5,219.5,3.75,28.0,600.5,767.02,578.2
2016,11,2,12,0,821.0,120.0,3.7,28.0,692.0,890.35,663.29
2016,11,2,12,15,821.0,120.0,3.6,28.0,692.0,868.7,647.08
2016,11,2,12,30,821.0,120.0,3.5,28.0,692.0,843.85,629.84
2016,11,2,12,45,437.0,210.5,3.4,28.0,515.0,594.42,450.94
2016,11,2,13,0,53.0,301.0,3.3,28.0,338.0,332.29,250.84
2016,11,2,13,15,421.5,211.0,3.15,28.0,489.0,543.42,415.25
2016,11,2,13,30,790.0,121.0,3.0,28.0,640.0,693.86,526.1
2016,11,2,13,45,501.0,204.5,2.95,28.0,529.5,544.81,413.55
2016,11,2,14,0,212.0,288.0,2.9,28.0,419.0,404.95,307.26
2016,11,2,14,15,472.0,202.0,2.8,27.5,473.0,468.63,357.36
2016,11,2,14,30,732.0,116.0,2.7,27.0,527.0,494.86,376.02
2016,11,2,14,45,685.5,121.5,2.65,27.0,485.5,435.63,328.59
2016,11,2,15,0,639.0,127.0,2.6,27.0,444.0,379.84,283.33
2016,11,2,15,15,609.5,121.5,2.45,27.0,401.5,323.83,236.92
2016,11,2,15,30,580.0,116.0,2.3,27.0,359.0,270.5,192.08
2016,11,2,15,45,526.5,111.5,2.2,27.0,312.0,213.31,145.33
2016,11,2,16,0,473.0,107.0,2.1,27.0,265.0,164.57,106.86
2016,11,2,16,15,414.0,96.5,1.9,26.5,218.0,116.66,72.76
2016,11,2,16,30,355.0,86.0,1.7,26.0,171.0,76.0,49.8
2016,11,2,16,45,262.0,71.5,1.55,25.5,125.5,54.04,40.23
2016,11,2,17,0,169.0,57.0,1.4,25.0,80.0,44.42,31.47
2016,11,2,17,15,89.0,34.5,1.5,24.5,46.5,27.47,15.09
2016,11,2,17,30,9.0,12.0,1.6,24.0,13.0,10.91,0.0
2016,11,2,17,45,4.5,6.0,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.73,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,10.1,1.03
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,17.6,8.6
2016,11,3,7,45,0.0,32.0,1.6,21.5,32.0,28.2,17.67
2016,11,3,8,0,0.0,44.0,1.8,22.0,44.0,38.82,26.67
2016,11,3,8,15,0.0,56.5,1.85,22.0,56.5,49.91,35.98
2016,11,3,8,30,0.0,69.0,1.9,22.0,69.0,61.68,45.73
2016,11,3,8,45,55.0,121.5,1.95,22.5,144.5,174.47,139.42
2016,11,3,9,0,110.0,174.0,2.0,23.0,220.0,303.32,241.76
2016,11,3,9,15,92.0,191.5,2.0,23.0,233.0,291.25,230.66
2016,11,3,9,30,74.0,209.0,2.0,23.0,246.0,293.89,231.41
2016,11,3,9,45,51.0,212.5,2.0,23.5,239.0,273.31,213.63
2016,11,3,10,0,28.0,216.0,2.0,24.0,232.0,235.73,182.89
2016,11,3,10,15,21.0,215.0,1.9,24.0,227.0,225.83,174.6
2016,11,3,10,30,14.0,214.0,1.8,24.0,222.0,216.33,166.58
2016,11,3,10,45,7.0,115.5,1.75,24.0,119.5,110.26,83.2
2016,11,3,11,0,0.0,17.0,1.7,24.0,17.0,15.02,6.55
2016,11,3,11,15,0.0,16.0,1.6,24.0,16.0,14.14,5.85
2016,11,3,11,30,0.0,15.0,1.5,24.0,15.0,13.25,5.12
2016,11,3,11,45,0.0,21.0,1.45,24.5,21.0,18.57,9.4
2016,11,3,12,0,0.0,27.0,1.4,25.0,27.0,23.88,13.65
2016,11,3,12,15,0.0,27.0,1.3,25.0,27.0,23.88,13.65
2016,11,3,12,30,0.0,27.0,1.2,25.0,27.0,23.88,13.65
2016,11,3,12,45,0.0,82.5,1.2,25.0,82.5,73.16,53.11
2016,11,3,13,0,0.0,138.0,1.2,25.0,138.0,123.58,92.84
2016,11,3,13,15,1.5,157.5,1.25,25.0,158.5,142.53,107.66
2016,11,3,13,30,3.0,177.0,1.3,25.0,179.0,161.3,122.37
2016,11,3,13,45,1.5,95.5,1.4,25.0,96.5,85.7,63.16
2016,11,3,14,0,0.0,14.0,1.5,25.0,14.0,12.36,4.38
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,15.0,6.57
2016,11,3,14,30,0.0,20.0,1.6,25.0,20.0,17.64,8.75
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,24.7,14.55
2016,11,3,15,0,0.0,36.0,1.7,25.0,36.0,31.76,20.36
2016,11,3,15,15,0.0,21.5,1.65,24.5,21.5,18.94,9.95
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,6.16,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,5.27,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.39,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.51,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.63,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.75,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,15.86,4.43
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,29.13,18.09
2016,11,4,7,45,0.0,51.0,3.4,18.0,51.0,49.21,35.41
2016,11,4,8,0,0.0,70.0,3.5,18.0,70.0,68.51,52.0
2016,11,4,8,15,0.0,90.0,3.55,18.0,90.0,88.65,69.07
2016,11,4,8,30,0.0,110.0,3.6,18.0,110.0,108.51,85.63
2016,11,4,8,45,0.0,117.5,3.7,18.5,117.5,113.37,89.33
2016,11,4,9,0,0.0,125.0,3.8,19.0,125.0,118.92,93.51
2016,11,4,9,15,28.5,163.5,3.8,19.0,177.5,199.08,159.8
2016,11,4,9,30,57.0,202.0,3.8,19.0,230.0,269.87,217.02
2016,11,4,9,45,98.5,227.0,3.8,19.5,279.5,335.91,269.45
2016,11,4,10,0,140.0,252.0,3.8,20.0,329.0,420.26,334.6
2016,11,4,10,15,79.5,238.0,3.75,20.0,282.5,324.91,257.93
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,231.93,182.41
2016,11,4,10,45,18.0,228.5,3.65,20.5,240.5,234.02,183.53
2016,11,4,11,0,17.0,233.0,3.6,21.0,245.0,236.22,184.55
2016,11,4,11,15,16.0,235.0,3.55,21.0,246.0,235.91,184.02
2016,11,4,11,30,15.0,237.0,3.5,21.0,247.0,235.69,183.61
2016,11,4,11,45,16.0,242.0,3.5,21.5,252.5,240.4,186.82
2016,11,4,12,0,17.0,247.0,3.5,22.0,258.0,245.02,189.98
2016,11,4,12,15,14.5,238.0,3.45,22.0,247.5,232.64,180.2
2016,11,4,12,30,12.0,229.0,3.4,22.0,237.0,220.59,170.73
2016,11,4,12,45,14.5,236.5,3.35,22.5,246.5,228.84,176.94
2016,11,4,13,0,17.0,244.0,3.3,23.0,256.0,236.81,182.87
2016,11,4,13,15,11.0,217.0,3.25,23.0,224.5,205.28,158.29
2016,11,4,13,30,5.0,190.0,3.2,23.0,193.0,174.81,134.47
2016,11,4,13,45,22.0,221.0,3.2,23.0,234.5,214.13,165.88
2016,11,4,14,0,39.0,252.0,3.2,23.0,276.0,257.99,200.34
2016,11,4,14,15,19.5,173.0,3.15,22.5,185.0,165.4,127.98
2016,11,4,14,30,0.0,94.0,3.1,22.0,94.0,83.3,62.48
2016,11,4,14,45,0.0,74.0,3.1,22.0,74.0,65.48,48.2
2016,11,4,15,0,0.0,54.0,3.1,22.0,54.0,47.7,33.76
2016,11,4,15,15,6.5,101.5,3.0,21.5,104.5,91.82,70.08
2016,11,4,15,30,13.0,149.0,2.9,21.0,155.0,133.44,104.12
2016,11,4,15,45,8.0,131.5,2.85,21.0,135.0,115.57,89.81
2016,11,4,16,0,3.0,114.0,2.8,21.0,115.0,98.45,76.1
2016,11,4,16,15,1.5,94.0,2.6,20.5,94.5,80.47,61.49
2016,11,4,16,30,0.0,74.0,2.4,20.0,74.0,62.97,46.98
2016,11,4,16,45,0.0,54.5,2.25,20.0,54.5,46.7,34.81
2016,11,4,17,0,0.0,35.0,2.1,20.0,35.0,30.56,20.31
2016,11,4,17,15,0.0,20.0,2.0,20.0,20.0,17.63,7.32
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.55,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,9.22,0.0
2016,11,5,7,30,0.0,21.0,3.3,17.0,21.0,18.48,9.43
2016,11,5,7,45,0.0,35.0,3.4,17.0,35.0,30.86,20.22
2016,11,5,8,0,0.0,49.0,3.5,17.0,49.0,43.48,31.15
2016,11,5,8,15,0.0,63.5,3.45,17.0,63.5,57.55,43.2
2016,11,5,8,30,0.0,78.0,3.4,17.0,78.0,71.53,55.0
2016,11,5,8,45,0.0,71.0,3.4,17.5,71.0,62.94,47.58
2016,11,5,9,0,0.0,64.0,3.4,18.0,64.0,56.55,42.02
2016,11,5,9,15,0.0,72.0,3.3,18.5,72.0,63.67,47.74
2016,11,5,9,30,0.0,80.0,3.2,19.0,80.0,70.8,53.4
2016,11,5,9,45,28.5,158.0,3.15,19.5,173.5,187.33,149.26
2016,11,5,10,0,57.0,236.0,3.1,20.0,267.0,305.23,242.49
2016,11,5,10,15,59.0,249.5,3.0,20.0,283.5,319.91,252.95
2016,11,5,10,30,61.0,263.0,2.9,20.0,300.0,334.46,263.57
2016,11,5,10,45,44.0,257.5,2.85,20.5,285.0,308.28,241.71
2016,11,5,11,0,27.0,252.0,2.8,21.0,270.0,265.84,207.5
2016,11,5,11,15,13.5,206.5,2.75,21.0,215.5,204.68,159.17
2016,11,5,11,30,0.0,161.0,2.7,21.0,161.0,146.54,112.69
2016,11,5,11,45,19.5,224.5,2.65,21.5,238.0,226.16,175.85
2016,11,5,12,0,39.0,288.0,2.6,22.0,315.0,322.26,249.6
2016,11,5,12,15,29.5,271.5,2.55,22.0,292.5,293.07,226.58
2016,11,5,12,30,20.0,255.0,2.5,22.0,270.0,252.93,195.52
2016,11,5,12,45,26.5,264.5,2.5,22.0,283.5,266.02,205.95
2016,11,5,13,0,33.0,274.0,2.5,22.0,297.0,289.65,224.27
2016,11,5,13,15,16.5,219.5,2.5,22.0,231.0,211.81,163.8
2016,11,5,13,30,0.0,165.0,2.5,22.0,165.0,148.17,113.69
2016,11,5,13,45,48.5,221.5,2.55,22.5,251.0,238.54,185.69
2016,11,5,14,0,97.0,278.0,2.6,23.0,337.0,318.51,247.34
2016,11,5,14,15,52.0,230.5,2.6,23.0,262.0,241.19,187.11
2016,11,5,14,30,7.0,183.0,2.6,23.0,187.0,166.6,128.67
2016,11,5,14,45,11.0,179.5,2.65,23.0,185.0,164.22,127.19
2016,11,5,15,0,15.0,176.0,2.7,23.0,183.0,161.25,125.05
2016,11,5,15,15,247.0,153.0,2.7,22.5,254.5,222.92,170.16
2016,11,5,15,30,479.0,130.0,2.7,22.0,326.0,251.4,184.29
2016,11,5,15,45,419.0,127.0,2.7,22.0,283.5,202.62,143.97
2016,11,5,16,0,359.0,124.0,2.7,22.0,241.0,160.58,110.87
2016,11,5,16,15,313.5,108.0,2.55,21.5,197.5,116.91,78.61
2016,11,5,16,30,268.0,92.0,2.4,21.0,154.0,79.07,55.1
2016,11,5,16,45,203.5,72.0,2.3,20.5,112.5,55.52,42.27
2016,11,5,17,0,139.0,52.0,2.2,20.0,71.0,40.71,28.82
2016,11,5,17,15,69.5,30.5,2.15,19.5,40.0,24.41,11.83
2016,11,5,17,30,0.0,9.0,2.1,19.0,9.0,8.19,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,17.0,2.05,15.0,17.0,14.98,2.65
2016,11,6,7,30,0.0,34.0,2.2,15.0,34.0,32.73,21.15
2016,11,6,7,45,0.0,55.0,2.4,15.5,55.0,55.65,41.1
2016,11,6,8,0,0.0,76.0,2.6,16.0,76.0,77.42,59.85
2016,11,6,8,15,8.5,95.5,2.7,16.5,98.5,103.03,81.79
2016,11,6,8,30,17.0,115.0,2.8,17.0,121.0,129.08,103.69
2016,11,6,8,45,21.5,134.0,2.9,17.5,142.5,151.63,122.15
2016,11,6,9,0,26.0,153.0,3.0,18.0,164.0,174.36,140.41
2016,11,6,9,15,13.0,147.5,3.05,18.5,153.0,153.45,122.18
2016,11,6,9,30,0.0,142.0,3.1,19.0,142.0,133.66,104.96
2016,11,6,9,45,0.5,154.0,3.2,19.5,154.5,145.26,113.94
2016,11,6,10,0,1.0,166.0,3.3,20.0,167.0,156.91,122.83
2016,11,6,10,15,0.5,108.5,3.35,20.0,109.0,97.8,74.76
2016,11,6,10,30,0.0,51.0,3.4,20.0,51.0,45.1,31.58
2016,11,6,10,45,0.0,53.0,3.5,20.5,53.0,46.88,32.94
2016,11,6,11,0,0.0,55.0,3.6,21.0,55.0,48.67,34.28
2016,11,6,11,15,0.0,56.5,3.55,21.0,56.5,50.01,35.32
2016,11,6,11,30,0.0,58.0,3.5,21.0,58.0,51.36,36.38
2016,11,6,11,45,0.0,36.5,3.5,21.0,36.5,32.29,20.81
2016,11,6,12,0,0.0,15.0,3.5,21.0,15.0,13.26,5.22
2016,11,6,12,15,0.0,20.5,3.4,21.0,20.5,18.12,9.21
2016,11,6,12,30,0.0,26.0,3.3,21.0,26.0,22.99,13.2
2016,11,6,12,45,0.0,36.0,3.25,21.0,36.0,31.84,20.45
2016,11,6,13,0,0.0,46.0,3.2,21.0,46.0,40.71,27.71
2016,11,6,13,15,0.0,37.0,3.1,21.0,37.0,32.72,21.2
2016,11,6,13,30,0.0,28.0,3.0,21.0,28.0,24.74,14.7
2016,11,6,13,45,0.0,65.0,2.95,21.0,65.0,57.54,41.58
2016,11,6,14,0,0.0,102.0,2.9,21.0,102.0,90.53,68.46
2016,11,6,14,15,0.0,82.5,2.9,20.5,82.5,73.07,54.48
2016,11,6,14,30,0.0,63.0,2.9,20.0,63.0,55.72,40.48
2016,11,6,14,45,0.0,35.5,2.9,20.0,35.5,31.33,20.42
2016,11,6,15,0,0.0,8.0,2.9,20.0,8.0,7.04,0.23
2016,11,6,15,15,0.0,7.0,2.9,20.0,7.0,6.16,0.0
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.28,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.51,0.0
2016,11,6,16,15,198.5,40.0,2.65,19.5,85.5,51.01,29.26
2016,11,6,16,30,397.0,76.0,2.4,19.0,167.0,69.53,45.32
2016,11,6,16,45,322.5,61.5,2.2,19.0,123.0,46.84,35.02
2016,11,6,17,0,248.0,47.0,2.0,19.0,79.0,36.4,25.25
2016,11,6,17,15,124.0,29.0,1.85,18.5,45.0,22.74,10.15
2016,11,6,17,30,0.0,11.0,1.7,18.0,11.0,10.01,0.0
2016,11,6,17,45,0.0,5.5,1.55,18.0,5.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.5,20.5,1.7,17.0,35.5,125.88,56.58
2016,11,7,7,30,261.0,41.0,1.9,17.0,71.0,251.21,198.07
2016,11,7,7,45,356.0,52.0,2.15,17.5,115.5,336.98,274.45
2016,11,7,8,0,451.0,63.0,2.4,18.0,160.0,435.57,357.17
2016,11,7,8,15,225.5,33.5,2.45,18.0,82.0,238.25,198.45
2016,11,7,8,30,0.0,4.0,2.5,18.0,4.0,3.51,0.0
2016,11,7,8,45,0.0,5.0,2.6,18.5,5.0,4.39,0.0
2016,11,7,9,0,0.0,6.0,2.7,19.0,6.0,5.28,0.0
2016,11,7,9,15,0.0,55.5,2.7,19.0,55.5,49.01,35.49
2016,11,7,9,30,0.0,105.0,2.7,19.0,105.0,95.2,73.59
2016,11,7,9,45,0.0,114.0,2.75,19.5,114.0,103.57,80.04
2016,11,7,10,0,0.0,123.0,2.8,20.0,123.0,111.96,86.49
2016,11,7,10,15,0.5,145.5,2.8,20.0,146.0,134.34,104.4
2016,11,7,10,30,1.0,168.0,2.8,20.0,169.0,156.81,122.21
2016,11,7,10,45,2.0,175.0,2.85,20.5,176.5,164.0,127.51
2016,11,7,11,0,3.0,182.0,2.9,21.0,184.0,171.21,132.83
2016,11,7,11,15,7.5,202.5,2.85,21.0,207.5,195.24,151.81
2016,11,7,11,30,12.0,223.0,2.8,21.0,231.0,219.12,170.51
2016,11,7,11,45,9.5,213.5,2.8,21.5,220.0,206.29,159.88
2016,11,7,12,0,7.0,204.0,2.8,22.0,209.0,193.84,149.7
2016,11,7,12,15,3.5,137.5,2.75,22.0,140.0,126.64,96.58
2016,11,7,12,30,0.0,71.0,2.7,22.0,71.0,62.92,45.49
2016,11,7,12,45,0.0,108.0,2.7,22.5,108.0,96.15,72.16
2016,11,7,13,0,0.0,145.0,2.7,23.0,145.0,130.14,99.06
2016,11,7,13,15,0.0,96.5,2.65,23.0,96.5,85.64,63.63
2016,11,7,13,30,0.0,48.0,2.6,23.0,48.0,42.46,28.93
2016,11,7,13,45,0.0,67.0,2.55,23.0,67.0,59.31,42.66
2016,11,7,14,0,0.0,86.0,2.5,23.0,86.0,76.2,56.37
2016,11,7,14,15,0.0,116.5,2.4,23.0,116.5,103.51,78.45
2016,11,7,14,30,0.0,147.0,2.3,23.0,147.0,130.74,100.4
2016,11,7,14,45,14.0,166.5,2.25,23.0,173.0,154.07,119.18
2016,11,7,15,0,28.0,186.0,2.2,23.0,199.0,177.36,137.68
2016,11,7,15,15,77.0,179.0,2.1,22.5,211.0,184.06,142.37
2016,11,7,15,30,126.0,172.0,2.0,22.0,223.0,185.94,142.31
2016,11,7,15,45,115.0,151.5,1.9,22.0,193.5,155.4,117.43
2016,11,7,16,0,104.0,131.0,1.8,22.0,164.0,126.46,94.12
2016,11,7,16,15,268.0,100.5,1.6,21.5,165.5,106.97,72.25
2016,11,7,16,30,432.0,70.0,1.4,21.0,167.0,65.96,41.31
2016,11,7,16,45,342.5,57.5,1.25,21.0,122.0,43.9,32.17
2016,11,7,17,0,253.0,45.0,1.1,21.0,77.0,34.89,23.7
2016,11,7,17,15,140.5,27.5,1.1,20.5,43.5,21.59,8.66
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,9.1,0.0
2016,11,7,17,45,14.0,5.0,1.15,19.5,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.5,3.15,17.0,11.5,10.11,0.0
2016,11,8,7,30,0.0,23.0,3.3,17.0,23.0,20.26,10.69
2016,11,8,7,45,0.0,38.0,3.45,17.0,38.0,33.76,22.54
2016,11,8,8,0,0.0,53.0,3.6,17.0,53.0,48.58,35.39
2016,11,8,8,15,0.0,68.5,3.6,17.0,68.5,63.75,48.4
2016,11,8,8,30,0.0,84.0,3.6,17.0,84.0,78.78,61.1
2016,11,8,8,45,0.0,103.5,3.65,17.5,103.5,98.26,77.19
2016,11,8,9,0,0.0,123.0,3.7,18.0,123.0,117.63,92.9
2016,11,8,9,15,0.0,109.5,3.7,18.0,109.5,100.91,78.81
2016,11,8,9,30,0.0,96.0,3.7,18.0,96.0,86.26,66.48
2016,11,8,9,45,0.0,114.5,3.7,18.0,114.5,104.15,81.06
2016,11,8,10,0,0.0,133.0,3.7,18.0,133.0,122.09,95.55
2016,11,8,10,15,0.0,101.0,3.75,18.0,101.0,90.18,69.17
2016,11,8,10,30,0.0,69.0,3.8,18.0,69.0,61.07,45.1
2016,11,8,10,45,0.0,106.5,3.9,18.0,106.5,95.14,73.03
2016,11,8,11,0,0.0,144.0,4.0,18.0,144.0,130.9,102.02
2016,11,8,11,15,3.0,169.5,4.1,18.0,171.5,158.23,124.08
2016,11,8,11,30,6.0,195.0,4.2,18.0,199.0,185.61,146.06
2016,11,8,11,45,10.0,215.5,4.3,18.0,222.5,208.85,164.66
2016,11,8,12,0,14.0,236.0,4.4,18.0,246.0,231.86,183.02
2016,11,8,12,15,23.0,255.5,4.4,18.0,271.5,257.91,203.87
2016,11,8,12,30,32.0,275.0,4.4,18.0,297.0,296.71,234.59
2016,11,8,12,45,94.0,297.0,4.45,18.5,360.0,366.9,290.73
2016,11,8,13,0,156.0,319.0,4.5,19.0,423.0,443.65,350.47
2016,11,8,13,15,81.0,257.5,4.5,19.0,312.0,305.73,242.06
2016,11,8,13,30,6.0,196.0,4.5,19.0,201.0,181.35,142.1
2016,11,8,13,45,3.0,179.0,4.5,19.0,181.5,162.91,127.57
2016,11,8,14,0,0.0,162.0,4.5,19.0,162.0,144.98,113.27
2016,11,8,14,15,0.0,137.5,4.45,19.0,137.5,122.46,95.22
2016,11,8,14,30,0.0,113.0,4.4,19.0,113.0,100.27,77.32
2016,11,8,14,45,0.0,107.5,4.35,19.0,107.5,95.25,73.4
2016,11,8,15,0,0.0,102.0,4.3,19.0,102.0,90.25,69.48
2016,11,8,15,15,157.5,128.5,4.15,18.5,191.0,169.36,131.78
2016,11,8,15,30,315.0,155.0,4.0,18.0,280.0,225.5,171.71
2016,11,8,15,45,286.0,140.0,3.85,18.0,243.0,183.73,136.28
2016,11,8,16,0,257.0,125.0,3.7,18.0,206.0,145.4,104.77
2016,11,8,16,15,227.5,105.5,3.6,17.5,168.0,107.08,75.26
2016,11,8,16,30,198.0,86.0,3.5,17.0,130.0,72.71,51.97
2016,11,8,16,45,152.5,66.0,3.4,17.0,94.5,51.11,38.95
2016,11,8,17,0,107.0,46.0,3.3,17.0,59.0,36.27,25.21
2016,11,8,17,15,53.5,26.5,3.3,17.0,33.0,21.95,8.39
2016,11,8,17,30,0.0,7.0,3.3,17.0,7.0,6.37,0.0
2016,11,8,17,45,0.0,3.5,3.35,17.0,3.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
