Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.0,3.35,14.0,2.0,1.75,0.0
2016,11,9,7,30,0.0,4.0,3.4,14.0,4.0,3.5,0.0
2016,11,9,7,45,0.0,7.5,3.45,14.0,7.5,6.58,0.0
2016,11,9,8,0,0.0,11.0,3.5,14.0,11.0,9.66,2.61
2016,11,9,8,15,0.0,14.5,3.6,14.0,14.5,12.74,5.32
2016,11,9,8,30,0.0,18.0,3.7,14.0,18.0,15.83,7.99
2016,11,9,8,45,0.0,21.0,3.8,14.5,21.0,18.48,10.23
2016,11,9,9,0,0.0,24.0,3.9,15.0,24.0,21.13,12.44
2016,11,9,9,15,0.0,62.0,3.95,15.0,62.0,54.78,40.99
2016,11,9,9,30,0.0,100.0,4.0,15.0,100.0,90.31,70.73
2016,11,9,9,45,0.0,90.5,4.05,15.5,90.5,80.53,62.2
2016,11,9,10,0,0.0,81.0,4.1,16.0,81.0,71.71,54.58
2016,11,9,10,15,0.0,86.0,4.1,16.0,86.0,76.17,58.17
2016,11,9,10,30,0.0,91.0,4.1,16.0,91.0,80.64,61.75
2016,11,9,10,45,0.0,75.5,4.15,16.0,75.5,66.86,50.22
2016,11,9,11,0,0.0,60.0,4.2,16.0,60.0,53.1,38.72
2016,11,9,11,15,0.0,44.5,4.2,16.0,44.5,39.36,27.25
2016,11,9,11,30,0.0,29.0,4.2,16.0,29.0,25.63,15.79
2016,11,9,11,45,1.0,100.5,4.25,16.5,101.0,90.28,69.26
2016,11,9,12,0,2.0,172.0,4.3,17.0,173.0,158.45,124.55
2016,11,9,12,15,1.0,154.0,4.2,17.0,154.5,140.06,109.51
2016,11,9,12,30,0.0,136.0,4.1,17.0,136.0,122.11,94.92
2016,11,9,12,45,0.0,133.5,4.1,17.5,133.5,119.66,92.79
2016,11,9,13,0,0.0,131.0,4.1,18.0,131.0,117.23,90.7
2016,11,9,13,15,0.0,116.0,4.05,18.0,116.0,103.37,79.51
2016,11,9,13,30,0.0,101.0,4.0,18.0,101.0,89.69,68.43
2016,11,9,13,45,0.0,97.0,4.0,18.0,97.0,86.05,65.56
2016,11,9,14,0,0.0,93.0,4.0,18.0,93.0,82.44,62.7
2016,11,9,14,15,0.0,105.0,4.0,18.0,105.0,93.19,71.67
2016,11,9,14,30,0.0,117.0,4.0,18.0,117.0,103.86,80.61
2016,11,9,14,45,0.0,93.0,4.0,18.0,93.0,82.37,63.06
2016,11,9,15,0,0.0,69.0,4.0,18.0,69.0,61.01,45.5
2016,11,9,15,15,0.0,54.5,3.9,18.0,54.5,48.13,34.86
2016,11,9,15,30,0.0,40.0,3.8,18.0,40.0,35.27,24.16
2016,11,9,15,45,0.0,35.0,3.7,18.0,35.0,30.84,20.48
2016,11,9,16,0,0.0,30.0,3.6,18.0,30.0,26.42,16.77
2016,11,9,16,15,0.0,24.0,3.3,17.5,24.0,21.11,12.3
2016,11,9,16,30,0.0,18.0,3.0,17.0,18.0,15.82,7.77
2016,11,9,16,45,0.0,13.0,2.7,17.0,13.0,11.41,4.35
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,7.02,0.32
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.5,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.5,2.3,13.0,17.5,16.16,0.0
2016,11,10,7,30,0.0,35.0,2.3,13.0,35.0,36.63,24.01
2016,11,10,7,45,17.5,56.0,2.35,13.0,59.5,79.06,61.4
2016,11,10,8,0,35.0,77.0,2.4,13.0,84.0,115.63,93.72
2016,11,10,8,15,46.5,97.5,2.35,13.0,110.0,147.47,121.51
2016,11,10,8,30,58.0,118.0,2.3,13.0,136.0,179.73,149.08
2016,11,10,8,45,103.5,140.5,2.25,13.5,178.0,257.79,214.51
2016,11,10,9,0,149.0,163.0,2.2,14.0,220.0,324.04,268.46
2016,11,10,9,15,443.5,127.5,2.2,14.5,326.0,568.91,466.93
2016,11,10,9,30,738.0,92.0,2.2,15.0,432.0,803.89,638.66
2016,11,10,9,45,369.0,108.5,2.25,15.5,278.5,489.17,398.55
2016,11,10,10,0,0.0,125.0,2.3,16.0,125.0,114.18,89.13
2016,11,10,10,15,140.0,192.0,2.25,16.0,273.5,344.8,280.35
2016,11,10,10,30,280.0,259.0,2.2,16.0,422.0,572.92,455.92
2016,11,10,10,45,387.5,242.5,2.2,16.5,478.5,650.8,513.12
2016,11,10,11,0,495.0,226.0,2.2,17.0,535.0,745.9,581.59
2016,11,10,11,15,379.0,265.0,2.2,17.0,505.0,658.21,514.04
2016,11,10,11,30,263.0,304.0,2.2,17.0,475.0,588.03,459.35
2016,11,10,11,45,143.0,280.0,2.2,17.5,373.0,427.99,336.72
2016,11,10,12,0,23.0,256.0,2.2,18.0,271.0,260.3,204.07
2016,11,10,12,15,26.5,262.5,2.3,18.0,280.0,268.27,210.99
2016,11,10,12,30,30.0,269.0,2.4,18.0,289.0,289.15,227.37
2016,11,10,12,45,99.5,292.0,2.5,18.5,357.5,366.44,288.7
2016,11,10,13,0,169.0,315.0,2.6,19.0,426.0,449.85,352.74
2016,11,10,13,15,261.5,293.0,2.7,19.0,459.5,495.75,389.04
2016,11,10,13,30,354.0,271.0,2.8,19.0,493.0,522.72,410.78
2016,11,10,13,45,203.0,261.5,2.9,19.0,387.5,387.02,305.54
2016,11,10,14,0,52.0,252.0,3.0,19.0,282.0,266.91,210.39
2016,11,10,14,15,178.0,240.0,2.95,19.0,336.0,326.87,259.13
2016,11,10,14,30,304.0,228.0,2.9,19.0,390.0,372.06,293.84
2016,11,10,14,45,403.5,190.0,2.9,19.0,389.5,366.06,287.36
2016,11,10,15,0,503.0,152.0,2.9,19.0,389.0,343.98,266.66
2016,11,10,15,15,484.5,141.5,2.75,19.0,351.5,295.45,225.02
2016,11,10,15,30,466.0,131.0,2.6,19.0,314.0,248.53,184.32
2016,11,10,15,45,447.0,115.5,2.5,19.0,273.5,199.03,141.67
2016,11,10,16,0,428.0,100.0,2.4,19.0,233.0,151.73,101.92
2016,11,10,16,15,391.5,86.0,2.05,18.0,190.5,106.37,67.8
2016,11,10,16,30,355.0,72.0,1.7,17.0,148.0,65.57,43.01
2016,11,10,16,45,296.0,56.0,1.4,16.5,108.0,42.75,31.72
2016,11,10,17,0,237.0,40.0,1.1,16.0,68.0,31.05,20.78
2016,11,10,17,15,118.5,20.0,1.05,15.5,34.0,15.66,3.24
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,31.5,18.0,1.75,11.5,21.0,44.11,0.0
2016,11,11,7,30,63.0,36.0,2.0,12.0,42.0,94.78,71.8
2016,11,11,7,45,85.5,56.5,2.25,13.0,70.5,137.32,111.28
2016,11,11,8,0,108.0,77.0,2.5,14.0,99.0,180.15,148.95
2016,11,11,8,15,122.5,98.0,2.35,14.5,129.5,218.7,181.96
2016,11,11,8,30,137.0,119.0,2.2,15.0,160.0,257.56,214.13
2016,11,11,8,45,72.5,127.0,2.05,15.5,149.5,199.11,163.75
2016,11,11,9,0,8.0,135.0,1.9,16.0,139.0,139.23,111.58
2016,11,11,9,15,4.0,90.0,1.95,16.5,92.0,84.54,65.76
2016,11,11,9,30,0.0,45.0,2.0,17.0,45.0,39.72,27.88
2016,11,11,9,45,0.0,66.0,2.05,17.5,66.0,58.35,43.33
2016,11,11,10,0,0.0,87.0,2.1,18.0,87.0,77.05,58.58
2016,11,11,10,15,0.0,88.5,2.1,18.5,88.5,78.4,59.42
2016,11,11,10,30,0.0,90.0,2.1,19.0,90.0,79.75,60.28
2016,11,11,10,45,0.5,129.0,2.15,19.5,129.5,117.26,90.53
2016,11,11,11,0,1.0,168.0,2.2,20.0,169.0,155.69,120.98
2016,11,11,11,15,41.0,233.5,2.2,20.0,260.5,273.87,215.32
2016,11,11,11,30,81.0,299.0,2.2,20.0,352.0,382.05,298.67
2016,11,11,11,45,270.0,279.5,2.2,20.5,458.5,558.44,434.1
2016,11,11,12,0,459.0,260.0,2.2,21.0,565.0,709.67,544.38
2016,11,11,12,15,676.0,173.0,2.2,21.0,622.0,795.94,608.26
2016,11,11,12,30,893.0,86.0,2.2,21.0,679.0,849.6,644.58
2016,11,11,12,45,892.0,85.0,2.25,21.5,671.5,819.22,622.57
2016,11,11,13,0,891.0,84.0,2.3,22.0,664.0,785.79,599.22
2016,11,11,13,15,886.0,83.5,2.3,22.0,648.5,747.06,572.87
2016,11,11,13,30,881.0,83.0,2.3,22.0,633.0,705.86,544.61
2016,11,11,13,45,873.5,81.5,2.3,22.0,609.0,659.71,510.5
2016,11,11,14,0,866.0,80.0,2.3,22.0,585.0,611.75,474.1
2016,11,11,14,15,592.0,152.0,2.25,22.0,489.0,489.5,379.77
2016,11,11,14,30,318.0,224.0,2.2,22.0,393.0,375.41,291.37
2016,11,11,14,45,466.0,172.5,2.2,22.0,400.5,378.18,292.17
2016,11,11,15,0,614.0,121.0,2.2,22.0,408.0,362.3,275.58
2016,11,11,15,15,585.5,116.5,2.05,21.5,368.5,309.73,231.27
2016,11,11,15,30,557.0,112.0,1.9,21.0,329.0,259.69,188.54
2016,11,11,15,45,535.5,99.0,1.8,21.0,286.5,206.36,142.77
2016,11,11,16,0,514.0,86.0,1.7,21.0,244.0,155.35,100.19
2016,11,11,16,15,469.5,75.0,1.45,20.5,199.5,106.53,64.06
2016,11,11,16,30,425.0,64.0,1.2,20.0,155.0,63.26,39.22
2016,11,11,16,45,356.0,50.5,0.95,19.5,112.5,40.26,29.15
2016,11,11,17,0,287.0,37.0,0.7,19.0,70.0,30.15,19.68
2016,11,11,17,15,143.5,18.5,0.7,18.5,35.0,14.52,1.84
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,176.5,15.5,3.2,11.5,33.0,142.54,0.0
2016,11,12,7,30,353.0,31.0,3.3,12.0,66.0,294.92,231.42
2016,11,12,7,45,451.0,40.0,3.45,12.5,112.0,385.95,319.47
2016,11,12,8,0,549.0,49.0,3.6,13.0,158.0,484.66,405.06
2016,11,12,8,15,607.5,55.0,3.6,13.5,207.0,556.32,463.91
2016,11,12,8,30,666.0,61.0,3.6,14.0,256.0,630.36,521.81
2016,11,12,8,45,703.0,65.5,3.65,14.5,303.0,681.65,559.93
2016,11,12,9,0,740.0,70.0,3.7,15.0,350.0,738.0,600.61
2016,11,12,9,15,766.5,73.5,3.65,15.5,393.5,783.04,631.18
2016,11,12,9,30,793.0,77.0,3.6,16.0,437.0,826.25,659.66
2016,11,12,9,45,809.5,80.0,3.55,16.5,475.0,857.56,678.92
2016,11,12,10,0,826.0,83.0,3.5,17.0,513.0,886.04,695.96
2016,11,12,10,15,839.0,85.0,3.4,17.5,545.0,906.93,707.13
2016,11,12,10,30,852.0,87.0,3.3,18.0,577.0,924.49,715.95
2016,11,12,10,45,858.5,89.5,3.2,18.5,601.0,933.09,718.55
2016,11,12,11,0,865.0,92.0,3.1,19.0,625.0,928.72,712.37
2016,11,12,11,15,871.0,92.5,3.0,19.0,642.0,927.3,709.87
2016,11,12,11,30,877.0,93.0,2.9,19.0,659.0,922.25,705.01
2016,11,12,11,45,883.0,92.0,2.85,19.5,668.5,911.8,695.69
2016,11,12,12,0,889.0,91.0,2.8,20.0,678.0,897.7,684.11
2016,11,12,12,15,889.0,91.0,2.7,20.0,678.5,875.93,668.36
2016,11,12,12,30,889.0,91.0,2.6,20.0,679.0,850.82,650.48
2016,11,12,12,45,885.5,91.0,2.55,20.0,670.5,819.65,628.85
2016,11,12,13,0,882.0,91.0,2.5,20.0,662.0,785.6,605.22
2016,11,12,13,15,876.5,90.0,2.45,20.0,646.0,746.27,577.81
2016,11,12,13,30,871.0,89.0,2.4,20.0,630.0,704.56,548.4
2016,11,12,13,45,452.0,161.5,2.4,20.5,441.5,467.02,367.1
2016,11,12,14,0,33.0,234.0,2.4,21.0,253.0,238.37,185.7
2016,11,12,14,15,61.5,234.5,2.4,20.5,268.0,251.23,197.32
2016,11,12,14,30,90.0,235.0,2.4,20.0,283.0,260.86,205.38
2016,11,12,14,45,92.0,218.5,2.4,20.0,264.0,239.51,188.39
2016,11,12,15,0,94.0,202.0,2.4,20.0,245.0,218.05,171.13
2016,11,12,15,15,88.0,183.5,2.3,20.0,221.0,192.02,150.03
2016,11,12,15,30,82.0,165.0,2.2,20.0,197.0,166.84,129.48
2016,11,12,15,45,76.0,144.0,2.1,20.0,171.0,140.5,107.89
2016,11,12,16,0,70.0,123.0,2.0,20.0,145.0,115.18,87.18
2016,11,12,16,15,59.0,102.0,1.75,19.5,118.0,90.48,67.59
2016,11,12,16,30,48.0,81.0,1.5,19.0,91.0,67.54,49.88
2016,11,12,16,45,32.5,60.0,1.3,18.5,65.5,49.09,36.84
2016,11,12,17,0,17.0,39.0,1.1,18.0,40.0,32.69,21.8
2016,11,12,17,15,8.5,19.5,1.1,17.5,20.0,16.98,2.27
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,133.5,17.0,1.2,11.0,30.0,116.54,0.0
2016,11,13,7,30,267.0,34.0,1.4,11.0,60.0,243.47,188.55
2016,11,13,7,45,368.5,45.5,1.65,11.5,104.5,336.58,277.33
2016,11,13,8,0,470.0,57.0,1.9,12.0,149.0,437.62,364.4
2016,11,13,8,15,532.5,65.0,1.8,12.5,197.0,512.36,425.48
2016,11,13,8,30,595.0,73.0,1.7,13.0,245.0,589.68,484.7
2016,11,13,8,45,523.0,97.0,1.6,14.0,267.5,578.42,472.87
2016,11,13,9,0,451.0,121.0,1.5,15.0,290.0,556.26,452.24
2016,11,13,9,15,596.5,106.5,1.4,15.5,358.5,681.25,543.93
2016,11,13,9,30,742.0,92.0,1.3,16.0,427.0,803.78,626.88
2016,11,13,9,45,763.0,95.0,1.25,17.0,465.5,832.52,640.79
2016,11,13,10,0,784.0,98.0,1.2,18.0,504.0,864.51,657.66
2016,11,13,10,15,799.0,100.5,1.1,18.5,536.0,887.47,668.51
2016,11,13,10,30,814.0,103.0,1.0,19.0,568.0,907.22,677.12
2016,11,13,10,45,824.0,105.0,0.95,19.5,593.0,918.32,680.84
2016,11,13,11,0,834.0,107.0,0.9,20.0,618.0,925.88,682.45
2016,11,13,11,15,840.5,108.5,0.9,20.0,635.5,925.97,681.62
2016,11,13,11,30,847.0,110.0,0.9,20.0,653.0,922.42,678.72
2016,11,13,11,45,847.5,111.5,0.95,20.5,661.5,909.78,669.76
2016,11,13,12,0,848.0,113.0,1.0,21.0,670.0,893.67,658.77
2016,11,13,12,15,848.0,113.5,1.05,21.0,670.5,872.62,645.89
2016,11,13,12,30,848.0,114.0,1.1,21.0,671.0,848.29,630.9
2016,11,13,12,45,846.5,112.5,1.15,21.5,663.5,817.42,610.33
2016,11,13,13,0,845.0,111.0,1.2,22.0,656.0,783.66,587.8
2016,11,13,13,15,839.0,110.0,1.2,22.0,640.0,744.39,561.9
2016,11,13,13,30,833.0,109.0,1.2,22.0,624.0,702.87,533.14
2016,11,13,13,45,825.0,107.0,1.3,22.0,600.0,656.98,501.06
2016,11,13,14,0,817.0,105.0,1.4,22.0,576.0,609.47,466.73
2016,11,13,14,15,803.0,102.5,1.4,22.0,545.0,556.74,426.79
2016,11,13,14,30,789.0,100.0,1.4,22.0,514.0,503.48,385.25
2016,11,13,14,45,749.5,103.0,1.4,22.0,473.5,443.14,337.24
2016,11,13,15,0,710.0,106.0,1.4,22.0,433.0,385.75,290.29
2016,11,13,15,15,681.0,101.0,1.35,21.5,390.5,327.41,241.82
2016,11,13,15,30,652.0,96.0,1.3,21.0,348.0,271.5,194.32
2016,11,13,15,45,603.0,91.5,1.3,21.0,300.5,214.44,146.31
2016,11,13,16,0,554.0,87.0,1.3,21.0,253.0,162.82,104.35
2016,11,13,16,15,493.5,77.5,1.2,20.5,205.5,111.47,67.06
2016,11,13,16,30,433.0,68.0,1.1,20.0,158.0,65.33,40.6
2016,11,13,16,45,339.0,55.0,1.0,19.5,113.5,42.24,30.78
2016,11,13,17,0,245.0,42.0,0.9,19.0,69.0,32.74,21.68
2016,11,13,17,15,122.5,21.0,0.95,18.5,34.5,16.51,1.11
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.0,17.0,2.1,12.5,29.5,113.24,0.0
2016,11,14,7,30,258.0,34.0,2.4,13.0,59.0,239.66,182.63
2016,11,14,7,45,360.5,46.5,2.7,13.5,103.5,331.37,271.97
2016,11,14,8,0,463.0,59.0,3.0,14.0,148.0,433.81,360.63
2016,11,14,8,15,526.0,67.5,3.05,14.5,196.0,509.45,423.8
2016,11,14,8,30,589.0,76.0,3.1,15.0,244.0,587.58,485.3
2016,11,14,8,45,636.5,80.5,3.2,16.0,291.5,650.25,531.57
2016,11,14,9,0,684.0,85.0,3.3,17.0,339.0,713.17,576.28
2016,11,14,9,15,713.0,89.5,3.3,17.5,382.5,759.92,608.2
2016,11,14,9,30,742.0,94.0,3.3,18.0,426.0,805.15,638.3
2016,11,14,9,45,766.5,96.0,3.3,19.0,465.5,841.17,659.9
2016,11,14,10,0,791.0,98.0,3.3,20.0,505.0,869.59,675.74
2016,11,14,10,15,805.5,100.5,3.25,20.5,537.0,892.16,688.31
2016,11,14,10,30,820.0,103.0,3.2,21.0,569.0,911.49,698.61
2016,11,14,10,45,832.5,103.5,3.2,21.5,594.0,923.18,704.02
2016,11,14,11,0,845.0,104.0,3.2,22.0,619.0,931.31,707.16
2016,11,14,11,15,851.0,105.0,3.15,22.5,636.0,930.35,703.91
2016,11,14,11,30,857.0,106.0,3.1,23.0,653.0,925.73,698.42
2016,11,14,11,45,876.5,99.0,3.05,23.5,665.0,911.68,686.75
2016,11,14,12,0,896.0,92.0,3.0,24.0,677.0,902.76,678.85
2016,11,14,12,15,896.0,92.0,2.9,24.0,677.5,880.94,663.26
2016,11,14,12,30,896.0,92.0,2.8,24.0,678.0,855.77,645.6
2016,11,14,12,45,894.0,91.0,2.75,24.5,670.0,824.64,623.06
2016,11,14,13,0,892.0,90.0,2.7,25.0,662.0,790.53,598.57
2016,11,14,13,15,887.0,89.5,2.65,25.0,646.0,751.91,572.12
2016,11,14,13,30,882.0,89.0,2.6,25.0,630.0,710.83,543.62
2016,11,14,13,45,875.0,87.0,2.55,25.0,606.5,664.62,509.35
2016,11,14,14,0,868.0,85.0,2.5,25.0,583.0,616.55,472.97
2016,11,14,14,15,855.5,83.0,2.4,25.0,552.0,565.53,433.26
2016,11,14,14,30,843.0,81.0,2.3,25.0,521.0,511.24,390.12
2016,11,14,14,45,826.5,78.5,2.25,25.0,484.0,454.09,343.8
2016,11,14,15,0,810.0,76.0,2.2,25.0,447.0,397.1,296.23
2016,11,14,15,15,786.0,72.5,2.0,24.5,404.0,337.07,245.49
2016,11,14,15,30,762.0,69.0,1.8,24.0,361.0,278.65,195.09
2016,11,14,15,45,729.5,64.5,1.65,24.0,314.5,219.36,144.05
2016,11,14,16,0,697.0,60.0,1.5,24.0,268.0,163.32,97.51
2016,11,14,16,15,642.5,54.0,1.35,23.0,219.0,107.37,57.17
2016,11,14,16,30,588.0,48.0,1.2,22.0,170.0,54.94,28.74
2016,11,14,16,45,501.5,39.5,1.05,21.5,123.0,31.14,21.03
2016,11,14,17,0,415.0,31.0,0.9,21.0,76.0,25.11,15.11
2016,11,14,17,15,207.5,15.5,0.95,20.5,38.0,12.32,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,223.5,12.0,2.5,12.0,32.5,137.67,0.0
2016,11,15,7,30,447.0,24.0,2.8,13.0,65.0,335.27,253.19
2016,11,15,7,45,544.5,31.5,3.15,14.0,113.0,428.11,349.91
2016,11,15,8,0,642.0,39.0,3.5,15.0,161.0,528.19,435.17
2016,11,15,8,15,698.5,43.5,3.3,15.5,211.0,600.02,493.12
2016,11,15,8,30,755.0,48.0,3.1,16.0,261.0,673.7,549.05
2016,11,15,8,45,790.5,51.0,2.95,16.5,309.5,729.56,588.85
2016,11,15,9,0,826.0,54.0,2.8,17.0,358.0,776.48,620.26
2016,11,15,9,15,850.0,56.5,2.6,18.0,402.5,819.67,646.13
2016,11,15,9,30,874.0,59.0,2.4,19.0,447.0,860.87,669.38
2016,11,15,9,45,891.0,60.5,2.25,20.0,486.0,892.01,685.12
2016,11,15,10,0,908.0,62.0,2.1,21.0,525.0,920.22,698.37
2016,11,15,10,15,920.0,63.5,2.0,21.5,557.5,940.59,707.87
2016,11,15,10,30,932.0,65.0,1.9,22.0,590.0,957.44,714.98
2016,11,15,10,45,939.5,66.0,1.85,23.0,615.5,965.75,715.71
2016,11,15,11,0,947.0,67.0,1.8,24.0,641.0,970.22,714.13
2016,11,15,11,15,952.0,67.5,1.75,24.5,658.5,967.84,709.69
2016,11,15,11,30,957.0,68.0,1.7,25.0,676.0,961.54,702.97
2016,11,15,11,45,955.5,70.5,1.65,25.5,684.5,947.88,691.75
2016,11,15,12,0,954.0,73.0,1.6,26.0,693.0,930.45,678.37
2016,11,15,12,15,954.0,73.0,1.55,26.0,693.5,907.69,663.07
2016,11,15,12,30,954.0,73.0,1.5,26.0,694.0,881.37,645.6
2016,11,15,12,45,951.5,73.0,1.5,26.5,686.0,849.58,624.0
2016,11,15,13,0,949.0,73.0,1.5,27.0,678.0,814.61,600.36
2016,11,15,13,15,944.0,72.5,1.45,27.0,661.5,774.24,573.71
2016,11,15,13,30,939.0,72.0,1.4,27.0,645.0,731.23,545.17
2016,11,15,13,45,930.5,71.0,1.35,27.0,621.0,682.99,511.1
2016,11,15,14,0,922.0,70.0,1.3,27.0,597.0,632.84,474.38
2016,11,15,14,15,910.0,68.5,1.25,26.5,565.5,578.59,434.59
2016,11,15,14,30,898.0,67.0,1.2,26.0,534.0,523.29,392.68
2016,11,15,14,45,881.5,65.5,1.15,26.0,495.5,465.2,346.51
2016,11,15,15,0,865.0,64.0,1.1,26.0,457.0,407.08,298.85
2016,11,15,15,15,841.5,61.0,1.0,26.0,413.5,345.41,247.13
2016,11,15,15,30,818.0,58.0,0.9,26.0,370.0,283.63,194.41
2016,11,15,15,45,783.5,55.0,0.85,26.0,322.0,222.23,142.4
2016,11,15,16,0,749.0,52.0,0.8,26.0,274.0,164.17,94.87
2016,11,15,16,15,696.0,47.0,0.75,25.5,224.0,106.2,53.38
2016,11,15,16,30,643.0,42.0,0.7,25.0,174.0,54.48,26.79
2016,11,15,16,45,553.0,35.0,0.65,24.5,126.0,29.94,19.71
2016,11,15,17,0,463.0,28.0,0.6,24.0,78.0,24.6,14.41
2016,11,15,17,15,231.5,14.0,0.7,23.0,39.0,12.01,0.0
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,12.5,2.05,13.0,31.0,129.29,0.0
2016,11,16,7,30,417.0,25.0,2.3,14.0,62.0,316.53,233.87
2016,11,16,7,45,517.0,33.0,2.55,15.0,109.0,410.64,333.13
2016,11,16,8,0,617.0,41.0,2.8,16.0,156.0,511.95,418.99
2016,11,16,8,15,675.5,46.5,2.75,16.5,206.5,585.75,478.44
2016,11,16,8,30,734.0,52.0,2.7,17.0,257.0,661.52,536.14
2016,11,16,8,45,770.0,56.0,2.7,18.0,305.0,718.54,576.22
2016,11,16,9,0,806.0,60.0,2.7,19.0,353.0,774.94,614.07
2016,11,16,9,15,831.0,62.5,2.55,19.5,398.0,818.76,641.62
2016,11,16,9,30,856.0,65.0,2.4,20.0,443.0,851.75,660.61
2016,11,16,9,45,872.5,67.5,2.25,21.0,482.0,883.32,676.78
2016,11,16,10,0,889.0,70.0,2.1,22.0,521.0,911.99,690.39
2016,11,16,10,15,901.5,71.5,2.5,22.5,553.5,932.49,704.98
2016,11,16,10,30,914.0,73.0,2.9,23.0,586.0,949.57,717.03
2016,11,16,10,45,921.0,75.0,3.3,24.0,611.0,958.53,722.0
2016,11,16,11,0,928.0,77.0,3.7,25.0,636.0,963.7,724.3
2016,11,16,11,15,933.5,78.0,3.8,25.0,653.5,962.41,723.18
2016,11,16,11,30,939.0,79.0,3.9,25.0,671.0,957.25,719.64
2016,11,16,11,45,943.0,78.5,4.05,25.5,680.5,945.06,710.38
2016,11,16,12,0,947.0,78.0,4.2,26.0,690.0,929.07,698.7
2016,11,16,12,15,947.5,78.0,4.25,26.0,690.5,906.9,683.75
2016,11,16,12,30,948.0,78.0,4.3,26.0,691.0,881.16,666.44
2016,11,16,12,45,944.5,78.0,4.35,26.5,683.0,848.77,643.26
2016,11,16,13,0,941.0,78.0,4.4,27.0,675.0,813.28,617.97
2016,11,16,13,15,936.5,77.0,4.4,27.0,659.0,773.04,590.31
2016,11,16,13,30,932.0,76.0,4.4,27.0,643.0,730.16,560.61
2016,11,16,13,45,923.5,75.0,4.45,27.0,619.0,682.25,525.23
2016,11,16,14,0,915.0,74.0,4.5,27.0,595.0,632.47,487.31
2016,11,16,14,15,903.5,72.5,4.4,26.5,563.5,578.86,446.05
2016,11,16,14,30,892.0,71.0,4.3,26.0,532.0,524.18,402.72
2016,11,16,14,45,874.0,69.5,4.25,26.0,493.5,465.76,354.55
2016,11,16,15,0,856.0,68.0,4.2,26.0,455.0,407.49,305.14
2016,11,16,15,15,832.0,65.0,3.9,25.5,411.5,345.27,251.93
2016,11,16,15,30,808.0,62.0,3.6,25.0,368.0,284.92,199.28
2016,11,16,15,45,773.0,58.5,3.3,24.5,320.0,223.54,146.26
2016,11,16,16,0,738.0,55.0,3.0,24.0,272.0,165.59,97.97
2016,11,16,16,15,683.5,50.0,2.75,23.0,222.0,108.18,56.23
2016,11,16,16,30,629.0,45.0,2.5,22.0,172.0,57.24,29.53
2016,11,16,16,45,537.5,37.0,2.3,21.0,124.0,31.85,21.63
2016,11,16,17,0,446.0,29.0,2.1,20.0,76.0,25.63,15.46
2016,11,16,17,15,223.0,14.5,2.1,19.5,38.0,11.52,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,182.0,13.5,2.45,13.5,29.0,114.91,0.0
2016,11,17,7,30,364.0,27.0,2.8,14.0,58.0,293.39,212.46
2016,11,17,7,45,473.0,35.5,3.2,15.0,104.5,391.3,317.71
2016,11,17,8,0,582.0,44.0,3.6,16.0,151.0,496.71,408.49
2016,11,17,8,15,643.5,50.0,3.95,16.5,201.0,565.18,465.64
2016,11,17,8,30,705.0,56.0,4.3,17.0,251.0,642.86,527.44
2016,11,17,8,45,673.0,68.5,4.65,17.5,282.0,660.76,541.42
2016,11,17,9,0,641.0,81.0,5.0,18.0,313.0,668.66,547.02
2016,11,17,9,15,611.5,101.0,5.15,18.5,344.5,683.38,556.65
2016,11,17,9,30,582.0,121.0,5.3,19.0,376.0,693.13,562.18
2016,11,17,9,45,731.0,97.0,5.5,20.0,445.5,806.8,644.9
2016,11,17,10,0,880.0,73.0,5.7,21.0,515.0,906.27,714.24
2016,11,17,10,15,892.0,74.5,5.75,21.0,547.5,926.18,726.88
2016,11,17,10,30,904.0,76.0,5.8,21.0,580.0,942.7,737.57
2016,11,17,10,45,913.5,77.0,5.9,21.5,605.0,952.69,742.55
2016,11,17,11,0,923.0,78.0,6.0,22.0,630.0,958.97,745.06
2016,11,17,11,15,927.5,78.5,6.05,22.5,647.0,956.21,741.01
2016,11,17,11,30,932.0,79.0,6.1,23.0,664.0,949.65,734.51
2016,11,17,11,45,929.5,81.0,6.15,23.5,672.0,934.79,722.31
2016,11,17,12,0,927.0,83.0,6.2,24.0,680.0,916.33,707.76
2016,11,17,12,15,926.0,83.0,6.15,24.0,679.5,893.32,691.03
2016,11,17,12,30,925.0,83.0,6.1,24.0,679.0,866.92,671.99
2016,11,17,12,45,921.5,82.5,6.1,24.0,670.5,834.66,649.02
2016,11,17,13,0,918.0,82.0,6.1,24.0,662.0,799.4,623.88
2016,11,17,13,15,911.5,81.0,6.0,24.0,645.0,758.59,594.23
2016,11,17,13,30,905.0,80.0,5.9,24.0,628.0,715.37,562.74
2016,11,17,13,45,895.0,79.0,5.85,24.5,603.0,667.7,524.69
2016,11,17,14,0,885.0,78.0,5.8,25.0,578.0,618.35,484.72
2016,11,17,14,15,871.0,76.0,5.65,25.0,546.0,564.35,441.17
2016,11,17,14,30,857.0,74.0,5.5,25.0,514.0,509.6,396.05
2016,11,17,14,45,835.5,72.5,5.4,25.0,475.5,451.85,347.63
2016,11,17,15,0,814.0,71.0,5.3,25.0,437.0,393.77,297.82
2016,11,17,15,15,787.0,68.0,5.05,24.5,394.0,333.33,245.62
2016,11,17,15,30,760.0,65.0,4.8,24.0,351.0,274.82,194.22
2016,11,17,15,45,717.5,62.0,4.6,24.0,303.5,215.17,142.39
2016,11,17,16,0,675.0,59.0,4.4,24.0,256.0,159.92,96.3
2016,11,17,16,15,616.5,53.0,4.05,23.5,207.5,102.52,54.16
2016,11,17,16,30,558.0,47.0,3.7,23.0,159.0,54.35,28.21
2016,11,17,16,45,453.5,39.0,3.4,22.5,113.0,30.76,20.52
2016,11,17,17,0,349.0,31.0,3.1,22.0,67.0,25.18,14.85
2016,11,17,17,15,174.5,15.5,3.2,21.5,33.5,12.4,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,52.0,16.5,2.2,18.0,21.0,44.24,0.0
2016,11,18,7,30,104.0,33.0,2.5,18.0,42.0,130.43,88.26
2016,11,18,7,45,226.0,48.0,2.9,18.5,83.5,244.56,195.23
2016,11,18,8,0,348.0,63.0,3.3,19.0,125.0,355.15,289.92
2016,11,18,8,15,418.0,73.5,3.7,18.5,171.0,430.68,355.11
2016,11,18,8,30,488.0,84.0,4.1,18.0,217.0,510.6,422.14
2016,11,18,8,45,244.0,48.0,4.55,18.0,114.5,274.66,230.5
2016,11,18,9,0,0.0,12.0,5.0,18.0,12.0,10.55,3.27
2016,11,18,9,15,0.0,9.0,5.25,17.5,9.0,7.91,1.05
2016,11,18,9,30,0.0,6.0,5.5,17.0,6.0,5.28,0.0
2016,11,18,9,45,0.0,7.0,5.75,17.0,7.0,6.16,0.0
2016,11,18,10,0,0.0,8.0,6.0,17.0,8.0,7.05,0.28
2016,11,18,10,15,31.0,124.5,6.0,17.0,142.0,150.99,121.48
2016,11,18,10,30,62.0,241.0,6.0,17.0,276.0,313.27,253.56
2016,11,18,10,45,32.0,208.5,6.0,17.5,226.5,243.42,195.3
2016,11,18,11,0,2.0,176.0,6.0,18.0,177.0,165.38,130.47
2016,11,18,11,15,20.0,218.0,5.95,18.0,230.5,224.18,178.59
2016,11,18,11,30,38.0,260.0,5.9,18.0,284.0,300.0,239.44
2016,11,18,11,45,107.5,283.5,5.85,18.0,352.5,385.66,309.11
2016,11,18,12,0,177.0,307.0,5.8,18.0,421.0,483.34,386.53
2016,11,18,12,15,222.0,302.5,5.85,18.0,445.5,509.0,407.25
2016,11,18,12,30,267.0,298.0,5.9,18.0,470.0,545.55,436.17
2016,11,18,12,45,325.5,281.5,5.95,18.5,488.5,562.22,449.46
2016,11,18,13,0,384.0,265.0,6.0,19.0,507.0,574.57,459.21
2016,11,18,13,15,275.5,275.0,6.05,19.0,446.5,488.07,390.12
2016,11,18,13,30,167.0,285.0,6.1,19.0,386.0,398.84,318.52
2016,11,18,13,45,106.0,261.0,6.2,19.0,324.5,316.54,252.85
2016,11,18,14,0,45.0,237.0,6.3,19.0,263.0,249.56,198.66
2016,11,18,14,15,50.0,227.0,6.3,18.5,254.5,238.71,190.6
2016,11,18,14,30,55.0,217.0,6.3,18.0,246.0,227.39,181.95
2016,11,18,14,45,136.5,205.0,6.35,18.0,268.5,252.2,201.91
2016,11,18,15,0,218.0,193.0,6.4,18.0,291.0,262.72,208.88
2016,11,18,15,15,481.0,134.5,6.3,17.5,322.5,289.06,223.85
2016,11,18,15,30,744.0,76.0,6.2,17.0,354.0,281.2,205.96
2016,11,18,15,45,719.0,69.0,6.15,16.5,309.0,222.45,153.0
2016,11,18,16,0,694.0,62.0,6.1,16.0,264.0,166.09,103.92
2016,11,18,16,15,636.5,56.0,5.85,15.5,214.5,107.51,59.34
2016,11,18,16,30,579.0,50.0,5.6,15.0,165.0,58.11,31.77
2016,11,18,16,45,499.0,40.0,5.45,14.5,119.0,31.82,22.19
2016,11,18,17,0,419.0,30.0,5.3,14.0,73.0,24.45,14.76
2016,11,18,17,15,209.5,15.0,5.2,13.5,36.5,12.02,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
