Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.0,10.0,2.5,9.5,15.0,64.07,0.0
2016,11,29,7,30,202.0,20.0,2.9,10.0,30.0,165.61,0.0
2016,11,29,7,45,341.5,30.5,3.3,11.0,71.0,292.65,229.8
2016,11,29,8,0,481.0,41.0,3.7,12.0,112.0,412.66,341.74
2016,11,29,8,15,558.5,48.5,3.6,12.5,160.0,495.31,413.72
2016,11,29,8,30,636.0,56.0,3.5,13.0,208.0,582.03,484.45
2016,11,29,8,45,686.0,60.5,3.45,14.0,255.5,640.41,528.89
2016,11,29,9,0,736.0,65.0,3.4,15.0,303.0,706.17,576.78
2016,11,29,9,15,768.0,68.5,3.35,15.5,347.0,755.46,611.36
2016,11,29,9,30,800.0,72.0,3.3,16.0,391.0,803.23,643.77
2016,11,29,9,45,822.0,74.5,3.25,17.0,430.5,839.07,665.37
2016,11,29,10,0,844.0,77.0,3.2,18.0,470.0,872.31,684.62
2016,11,29,10,15,859.0,79.0,3.25,18.5,503.0,895.73,698.52
2016,11,29,10,30,874.0,81.0,3.3,19.0,536.0,915.9,710.16
2016,11,29,10,45,884.5,82.5,3.4,20.0,562.0,918.84,708.8
2016,11,29,11,0,895.0,84.0,3.5,21.0,588.0,927.33,711.57
2016,11,29,11,15,902.0,85.0,3.2,21.5,606.5,928.38,707.97
2016,11,29,11,30,909.0,86.0,2.9,22.0,625.0,925.75,701.9
2016,11,29,11,45,916.0,85.0,2.65,22.5,635.5,917.0,692.11
2016,11,29,12,0,923.0,84.0,2.4,23.0,646.0,904.53,679.96
2016,11,29,12,15,923.5,84.0,2.35,23.0,648.0,884.02,665.59
2016,11,29,12,30,924.0,84.0,2.3,23.0,650.0,860.07,649.08
2016,11,29,12,45,923.0,83.0,2.25,23.0,643.5,830.45,628.79
2016,11,29,13,0,922.0,82.0,2.2,23.0,637.0,797.71,606.41
2016,11,29,13,15,916.5,81.5,2.25,23.0,621.5,759.29,580.75
2016,11,29,13,30,911.0,81.0,2.3,23.0,606.0,718.34,552.99
2016,11,29,13,45,903.0,79.5,2.4,23.5,583.5,672.39,518.52
2016,11,29,14,0,895.0,78.0,2.5,24.0,561.0,624.56,481.84
2016,11,29,14,15,882.0,76.5,2.55,23.5,530.5,572.32,442.47
2016,11,29,14,30,869.0,75.0,2.6,23.0,500.0,520.47,401.94
2016,11,29,14,45,853.0,72.0,2.7,23.0,463.5,463.11,355.24
2016,11,29,15,0,837.0,69.0,2.8,23.0,427.0,405.76,307.0
2016,11,29,15,15,811.0,66.0,2.55,22.5,385.0,345.28,255.18
2016,11,29,15,30,785.0,63.0,2.3,22.0,343.0,286.48,203.75
2016,11,29,15,45,746.5,59.0,2.05,21.5,296.5,225.9,151.24
2016,11,29,16,0,708.0,55.0,1.8,21.0,250.0,169.1,103.3
2016,11,29,16,15,647.0,49.5,1.7,19.5,201.5,112.65,61.06
2016,11,29,16,30,586.0,44.0,1.6,18.0,153.0,63.35,32.31
2016,11,29,16,45,480.0,36.0,1.5,17.0,107.5,28.63,19.08
2016,11,29,17,0,374.0,28.0,1.4,16.0,62.0,22.9,12.77
2016,11,29,17,15,187.0,14.0,1.45,15.5,31.0,11.3,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,147.5,8.5,3.95,6.0,15.5,87.79,0.0
2016,11,30,7,30,295.0,17.0,4.0,6.0,31.0,210.01,0.0
2016,11,30,7,45,438.5,26.0,4.1,6.5,74.5,339.46,269.4
2016,11,30,8,0,582.0,35.0,4.2,7.0,118.0,464.75,391.47
2016,11,30,8,15,656.0,40.5,4.4,7.5,168.0,546.95,464.72
2016,11,30,8,30,730.0,46.0,4.6,8.0,218.0,632.22,536.83
2016,11,30,8,45,780.0,49.0,4.85,9.0,268.0,698.0,589.47
2016,11,30,9,0,830.0,52.0,5.1,10.0,318.0,756.28,634.06
2016,11,30,9,15,860.0,54.5,5.0,10.5,364.0,804.19,668.48
2016,11,30,9,30,890.0,57.0,4.9,11.0,410.0,850.55,700.54
2016,11,30,9,45,914.0,58.0,4.8,12.0,451.5,887.54,723.24
2016,11,30,10,0,938.0,59.0,4.7,13.0,493.0,921.93,743.38
2016,11,30,10,15,952.0,60.5,4.5,13.0,527.5,945.0,756.84
2016,11,30,10,30,966.0,62.0,4.3,13.0,562.0,964.58,767.6
2016,11,30,10,45,977.0,62.5,4.1,13.5,589.5,976.41,771.77
2016,11,30,11,0,988.0,63.0,3.9,14.0,617.0,984.39,773.5
2016,11,30,11,15,994.0,63.5,3.75,14.5,636.0,983.86,769.67
2016,11,30,11,30,1000.0,64.0,3.6,15.0,655.0,979.32,763.25
2016,11,30,11,45,1003.5,64.5,3.5,15.5,665.5,968.52,753.03
2016,11,30,12,0,1007.0,65.0,3.4,16.0,676.0,953.73,740.3
2016,11,30,12,15,1007.5,65.0,3.35,16.0,677.5,931.86,724.56
2016,11,30,12,30,1008.0,65.0,3.3,16.0,679.0,906.24,706.36
2016,11,30,12,45,1006.0,64.5,3.25,16.5,672.0,874.41,682.58
2016,11,30,13,0,1004.0,64.0,3.2,17.0,665.0,839.22,656.53
2016,11,30,13,15,999.0,63.5,3.15,17.0,650.0,798.65,627.87
2016,11,30,13,30,994.0,63.0,3.1,17.0,635.0,755.27,597.04
2016,11,30,13,45,986.0,62.0,3.1,17.0,611.5,706.79,560.87
2016,11,30,14,0,978.0,61.0,3.1,17.0,588.0,656.19,521.37
2016,11,30,14,15,966.5,60.0,3.1,16.5,557.0,601.79,478.79
2016,11,30,14,30,955.0,59.0,3.1,16.0,526.0,546.1,433.74
2016,11,30,14,45,936.0,58.5,3.1,16.0,488.0,486.53,383.36
2016,11,30,15,0,917.0,58.0,3.1,16.0,450.0,426.99,331.47
2016,11,30,15,15,893.0,56.0,2.9,15.5,406.0,364.55,276.23
2016,11,30,15,30,869.0,54.0,2.7,15.0,362.0,303.34,220.86
2016,11,30,15,45,834.0,50.5,2.5,15.0,314.0,239.71,163.4
2016,11,30,16,0,799.0,47.0,2.3,15.0,266.0,179.19,110.32
2016,11,30,16,15,743.5,43.0,2.0,14.0,216.0,117.6,62.39
2016,11,30,16,30,688.0,39.0,1.7,13.0,166.0,64.04,30.53
2016,11,30,16,45,589.5,32.0,1.4,12.0,117.5,27.7,18.71
2016,11,30,17,0,491.0,25.0,1.1,11.0,69.0,22.19,12.52
2016,11,30,17,15,245.5,12.5,1.1,10.5,34.5,10.87,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.0,8.5,1.3,3.5,14.0,75.38,0.0
2016,12,1,7,30,250.0,17.0,1.5,4.0,28.0,188.14,0.0
2016,12,1,7,45,379.0,27.5,1.7,5.0,69.0,311.8,243.88
2016,12,1,8,0,508.0,38.0,1.9,6.0,110.0,425.41,355.49
2016,12,1,8,15,583.5,45.0,1.95,6.5,158.0,506.48,426.84
2016,12,1,8,30,659.0,52.0,2.0,7.0,206.0,585.22,491.83
2016,12,1,8,45,702.0,57.5,2.1,8.0,253.0,646.88,539.64
2016,12,1,9,0,745.0,63.0,2.2,9.0,300.0,708.5,585.22
2016,12,1,9,15,776.0,67.0,2.45,10.0,344.5,757.78,620.7
2016,12,1,9,30,807.0,71.0,2.7,11.0,389.0,805.52,654.06
2016,12,1,9,45,828.0,73.5,2.95,12.0,428.0,840.67,677.37
2016,12,1,10,0,849.0,76.0,3.2,13.0,467.0,873.2,698.43
2016,12,1,10,15,863.5,78.5,3.35,13.5,500.0,896.99,713.58
2016,12,1,10,30,878.0,81.0,3.5,14.0,533.0,917.5,726.39
2016,12,1,10,45,888.0,82.0,3.65,15.0,559.0,919.55,724.69
2016,12,1,11,0,898.0,83.0,3.8,16.0,585.0,927.13,727.2
2016,12,1,11,15,904.5,84.0,3.75,16.0,603.0,927.91,726.5
2016,12,1,11,30,911.0,85.0,3.7,16.0,621.0,925.01,723.41
2016,12,1,11,45,917.0,85.0,3.65,16.5,631.5,916.76,715.39
2016,12,1,12,0,923.0,85.0,3.6,17.0,642.0,904.79,705.0
2016,12,1,12,15,923.5,85.0,3.6,17.0,644.0,884.48,690.51
2016,12,1,12,30,924.0,85.0,3.6,17.0,646.0,860.73,673.73
2016,12,1,12,45,921.5,84.5,3.6,17.5,639.5,830.7,651.29
2016,12,1,13,0,919.0,84.0,3.6,18.0,633.0,797.64,626.77
2016,12,1,13,15,913.5,83.5,3.6,18.0,618.0,759.5,599.72
2016,12,1,13,30,908.0,83.0,3.6,18.0,603.0,718.86,570.52
2016,12,1,13,45,899.0,81.5,3.6,18.0,580.0,672.57,534.86
2016,12,1,14,0,890.0,80.0,3.6,18.0,557.0,624.49,497.06
2016,12,1,14,15,877.0,78.5,3.6,18.0,527.5,574.71,456.92
2016,12,1,14,30,864.0,77.0,3.6,18.0,498.0,521.28,412.92
2016,12,1,14,45,846.5,74.5,3.6,18.0,461.5,464.16,364.82
2016,12,1,15,0,829.0,72.0,3.6,18.0,425.0,407.17,315.46
2016,12,1,15,15,803.0,69.0,3.3,17.5,383.0,347.2,262.85
2016,12,1,15,30,777.0,66.0,3.0,17.0,341.0,288.91,210.68
2016,12,1,15,45,738.0,61.5,2.75,17.0,295.0,228.22,156.66
2016,12,1,16,0,699.0,57.0,2.5,17.0,249.0,171.38,107.48
2016,12,1,16,15,639.0,51.5,2.2,15.5,201.0,115.53,64.65
2016,12,1,16,30,579.0,46.0,1.9,14.0,153.0,64.02,32.91
2016,12,1,16,45,475.0,37.0,1.6,13.0,107.5,29.52,20.21
2016,12,1,17,0,371.0,28.0,1.3,12.0,62.0,22.91,13.01
2016,12,1,17,15,185.5,14.0,1.3,11.5,31.0,11.31,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,5.0,2.4,8.0,5.0,4.55,0.0
2016,12,2,7,30,0.0,10.0,2.6,8.0,10.0,9.1,0.0
2016,12,2,7,45,0.0,28.0,2.85,8.5,28.0,28.19,16.44
2016,12,2,8,0,0.0,46.0,3.1,9.0,46.0,47.9,35.01
2016,12,2,8,15,9.0,65.5,3.15,9.0,67.5,74.86,59.19
2016,12,2,8,30,18.0,85.0,3.2,9.0,89.0,101.72,83.17
2016,12,2,8,45,26.5,103.5,3.25,9.5,111.5,138.54,115.14
2016,12,2,9,0,35.0,122.0,3.3,10.0,134.0,165.53,138.18
2016,12,2,9,15,60.5,144.0,3.3,10.5,166.5,211.87,177.67
2016,12,2,9,30,86.0,166.0,3.3,11.0,199.0,258.95,216.92
2016,12,2,9,45,103.0,184.5,3.35,11.5,228.5,294.32,245.57
2016,12,2,10,0,120.0,203.0,3.4,12.0,258.0,346.31,287.07
2016,12,2,10,15,84.5,209.5,3.45,12.5,249.5,302.5,249.25
2016,12,2,10,30,49.0,216.0,3.5,13.0,241.0,274.81,224.64
2016,12,2,10,45,40.5,220.0,3.6,14.0,241.5,268.44,218.04
2016,12,2,11,0,32.0,224.0,3.7,15.0,242.0,262.31,211.66
2016,12,2,11,15,29.5,227.5,3.75,15.0,244.0,261.23,210.43
2016,12,2,11,30,27.0,231.0,3.8,15.0,246.0,244.75,196.9
2016,12,2,11,45,13.5,131.5,3.85,15.5,139.0,130.77,103.57
2016,12,2,12,0,0.0,32.0,3.9,16.0,32.0,28.27,18.05
2016,12,2,12,15,0.0,99.5,3.9,16.0,100.0,88.47,68.16
2016,12,2,12,30,0.0,167.0,3.9,16.0,168.0,152.43,120.57
2016,12,2,12,45,0.0,155.0,3.9,16.0,155.5,140.57,110.84
2016,12,2,13,0,0.0,143.0,3.9,16.0,143.0,128.95,101.41
2016,12,2,13,15,0.0,115.5,3.9,15.5,115.5,103.14,80.44
2016,12,2,13,30,0.0,88.0,3.9,15.0,88.0,77.96,59.8
2016,12,2,13,45,14.5,150.5,3.9,15.0,158.0,144.81,115.61
2016,12,2,14,0,29.0,213.0,3.9,15.0,228.0,218.71,176.25
2016,12,2,14,15,57.0,213.5,3.9,15.0,241.5,231.93,187.32
2016,12,2,14,30,85.0,214.0,3.9,15.0,255.0,242.16,195.77
2016,12,2,14,45,42.5,172.5,3.95,15.0,193.0,177.61,142.93
2016,12,2,15,0,0.0,131.0,4.0,15.0,131.0,116.46,92.7
2016,12,2,15,15,0.0,117.5,3.95,14.5,117.5,104.03,82.73
2016,12,2,15,30,0.0,104.0,3.9,14.0,104.0,91.72,72.67
2016,12,2,15,45,0.0,89.5,3.85,14.0,89.5,78.67,61.7
2016,12,2,16,0,0.0,75.0,3.8,14.0,75.0,65.74,50.7
2016,12,2,16,15,0.0,60.0,3.75,13.5,60.0,52.54,39.39
2016,12,2,16,30,0.0,45.0,3.7,13.0,45.0,39.52,28.05
2016,12,2,16,45,0.0,31.5,3.7,13.0,31.5,27.78,18.67
2016,12,2,17,0,0.0,18.0,3.7,13.0,18.0,15.84,7.19
2016,12,2,17,15,0.0,9.0,3.7,12.5,9.0,7.91,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.0,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.82,0.0
2016,12,3,7,45,0.0,7.5,4.1,8.0,7.5,6.58,0.0
2016,12,3,8,0,0.0,13.0,4.1,8.0,13.0,11.42,4.08
2016,12,3,8,15,0.0,19.5,4.0,8.0,19.5,17.14,9.25
2016,12,3,8,30,0.0,26.0,3.9,8.0,26.0,22.88,14.4
2016,12,3,8,45,0.0,32.5,3.8,8.0,32.5,28.62,19.51
2016,12,3,9,0,0.0,39.0,3.7,8.0,39.0,34.37,24.57
2016,12,3,9,15,0.0,50.0,3.75,8.0,50.0,44.12,33.07
2016,12,3,9,30,0.0,61.0,3.8,8.0,61.0,53.89,41.5
2016,12,3,9,45,0.0,95.5,3.85,8.0,95.5,86.6,69.7
2016,12,3,10,0,0.0,130.0,3.9,8.0,130.0,121.67,99.56
2016,12,3,10,15,0.0,124.0,4.05,8.0,124.0,114.21,92.95
2016,12,3,10,30,0.0,118.0,4.2,8.0,118.0,107.41,86.97
2016,12,3,10,45,0.0,92.5,4.35,8.5,92.5,82.21,65.18
2016,12,3,11,0,0.0,67.0,4.5,9.0,67.0,59.27,45.37
2016,12,3,11,15,0.0,77.0,4.6,9.0,77.0,68.17,52.93
2016,12,3,11,30,0.0,87.0,4.7,9.0,87.0,77.08,60.45
2016,12,3,11,45,0.0,116.0,4.85,9.0,116.0,104.09,83.32
2016,12,3,12,0,0.0,145.0,5.0,9.0,145.0,131.73,106.59
2016,12,3,12,15,0.0,115.5,4.9,9.0,115.5,103.42,82.64
2016,12,3,12,30,0.0,86.0,4.8,9.0,86.0,76.21,59.59
2016,12,3,12,45,0.0,73.5,4.75,9.0,73.5,65.08,50.15
2016,12,3,13,0,0.0,61.0,4.7,9.0,61.0,53.97,40.7
2016,12,3,13,15,0.0,72.0,4.45,9.0,72.0,63.74,49.08
2016,12,3,13,30,0.0,83.0,4.2,9.0,83.0,73.51,57.47
2016,12,3,13,45,0.0,77.5,3.95,9.0,77.5,68.61,53.35
2016,12,3,14,0,0.0,72.0,3.7,9.0,72.0,63.71,49.25
2016,12,3,14,15,0.0,48.0,3.75,9.0,48.0,42.4,31.03
2016,12,3,14,30,0.0,24.0,3.8,9.0,24.0,21.16,12.73
2016,12,3,14,45,0.0,73.0,3.9,9.0,73.0,64.56,50.34
2016,12,3,15,0,0.0,122.0,4.0,9.0,122.0,108.39,88.08
2016,12,3,15,15,0.0,110.0,3.75,9.0,110.0,97.39,78.79
2016,12,3,15,30,0.0,98.0,3.5,9.0,98.0,86.48,69.57
2016,12,3,15,45,0.0,84.0,3.25,9.0,84.0,73.93,58.81
2016,12,3,16,0,0.0,70.0,3.0,9.0,70.0,61.5,48.04
2016,12,3,16,15,0.0,56.5,2.7,9.0,56.5,49.62,37.59
2016,12,3,16,30,0.0,43.0,2.4,9.0,43.0,37.88,27.14
2016,12,3,16,45,0.0,30.0,2.15,9.0,30.0,26.45,17.86
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,14.96,6.66
2016,12,3,17,15,0.0,8.5,1.85,8.5,8.5,7.47,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,8.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,8.0,1.0,0.91,0.0
2016,12,4,7,45,0.0,3.5,3.5,8.5,3.5,3.07,0.0
2016,12,4,8,0,0.0,6.0,3.6,9.0,6.0,5.26,0.0
2016,12,4,8,15,0.0,9.0,3.75,9.0,9.0,7.9,1.18
2016,12,4,8,30,0.0,12.0,3.9,9.0,12.0,10.54,3.55
2016,12,4,8,45,0.0,15.0,4.1,9.0,15.0,13.18,5.9
2016,12,4,9,0,0.0,18.0,4.3,9.0,18.0,15.83,8.23
2016,12,4,9,15,0.0,33.5,4.55,9.0,33.5,29.51,20.19
2016,12,4,9,30,0.0,49.0,4.8,9.0,49.0,43.24,32.09
2016,12,4,9,45,0.0,45.0,5.1,9.5,45.0,39.7,28.87
2016,12,4,10,0,0.0,41.0,5.4,10.0,41.0,36.17,25.68
2016,12,4,10,15,0.0,80.0,5.25,10.0,80.0,70.8,55.37
2016,12,4,10,30,0.0,119.0,5.1,10.0,119.0,108.46,87.31
2016,12,4,10,45,0.0,72.0,4.95,10.5,72.0,63.7,48.95
2016,12,4,11,0,0.0,25.0,4.8,11.0,25.0,22.06,13.27
2016,12,4,11,15,0.0,37.0,4.6,11.0,37.0,32.68,22.33
2016,12,4,11,30,0.0,49.0,4.4,11.0,49.0,43.32,31.37
2016,12,4,11,45,0.0,43.5,4.2,11.0,43.5,38.45,27.2
2016,12,4,12,0,0.0,38.0,4.0,11.0,38.0,33.58,23.04
2016,12,4,12,15,0.0,90.0,4.15,11.0,90.0,79.77,62.18
2016,12,4,12,30,0.0,142.0,4.3,11.0,142.0,128.41,102.97
2016,12,4,12,45,4.5,171.0,4.45,11.0,174.0,159.61,129.1
2016,12,4,13,0,9.0,200.0,4.6,11.0,206.0,190.75,155.08
2016,12,4,13,15,4.5,133.0,4.8,11.0,136.0,122.7,98.43
2016,12,4,13,30,0.0,66.0,5.0,11.0,66.0,58.39,44.19
2016,12,4,13,45,0.0,48.0,5.2,11.0,48.0,42.41,30.66
2016,12,4,14,0,0.0,30.0,5.4,11.0,30.0,26.47,17.07
2016,12,4,14,15,25.0,116.5,5.3,11.0,128.5,120.99,97.94
2016,12,4,14,30,50.0,203.0,5.2,11.0,227.0,214.28,176.18
2016,12,4,14,45,93.0,194.0,5.15,11.0,235.0,221.09,181.68
2016,12,4,15,0,136.0,185.0,5.1,11.0,243.0,227.28,186.03
2016,12,4,15,15,130.0,167.5,4.85,11.0,218.5,199.04,161.63
2016,12,4,15,30,124.0,150.0,4.6,11.0,194.0,171.61,137.76
2016,12,4,15,45,114.5,130.5,4.35,11.0,166.5,142.5,112.52
2016,12,4,16,0,105.0,111.0,4.1,11.0,139.0,114.76,88.59
2016,12,4,16,15,91.5,90.5,3.85,10.5,111.5,87.24,65.6
2016,12,4,16,30,78.0,70.0,3.6,10.0,84.0,61.78,45.17
2016,12,4,16,45,52.0,50.5,3.4,10.0,58.5,40.75,30.36
2016,12,4,17,0,26.0,31.0,3.2,10.0,33.0,26.3,15.89
2016,12,4,17,15,13.0,15.5,3.15,9.5,16.5,13.52,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.82,0.0
2016,12,5,7,45,0.0,8.0,2.7,7.0,8.0,7.02,0.0
2016,12,5,8,0,0.0,14.0,2.8,7.0,14.0,12.3,4.84
2016,12,5,8,15,0.0,21.0,2.65,7.0,21.0,18.47,10.44
2016,12,5,8,30,0.0,28.0,2.5,7.0,28.0,24.65,16.03
2016,12,5,8,45,0.0,34.5,2.35,7.5,34.5,30.39,21.13
2016,12,5,9,0,0.0,41.0,2.2,8.0,41.0,36.14,26.15
2016,12,5,9,15,0.0,48.0,2.0,8.0,48.0,42.35,31.55
2016,12,5,9,30,0.0,55.0,1.8,8.0,55.0,48.56,36.9
2016,12,5,9,45,0.0,58.0,1.65,8.5,58.0,51.23,39.05
2016,12,5,10,0,0.0,61.0,1.5,9.0,61.0,53.9,41.18
2016,12,5,10,15,0.0,80.0,1.45,9.0,80.0,70.8,55.58
2016,12,5,10,30,0.0,99.0,1.4,9.0,99.0,88.7,70.7
2016,12,5,10,45,0.0,107.0,1.35,9.0,107.0,96.22,76.91
2016,12,5,11,0,0.0,115.0,1.3,9.0,115.0,103.73,83.11
2016,12,5,11,15,0.0,72.0,1.35,9.0,72.0,63.72,49.1
2016,12,5,11,30,0.0,29.0,1.4,9.0,29.0,25.6,16.45
2016,12,5,11,45,0.0,62.0,1.5,9.5,62.0,54.85,41.45
2016,12,5,12,0,0.0,95.0,1.6,10.0,95.0,84.33,66.26
2016,12,5,12,15,1.5,137.5,1.7,10.0,138.5,125.59,100.85
2016,12,5,12,30,3.0,180.0,1.8,10.0,182.0,167.73,135.75
2016,12,5,12,45,6.0,189.0,1.9,10.0,193.0,178.41,144.6
2016,12,5,13,0,9.0,198.0,2.0,10.0,204.0,188.86,153.35
2016,12,5,13,15,4.5,112.0,2.1,10.0,115.0,103.18,82.18
2016,12,5,13,30,0.0,26.0,2.2,10.0,26.0,22.95,14.08
2016,12,5,13,45,13.5,117.5,2.35,10.5,125.0,113.6,91.44
2016,12,5,14,0,27.0,209.0,2.5,11.0,224.0,206.93,168.88
2016,12,5,14,15,69.5,213.0,2.55,11.0,247.5,238.88,195.52
2016,12,5,14,30,112.0,217.0,2.6,11.0,271.0,259.35,212.35
2016,12,5,14,45,56.0,143.5,2.7,11.0,170.5,156.87,127.56
2016,12,5,15,0,0.0,70.0,2.8,11.0,70.0,61.89,47.68
2016,12,5,15,15,0.0,63.0,2.75,11.0,63.0,55.66,42.52
2016,12,5,15,30,0.0,56.0,2.7,11.0,56.0,49.45,37.25
2016,12,5,15,45,311.5,61.5,2.7,11.0,146.0,130.36,94.92
2016,12,5,16,0,623.0,67.0,2.7,11.0,236.0,169.78,112.39
2016,12,5,16,15,560.5,59.5,2.35,10.5,190.0,115.8,69.25
2016,12,5,16,30,498.0,52.0,2.0,10.0,144.0,69.15,38.81
2016,12,5,16,45,410.5,41.0,1.7,10.0,101.5,32.97,23.52
2016,12,5,17,0,323.0,30.0,1.4,10.0,59.0,24.69,14.63
2016,12,5,17,15,161.5,15.0,1.35,9.5,29.5,12.19,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,98.0,7.0,4.1,5.0,10.0,0.0,0.0
2016,12,6,7,30,196.0,14.0,4.3,5.0,20.0,125.34,0.0
2016,12,6,7,45,349.0,24.5,4.5,5.5,59.5,282.88,204.1
2016,12,6,8,0,502.0,35.0,4.7,6.0,99.0,413.39,347.18
2016,12,6,8,15,583.0,41.5,5.05,6.5,146.5,489.56,419.07
2016,12,6,8,30,664.0,48.0,5.4,7.0,194.0,578.39,496.6
2016,12,6,8,45,716.0,52.0,5.75,7.5,242.0,645.01,553.01
2016,12,6,9,0,768.0,56.0,6.1,8.0,290.0,712.12,607.78
2016,12,6,9,15,392.5,99.0,6.1,8.5,219.5,474.43,409.65
2016,12,6,9,30,17.0,142.0,6.1,9.0,149.0,155.34,129.06
2016,12,6,9,45,19.0,156.5,6.2,9.5,164.5,170.91,142.16
2016,12,6,10,0,21.0,171.0,6.3,10.0,180.0,186.57,154.88
2016,12,6,10,15,10.5,149.5,6.2,10.0,154.0,150.87,123.95
2016,12,6,10,30,0.0,128.0,6.1,10.0,128.0,117.7,95.16
2016,12,6,10,45,0.0,123.0,6.05,10.5,123.0,112.03,90.03
2016,12,6,11,0,0.0,118.0,6.0,11.0,118.0,106.69,85.21
2016,12,6,11,15,1.0,146.5,5.9,11.0,147.0,135.38,109.27
2016,12,6,11,30,2.0,175.0,5.8,11.0,176.0,164.41,133.41
2016,12,6,11,45,1.0,151.5,5.7,11.5,152.0,139.4,112.15
2016,12,6,12,0,0.0,128.0,5.6,12.0,128.0,115.44,91.85
2016,12,6,12,15,2.0,155.5,5.5,12.0,157.0,143.42,115.24
2016,12,6,12,30,4.0,183.0,5.4,12.0,186.0,171.56,138.61
2016,12,6,12,45,2.0,159.5,5.35,12.5,161.0,146.6,117.62
2016,12,6,13,0,0.0,136.0,5.3,13.0,136.0,122.43,97.33
2016,12,6,13,15,0.5,151.5,5.2,13.0,151.5,137.28,109.78
2016,12,6,13,30,1.0,167.0,5.1,13.0,167.0,152.1,122.17
2016,12,6,13,45,0.5,155.0,5.05,13.0,155.0,140.15,112.37
2016,12,6,14,0,0.0,143.0,5.0,13.0,143.0,128.42,102.76
2016,12,6,14,15,0.0,120.5,4.9,13.0,120.5,107.53,85.46
2016,12,6,14,30,0.0,98.0,4.8,13.0,98.0,86.99,68.35
2016,12,6,14,45,0.0,107.5,4.75,13.0,107.5,95.53,75.73
2016,12,6,15,0,0.0,117.0,4.7,13.0,117.0,103.95,83.02
2016,12,6,15,15,0.0,105.0,4.55,12.5,105.0,92.99,74.05
2016,12,6,15,30,0.0,93.0,4.4,12.0,93.0,82.13,65.08
2016,12,6,15,45,265.5,89.5,4.3,11.5,161.5,145.76,109.63
2016,12,6,16,0,531.0,86.0,4.2,11.0,230.0,172.25,118.75
2016,12,6,16,15,466.0,76.0,3.85,10.5,184.5,118.66,75.85
2016,12,6,16,30,401.0,66.0,3.5,10.0,139.0,75.05,46.51
2016,12,6,16,45,297.0,51.5,3.2,10.0,96.5,39.8,29.52
2016,12,6,17,0,193.0,37.0,2.9,10.0,54.0,28.98,18.14
2016,12,6,17,15,96.5,18.5,2.8,9.5,27.0,14.63,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,64.5,6.5,1.15,2.5,8.0,0.0,0.0
2016,12,7,7,30,129.0,13.0,1.4,3.0,16.0,85.72,0.0
2016,12,7,7,45,266.0,26.0,1.65,3.5,52.5,231.22,161.81
2016,12,7,8,0,403.0,39.0,1.9,4.0,89.0,351.69,294.11
2016,12,7,8,15,486.0,47.5,1.85,4.5,134.5,435.69,370.49
2016,12,7,8,30,569.0,56.0,1.8,5.0,180.0,524.36,445.43
2016,12,7,8,45,617.5,62.5,1.75,6.0,225.0,587.85,495.36
2016,12,7,9,0,666.0,69.0,1.7,7.0,270.0,652.18,543.32
2016,12,7,9,15,701.0,73.5,1.65,7.5,313.5,703.0,579.71
2016,12,7,9,30,736.0,78.0,1.6,8.0,357.0,752.89,614.07
2016,12,7,9,45,396.5,132.5,1.6,9.0,284.5,532.25,440.71
2016,12,7,10,0,57.0,187.0,1.6,10.0,212.0,254.33,209.39
2016,12,7,10,15,33.5,182.5,1.55,10.0,197.5,223.72,184.14
2016,12,7,10,30,10.0,178.0,1.5,10.0,183.0,179.98,146.88
2016,12,7,10,45,11.5,186.5,1.5,10.5,192.5,188.78,153.78
2016,12,7,11,0,13.0,195.0,1.5,11.0,202.0,197.64,160.53
2016,12,7,11,15,13.5,201.5,1.5,11.5,209.0,203.5,164.76
2016,12,7,11,30,14.0,208.0,1.5,12.0,216.0,209.39,169.03
2016,12,7,11,45,76.5,245.5,1.5,12.5,290.5,318.69,258.05
2016,12,7,12,0,139.0,283.0,1.5,13.0,365.0,427.09,342.49
2016,12,7,12,15,140.0,283.5,1.5,13.0,366.5,422.15,337.75
2016,12,7,12,30,141.0,284.0,1.5,13.0,368.0,416.77,333.49
2016,12,7,12,45,164.0,281.0,1.55,13.5,378.0,424.38,339.42
2016,12,7,13,0,187.0,278.0,1.6,14.0,388.0,430.24,343.83
2016,12,7,13,15,236.0,265.5,1.55,14.0,401.0,442.78,354.22
2016,12,7,13,30,285.0,253.0,1.5,14.0,414.0,461.76,369.02
2016,12,7,13,45,550.5,175.5,1.5,14.5,472.0,548.53,437.46
2016,12,7,14,0,816.0,98.0,1.5,15.0,530.0,605.61,479.97
2016,12,7,14,15,463.0,156.5,1.35,15.0,399.5,424.26,337.92
2016,12,7,14,30,110.0,215.0,1.2,15.0,269.0,256.87,205.03
2016,12,7,14,45,273.0,181.5,1.05,15.0,300.5,302.23,240.94
2016,12,7,15,0,436.0,148.0,0.9,15.0,332.0,323.65,253.98
2016,12,7,15,15,410.5,139.0,0.75,14.5,298.5,278.78,215.88
2016,12,7,15,30,385.0,130.0,0.6,14.0,265.0,236.23,179.6
2016,12,7,15,45,363.5,114.5,0.45,14.0,228.5,191.41,140.98
2016,12,7,16,0,342.0,99.0,0.3,14.0,192.0,149.0,104.87
2016,12,7,16,15,306.0,83.0,0.45,13.0,154.5,107.05,71.86
2016,12,7,16,30,270.0,67.0,0.6,12.0,117.0,69.51,45.2
2016,12,7,16,45,209.0,50.0,0.8,11.5,81.5,38.4,28.16
2016,12,7,17,0,148.0,33.0,1.0,11.0,46.0,25.72,15.46
2016,12,7,17,15,74.0,16.5,1.2,10.5,23.0,13.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,6.65,1.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,6.8,1.0,9.0,8.19,0.0
2016,12,8,7,45,55.0,28.0,6.95,1.5,34.5,79.53,50.94
2016,12,8,8,0,110.0,47.0,7.1,2.0,60.0,156.84,131.12
2016,12,8,8,15,145.5,66.5,7.2,2.0,92.5,208.79,180.82
2016,12,8,8,30,181.0,86.0,7.3,2.0,125.0,262.48,230.84
2016,12,8,8,45,223.5,99.5,7.45,2.0,159.0,313.99,278.31
2016,12,8,9,0,266.0,113.0,7.6,2.0,193.0,368.02,326.98
2016,12,8,9,15,135.5,123.0,7.6,2.0,164.0,260.75,229.81
2016,12,8,9,30,5.0,133.0,7.6,2.0,135.0,134.81,114.21
2016,12,8,9,45,34.5,160.0,7.6,2.5,175.5,203.66,175.25
2016,12,8,10,0,64.0,187.0,7.6,3.0,216.0,260.78,224.98
2016,12,8,10,15,90.0,206.0,7.55,3.0,249.5,304.51,262.88
2016,12,8,10,30,116.0,225.0,7.5,3.0,283.0,364.99,314.47
2016,12,8,10,45,157.5,237.0,7.45,3.0,320.0,413.58,356.2
2016,12,8,11,0,199.0,249.0,7.4,3.0,357.0,461.67,397.07
2016,12,8,11,15,124.0,247.0,7.3,3.0,315.5,387.13,331.35
2016,12,8,11,30,49.0,245.0,7.2,3.0,274.0,297.48,252.66
2016,12,8,11,45,155.0,258.0,7.1,3.0,349.5,417.88,357.47
2016,12,8,12,0,261.0,271.0,7.0,3.0,425.0,533.66,455.68
2016,12,8,12,15,318.0,261.0,6.9,3.0,449.5,561.07,479.1
2016,12,8,12,30,375.0,251.0,6.8,3.0,474.0,585.17,499.77
2016,12,8,12,45,232.5,260.0,6.75,3.0,398.0,455.55,389.02
2016,12,8,13,0,90.0,269.0,6.7,3.0,322.0,335.31,284.62
2016,12,8,13,15,62.0,249.5,6.6,3.0,285.5,289.1,245.1
2016,12,8,13,30,34.0,230.0,6.5,3.0,249.0,245.52,207.53
2016,12,8,13,45,75.5,235.5,6.45,3.0,276.5,275.13,233.78
2016,12,8,14,0,117.0,241.0,6.4,3.0,304.0,308.86,262.95
2016,12,8,14,15,72.5,215.0,6.35,3.0,253.5,243.08,206.35
2016,12,8,14,30,28.0,189.0,6.3,3.0,203.0,190.19,160.7
2016,12,8,14,45,29.5,177.5,6.25,3.0,191.0,177.21,149.68
2016,12,8,15,0,31.0,166.0,6.2,3.0,179.0,164.18,138.46
2016,12,8,15,15,27.0,150.5,6.0,3.0,161.0,145.5,122.26
2016,12,8,15,30,23.0,135.0,5.8,3.0,143.0,125.81,105.11
2016,12,8,15,45,19.0,118.0,5.65,3.0,124.0,107.81,89.34
2016,12,8,16,0,15.0,101.0,5.5,3.0,105.0,90.4,74.03
2016,12,8,16,15,7.5,82.5,5.15,2.5,84.5,71.98,58.0
2016,12,8,16,30,0.0,64.0,4.8,2.0,64.0,54.72,42.77
2016,12,8,16,45,0.0,45.0,4.45,2.0,45.0,38.39,29.25
2016,12,8,17,0,0.0,26.0,4.1,2.0,26.0,22.73,13.61
2016,12,8,17,15,0.0,13.0,3.85,1.5,13.0,11.45,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,74.5,6.0,2.35,-2.5,7.5,0.0,0.0
2016,12,9,7,30,149.0,12.0,2.6,-2.0,15.0,95.77,0.0
2016,12,9,7,45,306.0,23.5,2.85,-1.5,53.0,249.93,166.15
2016,12,9,8,0,463.0,35.0,3.1,-1.0,91.0,385.34,327.84
2016,12,9,8,15,548.0,42.5,3.2,-0.5,138.0,470.96,409.23
2016,12,9,8,30,633.0,50.0,3.3,0.0,185.0,554.48,482.65
2016,12,9,8,45,334.0,83.0,3.45,0.0,155.5,390.63,344.53
2016,12,9,9,0,35.0,116.0,3.6,0.0,126.0,159.7,137.77
2016,12,9,9,15,39.5,133.0,3.45,0.5,146.5,181.49,157.09
2016,12,9,9,30,44.0,150.0,3.3,1.0,167.0,203.43,175.69
2016,12,9,9,45,22.0,141.5,3.2,1.5,150.0,156.46,133.42
2016,12,9,10,0,0.0,133.0,3.1,2.0,133.0,125.6,105.16
2016,12,9,10,15,33.0,173.5,2.95,2.5,190.0,212.43,180.91
2016,12,9,10,30,66.0,214.0,2.8,3.0,247.0,289.47,246.02
2016,12,9,10,45,69.5,226.5,2.65,3.5,263.0,304.45,257.25
2016,12,9,11,0,73.0,239.0,2.5,4.0,279.0,319.25,268.42
2016,12,9,11,15,86.0,251.0,2.3,4.5,299.5,341.67,286.0
2016,12,9,11,30,99.0,263.0,2.1,5.0,320.0,363.6,302.85
2016,12,9,11,45,157.0,269.5,1.95,5.5,361.5,433.36,359.06
2016,12,9,12,0,215.0,276.0,1.8,6.0,403.0,484.77,399.19
